Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,4.0,3.5,0.65,12.45,3.5,0.0,0.0
2018,1,1,7,30,8.0,7.0,0.8,12.5,7.0,10.96,0.0
2018,1,1,7,45,45.0,21.0,0.9,12.6,25.0,61.98,0.0
2018,1,1,8,0,82.0,35.0,1.0,12.7,43.0,123.53,90.25
2018,1,1,8,15,119.5,49.5,1.15,12.8,67.5,162.69,130.84
2018,1,1,8,30,157.0,64.0,1.3,12.9,92.0,202.15,166.45
2018,1,1,8,45,207.5,77.5,1.5,13.05,124.0,248.5,206.9
2018,1,1,9,0,258.0,91.0,1.7,13.2,156.0,294.18,245.84
2018,1,1,9,15,335.5,97.0,1.75,13.4,195.0,361.72,301.41
2018,1,1,9,30,413.0,103.0,1.8,13.6,234.0,412.89,342.52
2018,1,1,9,45,424.5,113.0,1.85,13.8,260.5,422.81,349.28
2018,1,1,10,0,436.0,123.0,1.9,14.0,287.0,430.53,354.21
2018,1,1,10,15,453.0,130.0,1.85,14.15,311.5,436.11,357.07
2018,1,1,10,30,470.0,137.0,1.8,14.3,336.0,439.2,357.73
2018,1,1,10,45,512.5,135.0,1.7,14.45,362.0,445.08,360.42
2018,1,1,11,0,555.0,133.0,1.6,14.6,388.0,447.2,359.7
2018,1,1,11,15,564.5,135.5,1.5,14.75,401.5,437.86,349.54
2018,1,1,11,30,574.0,138.0,1.4,14.9,415.0,420.66,333.14
2018,1,1,11,45,573.0,140.5,1.25,15.05,420.5,396.33,310.83
2018,1,1,12,0,572.0,143.0,1.1,15.2,426.0,370.4,286.97
2018,1,1,12,15,594.0,136.5,1.1,15.3,430.5,343.61,262.22
2018,1,1,12,30,616.0,130.0,1.1,15.4,435.0,313.73,234.34
2018,1,1,12,45,588.0,135.5,1.05,15.55,423.0,277.18,202.06
2018,1,1,13,0,560.0,141.0,1.0,15.7,411.0,239.15,169.13
2018,1,1,13,15,569.5,133.5,1.05,15.8,400.5,204.64,138.77
2018,1,1,13,30,579.0,126.0,1.1,15.9,390.0,165.82,107.22
2018,1,1,13,45,612.0,112.0,1.15,16.0,379.0,122.31,76.32
2018,1,1,14,0,645.0,98.0,1.2,16.1,368.0,75.32,60.82
2018,1,1,14,15,651.0,89.5,1.2,16.1,346.5,65.92,52.75
2018,1,1,14,30,657.0,81.0,1.2,16.1,325.0,60.62,48.17
2018,1,1,14,45,641.0,76.0,1.2,16.1,295.5,57.59,45.56
2018,1,1,15,0,625.0,71.0,1.2,16.1,266.0,54.53,42.88
2018,1,1,15,15,569.5,67.5,1.2,16.1,228.0,52.29,40.87
2018,1,1,15,30,514.0,64.0,1.2,16.1,190.0,50.16,38.89
2018,1,1,15,45,463.5,57.0,1.1,15.8,155.0,45.28,34.41
2018,1,1,16,0,413.0,50.0,1.0,15.5,120.0,40.37,29.76
2018,1,1,16,15,268.0,41.5,1.05,15.35,82.0,31.94,21.79
2018,1,1,16,30,123.0,33.0,1.1,15.2,44.0,25.63,13.93
2018,1,1,16,45,63.0,19.5,1.1,15.0,25.0,15.29,0.0
2018,1,1,17,0,3.0,6.0,1.1,14.8,6.0,5.12,0.0
2018,1,1,17,15,1.5,3.0,1.1,14.75,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.5,12.75,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.5,12.9,5.0,4.27,0.0
2018,1,2,7,45,0.0,16.5,2.5,13.1,16.5,14.36,0.0
2018,1,2,8,0,0.0,28.0,2.5,13.3,28.0,26.12,14.38
2018,1,2,8,15,0.5,43.0,2.5,13.45,43.0,41.7,29.06
2018,1,2,8,30,1.0,58.0,2.5,13.6,58.0,56.22,41.96
2018,1,2,8,45,24.5,76.0,2.5,13.75,82.0,98.33,78.62
2018,1,2,9,0,48.0,94.0,2.5,13.9,106.0,132.15,107.99
2018,1,2,9,15,88.5,111.5,2.4,14.05,138.0,187.94,155.57
2018,1,2,9,30,129.0,129.0,2.3,14.2,170.0,230.12,190.92
2018,1,2,9,45,104.0,139.5,2.2,14.4,175.0,219.28,180.84
2018,1,2,10,0,79.0,150.0,2.1,14.6,180.0,197.19,161.66
2018,1,2,10,15,65.0,153.5,2.0,14.85,179.5,186.74,152.3
2018,1,2,10,30,51.0,157.0,1.9,15.1,179.0,177.18,143.68
2018,1,2,10,45,25.5,119.5,1.85,15.35,130.5,121.61,97.09
2018,1,2,11,0,0.0,82.0,1.8,15.6,82.0,68.09,51.97
2018,1,2,11,15,0.0,68.0,1.75,15.8,68.0,56.39,42.11
2018,1,2,11,30,0.0,54.0,1.7,16.0,54.0,44.73,32.24
2018,1,2,11,45,0.0,79.0,1.7,16.2,79.0,65.59,49.71
2018,1,2,12,0,0.0,104.0,1.7,16.4,104.0,86.43,66.99
2018,1,2,12,15,0.0,121.0,1.7,16.55,121.0,100.28,78.39
2018,1,2,12,30,0.0,138.0,1.7,16.7,138.0,113.69,89.39
2018,1,2,12,45,0.0,129.0,1.65,16.8,129.0,105.97,83.0
2018,1,2,13,0,0.0,120.0,1.6,16.9,120.0,98.42,76.78
2018,1,2,13,15,0.0,105.0,1.6,16.95,105.0,86.31,66.82
2018,1,2,13,30,0.0,90.0,1.6,17.0,90.0,74.36,56.94
2018,1,2,13,45,0.0,83.5,1.6,17.05,83.5,69.13,52.65
2018,1,2,14,0,0.0,77.0,1.6,17.1,77.0,63.89,50.69
2018,1,2,14,15,22.0,97.5,1.55,17.05,105.5,77.23,62.43
2018,1,2,14,30,44.0,118.0,1.5,17.0,134.0,90.72,74.27
2018,1,2,14,45,80.0,121.0,1.45,16.9,147.5,92.14,75.59
2018,1,2,15,0,116.0,124.0,1.4,16.8,161.0,90.61,74.32
2018,1,2,15,15,93.0,108.5,1.4,16.8,135.5,80.12,65.13
2018,1,2,15,30,70.0,93.0,1.4,16.8,110.0,70.91,56.94
2018,1,2,15,45,57.5,76.5,1.3,16.25,89.0,59.01,46.37
2018,1,2,16,0,45.0,60.0,1.2,15.7,68.0,46.9,35.43
2018,1,2,16,15,30.5,45.0,1.2,15.5,49.5,35.55,24.92
2018,1,2,16,30,16.0,30.0,1.2,15.3,31.0,24.07,13.06
2018,1,2,16,45,8.0,17.5,1.25,15.1,18.0,14.23,0.0
2018,1,2,17,0,0.0,5.0,1.3,14.9,5.0,4.27,0.0
2018,1,2,17,15,0.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.25,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.4,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.5,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.6,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.7,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.8,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.5,1.25,13.95,7.5,6.16,0.0
2018,1,3,9,0,0.0,9.0,1.1,14.1,9.0,7.39,0.72
2018,1,3,9,15,0.0,10.5,1.1,14.25,10.5,8.63,1.8
2018,1,3,9,30,0.0,12.0,1.1,14.4,12.0,9.87,2.87
2018,1,3,9,45,0.0,14.0,1.05,14.5,14.0,11.53,4.29
2018,1,3,10,0,0.0,16.0,1.0,14.6,16.0,13.18,5.71
2018,1,3,10,15,0.0,18.0,1.3,14.7,18.0,14.84,7.1
2018,1,3,10,30,0.0,20.0,1.6,14.8,20.0,16.5,8.5
2018,1,3,10,45,0.0,24.5,1.85,14.85,24.5,20.22,11.66
2018,1,3,11,0,0.0,29.0,2.1,14.9,29.0,23.95,14.81
2018,1,3,11,15,0.0,37.5,2.45,14.95,37.5,31.01,20.78
2018,1,3,11,30,0.0,46.0,2.8,15.0,46.0,38.07,26.74
2018,1,3,11,45,0.0,61.0,3.15,15.0,61.0,50.56,37.28
2018,1,3,12,0,0.0,76.0,3.5,15.0,76.0,63.08,47.81
2018,1,3,12,15,0.0,76.0,3.75,15.05,76.0,63.08,47.79
2018,1,3,12,30,0.0,76.0,4.0,15.1,76.0,63.08,47.78
2018,1,3,12,45,0.0,77.0,4.2,15.1,77.0,63.92,48.5
2018,1,3,13,0,0.0,78.0,4.4,15.1,78.0,64.75,49.23
2018,1,3,13,15,0.0,64.0,4.4,15.15,64.0,53.05,39.39
2018,1,3,13,30,0.0,50.0,4.4,15.2,50.0,41.39,29.56
2018,1,3,13,45,0.0,39.0,4.35,15.2,39.0,32.24,21.83
2018,1,3,14,0,0.0,28.0,4.3,15.2,28.0,23.11,14.09
2018,1,3,14,15,0.0,42.0,4.05,15.2,42.0,34.71,25.32
2018,1,3,14,30,0.0,56.0,3.8,15.2,56.0,46.35,35.7
2018,1,3,14,45,0.0,66.0,3.5,15.2,66.0,54.7,43.15
2018,1,3,15,0,0.0,76.0,3.2,15.2,76.0,62.03,49.68
2018,1,3,15,15,0.0,55.0,3.2,15.2,55.0,45.53,35.01
2018,1,3,15,30,0.0,34.0,3.2,15.2,34.0,28.06,19.4
2018,1,3,15,45,0.0,28.0,3.15,15.05,28.0,23.08,14.88
2018,1,3,16,0,0.0,22.0,3.1,14.9,22.0,18.12,10.32
2018,1,3,16,15,0.0,18.0,3.4,14.85,18.0,14.82,7.15
2018,1,3,16,30,0.0,14.0,3.7,14.8,14.0,11.52,3.44
2018,1,3,16,45,0.0,9.0,3.95,14.8,9.0,7.4,0.0
2018,1,3,17,0,0.0,4.0,4.2,14.8,4.0,3.41,0.0
2018,1,3,17,15,0.0,2.0,4.45,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.9,14.5,4.0,3.41,0.0
2018,1,4,7,45,0.0,15.5,4.0,14.7,15.5,12.86,0.0
2018,1,4,8,0,0.0,27.0,4.1,14.9,27.0,24.53,13.02
2018,1,4,8,15,3.0,42.5,4.1,15.05,43.0,42.65,29.69
2018,1,4,8,30,6.0,58.0,4.1,15.2,59.0,59.59,44.64
2018,1,4,8,45,13.0,73.5,4.1,15.4,76.5,78.65,61.32
2018,1,4,9,0,20.0,89.0,4.1,15.6,94.0,106.44,85.17
2018,1,4,9,15,22.0,104.0,4.15,15.8,110.5,121.4,97.85
2018,1,4,9,30,24.0,119.0,4.2,16.0,127.0,135.95,109.97
2018,1,4,9,45,32.0,132.5,4.2,16.25,144.0,152.2,123.46
2018,1,4,10,0,40.0,146.0,4.2,16.5,161.0,167.94,136.32
2018,1,4,10,15,69.0,158.0,4.3,16.65,186.5,194.45,158.38
2018,1,4,10,30,98.0,170.0,4.4,16.8,212.0,219.42,178.78
2018,1,4,10,45,121.0,179.0,4.5,17.0,233.0,245.77,199.83
2018,1,4,11,0,144.0,188.0,4.6,17.2,254.0,259.75,210.54
2018,1,4,11,15,171.0,192.5,4.7,17.25,273.5,269.43,217.69
2018,1,4,11,30,198.0,197.0,4.8,17.3,293.0,276.81,222.7
2018,1,4,11,45,177.0,200.5,4.85,17.4,287.5,259.16,207.3
2018,1,4,12,0,156.0,204.0,4.9,17.5,282.0,242.49,192.87
2018,1,4,12,15,276.5,188.5,4.95,17.5,326.5,266.97,209.67
2018,1,4,12,30,397.0,173.0,5.0,17.5,371.0,279.61,215.04
2018,1,4,12,45,443.0,165.0,5.0,17.5,383.0,262.06,196.59
2018,1,4,13,0,489.0,157.0,5.0,17.5,395.0,239.69,173.83
2018,1,4,13,15,359.5,172.0,4.95,17.45,344.0,198.03,143.16
2018,1,4,13,30,230.0,187.0,4.9,17.4,293.0,167.9,124.06
2018,1,4,13,45,208.5,173.0,4.9,17.35,266.0,143.04,106.44
2018,1,4,14,0,187.0,159.0,4.9,17.3,239.0,118.32,91.64
2018,1,4,14,15,352.5,126.0,4.85,17.25,264.0,86.91,70.84
2018,1,4,14,30,518.0,93.0,4.8,17.2,289.0,67.77,54.2
2018,1,4,14,45,609.5,77.5,4.75,17.1,287.5,58.19,45.87
2018,1,4,15,0,701.0,62.0,4.7,17.0,286.0,52.55,40.95
2018,1,4,15,15,637.5,60.0,4.7,17.0,244.5,46.86,35.91
2018,1,4,15,30,574.0,58.0,4.7,17.0,203.0,45.57,34.7
2018,1,4,15,45,385.5,57.0,4.3,16.6,147.0,44.55,33.67
2018,1,4,16,0,197.0,56.0,3.9,16.2,91.0,43.12,32.11
2018,1,4,16,15,141.5,41.5,3.8,15.95,63.0,32.32,22.17
2018,1,4,16,30,86.0,27.0,3.7,15.7,35.0,21.33,11.35
2018,1,4,16,45,43.0,15.5,3.6,15.5,19.5,12.41,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.3,4.0,3.41,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.25,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,3.8,15.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.8,15.2,1.0,0.85,0.0
2018,1,5,7,45,0.0,3.5,3.8,15.3,3.5,2.87,0.0
2018,1,5,8,0,0.0,6.0,3.8,15.4,6.0,4.92,0.0
2018,1,5,8,15,0.0,19.0,3.7,15.45,19.0,15.64,7.29
2018,1,5,8,30,0.0,32.0,3.6,15.5,32.0,26.42,16.61
2018,1,5,8,45,0.0,42.0,3.5,15.55,42.0,34.72,23.87
2018,1,5,9,0,0.0,52.0,3.4,15.6,52.0,43.05,31.08
2018,1,5,9,15,0.0,43.5,3.3,15.65,43.5,35.95,25.1
2018,1,5,9,30,0.0,35.0,3.2,15.7,35.0,28.89,19.08
2018,1,5,9,45,0.0,35.5,3.05,15.75,35.5,29.31,19.43
2018,1,5,10,0,0.0,36.0,2.9,15.8,36.0,29.73,19.76
2018,1,5,10,15,0.0,44.5,2.8,15.8,44.5,36.79,25.73
2018,1,5,10,30,0.0,53.0,2.7,15.8,53.0,43.87,31.69
2018,1,5,10,45,0.0,73.0,2.55,15.85,73.0,60.55,45.71
2018,1,5,11,0,0.0,93.0,2.4,15.9,93.0,77.59,59.93
2018,1,5,11,15,0.0,101.5,2.25,15.9,101.5,84.78,65.85
2018,1,5,11,30,0.0,110.0,2.1,15.9,110.0,91.87,71.69
2018,1,5,11,45,0.0,93.0,2.0,15.9,93.0,77.33,59.52
2018,1,5,12,0,0.0,76.0,1.9,15.9,76.0,63.08,47.6
2018,1,5,12,15,0.0,78.5,1.95,15.85,78.5,65.17,49.37
2018,1,5,12,30,0.0,81.0,2.0,15.8,81.0,67.26,51.13
2018,1,5,12,45,19.0,117.0,2.0,15.75,126.5,102.27,79.77
2018,1,5,13,0,38.0,153.0,2.0,15.7,172.0,132.52,103.93
2018,1,5,13,15,44.5,167.0,2.05,15.6,188.5,140.03,109.69
2018,1,5,13,30,51.0,181.0,2.1,15.5,205.0,145.44,113.94
2018,1,5,13,45,33.0,163.0,2.15,15.45,178.0,126.35,99.38
2018,1,5,14,0,15.0,145.0,2.2,15.4,151.0,113.7,90.1
2018,1,5,14,15,7.5,116.5,2.25,15.3,119.5,92.91,76.54
2018,1,5,14,30,0.0,88.0,2.3,15.2,88.0,71.82,58.18
2018,1,5,14,45,2.5,84.0,2.3,15.1,85.0,68.49,55.36
2018,1,5,15,0,5.0,80.0,2.3,15.0,82.0,65.1,52.42
2018,1,5,15,15,8.0,79.0,2.3,15.0,81.5,63.79,51.25
2018,1,5,15,30,11.0,78.0,2.3,15.0,81.0,62.28,49.81
2018,1,5,15,45,6.5,58.5,2.55,14.75,60.0,47.52,36.58
2018,1,5,16,0,2.0,39.0,2.8,14.5,39.0,32.26,22.84
2018,1,5,16,15,1.0,30.5,2.9,14.35,30.5,25.2,16.24
2018,1,5,16,30,0.0,22.0,3.0,14.2,22.0,18.16,9.08
2018,1,5,16,45,0.0,13.0,3.1,14.1,13.0,10.72,0.0
2018,1,5,17,0,0.0,4.0,3.2,14.0,4.0,3.41,0.0
2018,1,5,17,15,0.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,7,15,0.0,3.0,2.4,12.55,3.0,0.0,0.0
2018,1,6,7,30,0.0,6.0,2.4,12.7,6.0,5.12,0.0
2018,1,6,7,45,157.0,20.0,2.45,12.9,34.5,150.77,0.0
2018,1,6,8,0,314.0,34.0,2.5,13.1,63.0,287.03,215.48
2018,1,6,8,15,454.0,37.5,2.55,13.2,104.5,387.38,315.15
2018,1,6,8,30,594.0,41.0,2.6,13.3,146.0,480.01,395.63
2018,1,6,8,45,511.5,57.0,2.6,13.45,163.5,449.63,373.36
2018,1,6,9,0,429.0,73.0,2.6,13.6,181.0,403.99,337.43
2018,1,6,9,15,519.5,75.5,2.6,13.75,227.0,469.44,391.09
2018,1,6,9,30,610.0,78.0,2.6,13.9,273.0,526.14,435.74
2018,1,6,9,45,552.0,96.0,2.65,14.05,287.0,498.07,411.57
2018,1,6,10,0,494.0,114.0,2.7,14.2,301.0,462.61,381.86
2018,1,6,10,15,519.0,120.0,2.8,14.3,329.5,471.79,388.21
2018,1,6,10,30,544.0,126.0,2.9,14.4,358.0,478.01,391.67
2018,1,6,10,45,542.5,132.0,3.05,14.5,373.5,465.61,380.21
2018,1,6,11,0,541.0,138.0,3.2,14.6,389.0,451.24,367.06
2018,1,6,11,15,570.5,137.0,3.3,14.7,409.5,449.67,363.68
2018,1,6,11,30,600.0,136.0,3.4,14.8,430.0,439.15,352.78
2018,1,6,11,45,627.5,129.5,3.55,14.85,441.0,418.86,333.84
2018,1,6,12,0,655.0,123.0,3.7,14.9,452.0,394.91,311.26
2018,1,6,12,15,682.0,116.0,3.55,14.95,459.0,366.66,284.15
2018,1,6,12,30,709.0,109.0,3.4,15.0,466.0,334.8,253.36
2018,1,6,12,45,762.0,97.5,3.3,15.0,476.0,305.81,223.48
2018,1,6,13,0,815.0,86.0,3.2,15.0,486.0,268.38,186.18
2018,1,6,13,15,778.5,89.0,3.15,15.0,462.0,220.16,144.36
2018,1,6,13,30,742.0,92.0,3.1,15.0,438.0,169.75,103.71
2018,1,6,13,45,669.5,101.5,3.05,15.0,403.0,127.65,76.88
2018,1,6,14,0,597.0,111.0,3.0,15.0,368.0,92.25,63.9
2018,1,6,14,15,623.0,97.5,3.1,14.9,350.0,71.01,57.45
2018,1,6,14,30,649.0,84.0,3.2,14.8,332.0,62.36,49.93
2018,1,6,14,45,701.5,70.5,3.3,14.75,317.0,58.67,46.74
2018,1,6,15,0,754.0,57.0,3.4,14.7,302.0,48.89,38.09
2018,1,6,15,15,729.5,54.5,3.4,14.7,267.5,47.12,36.51
2018,1,6,15,30,705.0,52.0,3.4,14.7,233.0,45.38,34.9
2018,1,6,15,45,654.5,47.0,3.25,14.25,192.5,41.35,31.21
2018,1,6,16,0,604.0,42.0,3.1,13.8,152.0,37.32,27.4
2018,1,6,16,15,519.0,36.5,3.0,13.55,113.0,32.72,22.87
2018,1,6,16,30,434.0,31.0,2.9,13.3,74.0,25.87,15.61
2018,1,6,16,45,270.5,21.0,2.85,13.0,43.5,17.57,0.0
2018,1,6,17,0,107.0,11.0,2.8,12.7,13.0,9.39,0.0
2018,1,6,17,15,53.5,5.5,2.8,12.6,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.45,10.45,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.4,10.6,3.0,2.56,0.0
2018,1,7,7,45,0.0,10.5,2.4,10.75,10.5,8.64,0.0
2018,1,7,8,0,0.0,18.0,2.4,10.9,18.0,14.84,5.86
2018,1,7,8,15,0.0,26.0,2.45,11.05,26.0,21.45,12.4
2018,1,7,8,30,0.0,34.0,2.5,11.2,34.0,28.08,18.4
2018,1,7,8,45,0.0,38.0,2.55,11.35,38.0,31.39,21.46
2018,1,7,9,0,0.0,42.0,2.6,11.5,42.0,34.71,24.44
2018,1,7,9,15,0.0,48.5,2.65,11.7,48.5,40.11,29.15
2018,1,7,9,30,0.0,55.0,2.7,11.9,55.0,45.52,33.81
2018,1,7,9,45,0.0,73.5,2.75,12.05,73.5,61.39,47.4
2018,1,7,10,0,0.0,92.0,2.8,12.2,92.0,78.13,61.61
2018,1,7,10,15,0.0,97.0,2.75,12.4,97.0,82.12,64.85
2018,1,7,10,30,0.0,102.0,2.7,12.6,102.0,86.15,68.12
2018,1,7,10,45,0.0,105.5,2.7,12.8,105.5,88.85,70.25
2018,1,7,11,0,0.0,109.0,2.7,13.0,109.0,91.58,72.4
2018,1,7,11,15,0.0,116.0,2.5,13.15,116.0,97.35,77.13
2018,1,7,11,30,0.0,123.0,2.3,13.3,123.0,103.02,81.76
2018,1,7,11,45,0.0,107.5,2.15,13.45,107.5,89.55,70.35
2018,1,7,12,0,0.0,92.0,2.0,13.6,92.0,76.45,59.29
2018,1,7,12,15,0.5,113.0,1.9,13.7,113.5,93.94,73.94
2018,1,7,12,30,1.0,134.0,1.8,13.8,135.0,110.92,88.04
2018,1,7,12,45,3.0,150.5,1.65,13.85,152.0,124.04,98.83
2018,1,7,13,0,5.0,167.0,1.5,13.9,169.0,136.23,108.8
2018,1,7,13,15,4.0,155.5,1.35,13.9,157.0,125.94,100.32
2018,1,7,13,30,3.0,144.0,1.2,13.9,145.0,115.97,92.17
2018,1,7,13,45,1.5,124.0,1.05,13.85,124.5,100.03,79.08
2018,1,7,14,0,0.0,104.0,0.9,13.8,104.0,84.46,66.24
2018,1,7,14,15,0.0,95.0,0.9,13.75,95.0,77.41,63.32
2018,1,7,14,30,0.0,86.0,0.9,13.7,86.0,70.4,57.25
2018,1,7,14,45,0.0,80.5,0.9,13.6,80.5,65.95,53.41
2018,1,7,15,0,0.0,75.0,0.9,13.5,75.0,61.44,49.48
2018,1,7,15,15,0.0,70.5,0.9,13.5,70.5,57.63,46.09
2018,1,7,15,30,0.0,66.0,0.9,13.5,66.0,53.74,42.56
2018,1,7,15,45,0.0,54.0,0.9,13.3,54.0,44.28,34.0
2018,1,7,16,0,0.0,42.0,0.9,13.1,42.0,34.72,25.26
2018,1,7,16,15,0.0,32.0,0.9,13.0,32.0,26.45,17.55
2018,1,7,16,30,0.0,22.0,0.9,12.9,22.0,18.15,9.47
2018,1,7,16,45,22.0,15.0,0.85,12.85,15.5,12.46,0.0
2018,1,7,17,0,44.0,8.0,0.8,12.8,9.0,6.83,0.0
2018,1,7,17,15,22.0,4.0,0.85,12.75,4.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.5,13.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.7,13.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,4.9,13.7,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.1,13.8,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.25,13.95,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.4,14.1,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,5.6,14.2,8.0,6.57,0.0
2018,1,8,9,0,0.0,9.0,5.8,14.3,9.0,7.39,0.69
2018,1,8,9,15,0.0,17.5,5.9,14.4,17.5,14.4,6.73
2018,1,8,9,30,0.0,26.0,6.0,14.5,26.0,21.43,12.77
2018,1,8,9,45,0.0,21.0,6.1,14.6,21.0,17.31,9.21
2018,1,8,10,0,0.0,16.0,6.2,14.7,16.0,13.18,5.65
2018,1,8,10,15,0.0,17.5,6.2,14.75,17.5,14.43,6.7
2018,1,8,10,30,0.0,19.0,6.2,14.8,19.0,15.67,7.74
2018,1,8,10,45,0.0,28.0,6.2,14.85,28.0,23.12,14.08
2018,1,8,11,0,0.0,37.0,6.2,14.9,37.0,30.59,20.4
2018,1,8,11,15,0.0,41.0,6.3,15.0,41.0,33.92,23.19
2018,1,8,11,30,0.0,45.0,6.4,15.1,45.0,37.24,25.97
2018,1,8,11,45,0.0,43.5,6.5,15.2,43.5,36.0,24.89
2018,1,8,12,0,0.0,42.0,6.6,15.3,42.0,34.76,23.82
2018,1,8,12,15,0.0,35.5,6.5,15.3,35.5,29.36,19.25
2018,1,8,12,30,0.0,29.0,6.4,15.3,29.0,23.97,14.69
2018,1,8,12,45,0.0,29.5,6.3,15.35,29.5,24.39,15.04
2018,1,8,13,0,0.0,30.0,6.2,15.4,30.0,24.8,15.4
2018,1,8,13,15,0.0,39.5,6.1,15.4,39.5,32.67,22.09
2018,1,8,13,30,0.0,49.0,6.0,15.4,49.0,40.56,28.8
2018,1,8,13,45,0.0,37.5,5.9,15.4,37.5,31.0,20.73
2018,1,8,14,0,0.0,26.0,5.8,15.4,26.0,21.46,12.65
2018,1,8,14,15,0.0,33.0,5.75,15.35,33.0,27.25,18.63
2018,1,8,14,30,0.0,40.0,5.7,15.3,40.0,33.05,23.83
2018,1,8,14,45,0.0,35.5,5.6,15.25,35.5,29.31,20.53
2018,1,8,15,0,0.0,31.0,5.5,15.2,31.0,25.57,17.22
2018,1,8,15,15,0.0,26.0,5.5,15.2,26.0,21.43,13.52
2018,1,8,15,30,0.0,21.0,5.5,15.2,21.0,17.29,9.8
2018,1,8,15,45,0.0,15.0,5.55,15.1,15.0,12.33,5.33
2018,1,8,16,0,0.0,9.0,5.6,15.0,9.0,7.39,0.87
2018,1,8,16,15,0.0,8.5,5.5,15.0,8.5,6.98,0.41
2018,1,8,16,30,0.0,8.0,5.4,15.0,8.0,6.56,0.0
2018,1,8,16,45,17.5,6.0,5.25,14.95,6.5,4.98,0.0
2018,1,8,17,0,35.0,4.0,5.1,14.9,5.0,3.41,0.0
2018,1,8,17,15,17.5,2.0,4.95,14.9,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.55,14.1,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,4.0,14.2,2.0,1.71,0.0
2018,1,9,7,45,0.0,7.0,4.45,14.25,7.0,5.75,0.0
2018,1,9,8,0,0.0,12.0,4.9,14.3,12.0,9.86,1.92
2018,1,9,8,15,0.0,17.5,5.2,14.35,17.5,14.4,6.31
2018,1,9,8,30,0.0,23.0,5.5,14.4,23.0,18.95,10.38
2018,1,9,8,45,0.0,25.5,5.85,14.4,25.5,21.01,12.29
2018,1,9,9,0,0.0,28.0,6.2,14.4,28.0,23.08,14.15
2018,1,9,9,15,0.0,33.0,6.15,14.4,33.0,27.23,17.74
2018,1,9,9,30,0.0,38.0,6.1,14.4,38.0,31.38,21.31
2018,1,9,9,45,2.0,77.0,6.1,14.45,78.0,65.96,50.89
2018,1,9,10,0,4.0,116.0,6.1,14.5,118.0,103.89,82.99
2018,1,9,10,15,4.5,122.5,5.95,14.5,124.5,109.0,87.16
2018,1,9,10,30,5.0,129.0,5.8,14.5,131.0,114.16,91.35
2018,1,9,10,45,2.5,112.0,5.65,14.5,113.0,96.13,76.0
2018,1,9,11,0,0.0,95.0,5.5,14.5,95.0,79.32,61.7
2018,1,9,11,15,0.0,100.5,5.55,14.45,100.5,83.92,65.53
2018,1,9,11,30,0.0,106.0,5.6,14.4,106.0,88.46,69.31
2018,1,9,11,45,0.0,106.5,5.6,14.4,106.5,88.71,69.47
2018,1,9,12,0,0.0,107.0,5.6,14.4,107.0,88.97,69.66
2018,1,9,12,15,8.0,120.5,5.8,14.4,124.5,103.02,81.33
2018,1,9,12,30,16.0,134.0,6.0,14.4,142.0,116.05,92.01
2018,1,9,12,45,32.0,161.5,6.2,14.4,177.5,141.68,112.84
2018,1,9,13,0,48.0,189.0,6.4,14.4,213.0,162.68,129.53
2018,1,9,13,15,30.0,169.5,6.55,14.4,184.5,139.96,111.18
2018,1,9,13,30,12.0,150.0,6.7,14.4,156.0,121.85,96.91
2018,1,9,13,45,12.0,134.5,6.85,14.4,140.0,108.81,86.15
2018,1,9,14,0,12.0,119.0,7.0,14.4,124.0,95.99,75.72
2018,1,9,14,15,35.5,107.0,7.0,14.4,121.0,84.15,69.19
2018,1,9,14,30,59.0,95.0,7.0,14.4,118.0,72.71,59.17
2018,1,9,14,45,34.0,92.0,7.05,14.35,105.0,73.08,59.59
2018,1,9,15,0,9.0,89.0,7.1,14.3,92.0,71.87,58.58
2018,1,9,15,15,15.0,90.0,7.1,14.3,94.5,71.9,58.62
2018,1,9,15,30,21.0,91.0,7.1,14.3,97.0,70.03,56.88
2018,1,9,15,45,13.5,75.0,7.2,14.25,78.5,59.48,47.32
2018,1,9,16,0,6.0,59.0,7.3,14.2,60.0,47.22,36.13
2018,1,9,16,15,3.0,43.5,7.35,14.15,44.0,35.21,25.08
2018,1,9,16,30,0.0,28.0,7.4,14.1,28.0,23.05,13.65
2018,1,9,16,45,8.0,18.5,7.5,14.0,18.5,15.34,1.42
2018,1,9,17,0,16.0,9.0,7.6,13.9,9.0,7.68,0.0
2018,1,9,17,15,8.0,4.5,7.65,13.85,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.7,13.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.75,13.75,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.8,13.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.8,13.55,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.7,13.45,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.55,13.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.3,13.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.2,12.95,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.2,12.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.15,12.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,7.05,12.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.45,12.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.95,11.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,3.55,12.65,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,3.4,12.8,2.0,1.71,0.0
2018,1,10,7,45,0.0,8.0,3.25,12.9,8.0,6.57,0.0
2018,1,10,8,0,0.0,14.0,3.1,13.0,14.0,11.52,3.27
2018,1,10,8,15,0.0,20.5,3.1,13.1,20.5,16.89,8.46
2018,1,10,8,30,0.0,27.0,3.1,13.2,27.0,22.26,13.29
2018,1,10,8,45,22.5,45.5,3.1,13.3,51.0,56.89,43.73
2018,1,10,9,0,45.0,64.0,3.1,13.4,75.0,91.65,74.17
2018,1,10,9,15,101.0,97.5,3.2,13.5,128.5,179.26,149.48
2018,1,10,9,30,157.0,131.0,3.3,13.6,182.0,253.6,212.02
2018,1,10,9,45,106.5,130.5,3.4,13.65,166.5,211.87,175.92
2018,1,10,10,0,56.0,130.0,3.5,13.7,151.0,160.77,132.01
2018,1,10,10,15,28.0,125.5,3.65,13.75,136.0,134.4,109.12
2018,1,10,10,30,0.0,121.0,3.8,13.8,121.0,103.58,82.45
2018,1,10,10,45,0.0,118.0,3.9,13.9,118.0,100.06,79.38
2018,1,10,11,0,0.0,115.0,4.0,14.0,115.0,96.85,76.56
2018,1,10,11,15,4.0,130.5,4.0,14.05,132.5,112.16,89.33
2018,1,10,11,30,8.0,146.0,4.0,14.1,150.0,126.92,101.54
2018,1,10,11,45,8.5,158.0,3.95,14.15,162.5,136.43,109.29
2018,1,10,12,0,9.0,170.0,3.9,14.2,175.0,145.56,116.71
2018,1,10,12,15,6.0,164.5,3.8,14.25,168.0,138.52,110.79
2018,1,10,12,30,3.0,159.0,3.7,14.3,161.0,131.9,105.3
2018,1,10,12,45,36.5,175.0,3.55,14.35,193.5,153.71,122.4
2018,1,10,13,0,70.0,191.0,3.4,14.4,226.0,169.88,134.24
2018,1,10,13,15,77.0,168.5,3.25,14.45,206.0,148.78,116.12
2018,1,10,13,30,84.0,146.0,3.1,14.5,186.0,125.8,96.65
2018,1,10,13,45,42.0,114.0,2.95,14.55,134.0,94.75,72.93
2018,1,10,14,0,0.0,82.0,2.8,14.6,82.0,67.94,52.17
2018,1,10,14,15,0.0,74.5,2.75,14.6,74.5,61.8,49.37
2018,1,10,14,30,0.0,67.0,2.7,14.6,67.0,55.53,43.9
2018,1,10,14,45,0.0,63.5,2.6,14.65,63.5,52.61,41.36
2018,1,10,15,0,0.0,60.0,2.5,14.7,60.0,49.69,38.81
2018,1,10,15,15,0.0,49.0,2.5,14.7,49.0,40.52,30.65
2018,1,10,15,30,0.0,38.0,2.5,14.7,38.0,31.38,22.46
2018,1,10,15,45,83.5,31.5,2.3,14.55,47.5,24.89,16.6
2018,1,10,16,0,167.0,25.0,2.1,14.4,57.0,19.04,11.27
2018,1,10,16,15,285.5,29.5,2.05,14.25,68.0,23.05,14.56
2018,1,10,16,30,404.0,34.0,2.0,14.1,79.0,28.14,18.1
2018,1,10,16,45,278.5,25.0,2.0,13.95,49.5,20.94,5.55
2018,1,10,17,0,153.0,16.0,2.0,13.8,20.0,13.66,0.0
2018,1,10,17,15,76.5,8.0,2.0,13.75,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.4,13.15,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.4,13.2,5.0,4.27,0.0
2018,1,11,7,45,2.5,18.0,0.4,13.3,18.0,18.18,0.0
2018,1,11,8,0,5.0,31.0,0.4,13.4,31.0,34.06,20.98
2018,1,11,8,15,18.0,48.0,0.6,13.5,51.0,68.07,51.5
2018,1,11,8,30,31.0,65.0,0.8,13.6,71.0,94.74,75.09
2018,1,11,8,45,50.0,82.0,1.0,13.75,94.0,124.64,101.25
2018,1,11,9,0,69.0,99.0,1.2,13.9,117.0,153.87,126.46
2018,1,11,9,15,85.5,115.5,1.3,14.05,141.0,192.59,158.9
2018,1,11,9,30,102.0,132.0,1.4,14.2,165.0,217.83,179.73
2018,1,11,9,45,108.0,146.0,1.5,14.3,184.5,231.85,190.9
2018,1,11,10,0,114.0,160.0,1.6,14.4,204.0,245.07,201.26
2018,1,11,10,15,77.0,158.0,1.55,14.55,188.5,200.51,163.63
2018,1,11,10,30,40.0,156.0,1.5,14.7,173.0,170.38,137.9
2018,1,11,10,45,50.5,168.0,1.4,14.85,191.0,184.91,149.58
2018,1,11,11,0,61.0,180.0,1.3,15.0,209.0,198.41,160.1
2018,1,11,11,15,74.5,196.5,1.2,15.05,233.0,216.64,174.31
2018,1,11,11,30,88.0,213.0,1.1,15.1,257.0,233.08,186.79
2018,1,11,11,45,109.0,220.5,0.95,15.2,276.0,242.97,193.69
2018,1,11,12,0,130.0,228.0,0.8,15.3,295.0,255.67,202.46
2018,1,11,12,15,133.5,228.5,0.85,15.3,297.0,247.15,194.82
2018,1,11,12,30,137.0,229.0,0.9,15.3,299.0,237.95,186.65
2018,1,11,12,45,160.5,226.0,0.95,15.35,307.5,231.36,179.86
2018,1,11,13,0,184.0,223.0,1.0,15.4,316.0,222.28,170.77
2018,1,11,13,15,193.5,216.0,1.1,15.35,311.0,204.99,155.7
2018,1,11,13,30,203.0,209.0,1.2,15.3,306.0,186.59,140.22
2018,1,11,13,45,189.5,198.5,1.3,15.3,286.0,162.63,122.41
2018,1,11,14,0,176.0,188.0,1.4,15.3,266.0,140.13,107.94
2018,1,11,14,15,180.5,171.5,1.45,15.25,247.0,121.86,101.5
2018,1,11,14,30,185.0,155.0,1.5,15.2,228.0,111.84,93.04
2018,1,11,14,45,237.0,136.5,1.5,15.1,222.0,96.97,80.26
