Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,1,22,7,15,12.0,5.5,3.35,13.35,6.0,0.0,0.0
2018,1,22,7,30,24.0,11.0,3.4,13.5,12.0,25.06,0.0
2018,1,22,7,45,24.0,25.0,3.45,13.6,27.0,47.9,17.2
2018,1,22,8,0,24.0,39.0,3.5,13.7,42.0,64.76,47.26
2018,1,22,8,15,51.5,56.5,3.45,13.75,66.0,115.37,92.15
2018,1,22,8,30,79.0,74.0,3.4,13.8,90.0,153.19,125.78
2018,1,22,8,45,111.5,91.5,3.4,13.85,119.5,193.94,161.45
2018,1,22,9,0,144.0,109.0,3.4,13.9,149.0,233.95,195.81
2018,1,22,9,15,134.5,121.0,3.4,13.95,162.5,235.53,196.77
2018,1,22,9,30,125.0,133.0,3.4,14.0,176.0,236.92,197.36
2018,1,22,9,45,137.0,148.0,3.4,14.1,200.0,256.67,213.35
2018,1,22,10,0,149.0,163.0,3.4,14.2,224.0,275.26,228.07
2018,1,22,10,15,269.0,166.0,3.5,14.2,286.0,364.44,301.82
2018,1,22,10,30,389.0,169.0,3.6,14.2,348.0,448.08,368.75
2018,1,22,10,45,562.0,139.0,3.7,14.25,412.0,511.53,419.21
2018,1,22,11,0,735.0,109.0,3.8,14.3,476.0,571.76,465.33
2018,1,22,11,15,797.5,96.5,3.8,14.3,507.0,567.31,459.41
2018,1,22,11,30,860.0,84.0,3.8,14.3,538.0,558.33,449.59
2018,1,22,11,45,864.5,85.0,3.85,14.35,548.0,527.22,421.78
2018,1,22,12,0,869.0,86.0,3.9,14.4,558.0,493.32,391.21
2018,1,22,12,15,870.5,85.5,3.9,14.35,560.0,454.07,355.74
2018,1,22,12,30,872.0,85.0,3.9,14.3,562.0,412.59,317.67
2018,1,22,12,45,870.0,84.5,3.9,14.3,556.0,367.9,276.23
2018,1,22,13,0,868.0,84.0,3.9,14.3,550.0,321.64,232.98
2018,1,22,13,15,863.5,83.0,3.8,14.25,537.0,273.01,187.94
2018,1,22,13,30,859.0,82.0,3.7,14.2,524.0,223.49,143.47
2018,1,22,13,45,851.0,81.0,3.65,14.15,504.0,172.82,101.83
2018,1,22,14,0,843.0,80.0,3.6,14.1,484.0,122.05,67.86
2018,1,22,14,15,828.5,78.5,3.5,14.0,456.5,70.88,57.32
2018,1,22,14,30,814.0,77.0,3.4,13.9,429.0,63.18,50.68
2018,1,22,14,45,794.0,74.0,3.25,13.8,395.5,61.25,49.09
2018,1,22,15,0,774.0,71.0,3.1,13.7,362.0,59.34,47.49
2018,1,22,15,15,743.0,67.5,3.1,13.7,323.0,56.93,45.41
2018,1,22,15,30,712.0,64.0,3.1,13.7,284.0,54.54,43.3
2018,1,22,15,45,670.0,60.0,2.9,13.4,243.0,47.43,36.96
2018,1,22,16,0,628.0,56.0,2.7,13.1,202.0,44.8,34.52
2018,1,22,16,15,560.5,50.0,2.7,12.9,160.0,40.44,30.38
2018,1,22,16,30,493.0,44.0,2.7,12.7,118.0,36.14,26.1
2018,1,22,16,45,379.0,35.0,2.65,12.45,80.5,29.08,18.81
2018,1,22,17,0,265.0,26.0,2.6,12.2,43.0,22.05,2.82
2018,1,22,17,15,151.5,15.5,2.6,12.1,23.5,13.23,0.0
2018,1,22,17,30,38.0,5.0,2.6,12.0,4.0,0.0,0.0
2018,1,22,17,45,19.0,2.5,2.65,11.95,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,10.15,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,10.3,15.0,49.31,0.0
2018,1,23,7,45,85.5,26.0,1.95,10.45,33.0,111.77,53.47
2018,1,23,8,0,114.0,38.0,1.9,10.6,51.0,149.65,118.73
2018,1,23,8,15,127.5,52.0,1.9,10.7,72.5,174.06,143.76
2018,1,23,8,30,141.0,66.0,1.9,10.8,94.0,198.25,166.14
2018,1,23,8,45,348.5,71.5,1.9,10.95,162.5,366.16,309.58
2018,1,23,9,0,556.0,77.0,1.9,11.1,231.0,524.88,438.66
2018,1,23,9,15,645.5,74.5,1.9,11.3,280.0,582.37,483.04
2018,1,23,9,30,735.0,72.0,1.9,11.5,329.0,631.73,520.01
2018,1,23,9,45,770.0,73.0,1.95,11.65,367.0,648.04,531.36
2018,1,23,10,0,805.0,74.0,2.0,11.8,405.0,660.5,539.59
2018,1,23,10,15,823.5,75.5,2.0,12.0,436.0,658.35,535.75
2018,1,23,10,30,842.0,77.0,2.0,12.2,467.0,652.51,529.02
2018,1,23,10,45,855.0,78.0,2.05,12.4,491.5,638.87,516.49
2018,1,23,11,0,868.0,79.0,2.1,12.6,516.0,621.68,501.03
2018,1,23,11,15,875.5,80.0,1.95,12.8,533.0,597.74,479.1
2018,1,23,11,30,883.0,81.0,1.8,13.0,550.0,568.28,452.72
2018,1,23,11,45,887.5,81.5,1.65,13.15,560.0,536.76,424.36
2018,1,23,12,0,892.0,82.0,1.5,13.3,570.0,502.43,393.29
2018,1,23,12,15,893.0,82.0,1.25,13.4,572.0,463.47,357.66
2018,1,23,12,30,894.0,82.0,1.0,13.5,574.0,422.25,319.62
2018,1,23,12,45,893.0,81.5,0.8,13.6,568.5,377.83,278.72
2018,1,23,13,0,892.0,81.0,0.6,13.7,563.0,331.69,236.04
2018,1,23,13,15,887.0,79.5,0.55,13.8,549.0,282.24,191.49
2018,1,23,13,30,882.0,78.0,0.5,13.9,535.0,231.89,147.3
2018,1,23,13,45,832.0,86.5,0.45,13.95,504.0,177.27,104.95
2018,1,23,14,0,782.0,95.0,0.4,14.0,473.0,131.4,76.49
2018,1,23,14,15,768.0,91.5,0.45,14.0,445.0,81.75,56.74
2018,1,23,14,30,754.0,88.0,0.5,14.0,417.0,64.78,52.02
2018,1,23,14,45,775.5,77.0,0.55,14.0,393.0,63.27,50.83
2018,1,23,15,0,797.0,66.0,0.6,14.0,369.0,55.59,44.11
2018,1,23,15,15,768.0,63.5,0.6,14.0,330.5,53.88,42.67
2018,1,23,15,30,739.0,61.0,0.6,14.0,292.0,52.21,41.22
2018,1,23,15,45,699.5,56.5,0.7,13.85,250.0,48.83,38.19
2018,1,23,16,0,660.0,52.0,0.8,13.7,208.0,45.44,35.06
2018,1,23,16,15,558.5,48.0,0.9,13.55,161.0,38.69,28.82
2018,1,23,16,30,457.0,44.0,1.0,13.4,114.0,35.87,25.89
2018,1,23,16,45,307.5,33.0,1.1,13.2,73.0,26.96,17.17
2018,1,23,17,0,158.0,22.0,1.2,13.0,32.0,17.12,2.67
2018,1,23,17,15,107.0,14.5,1.3,12.9,18.5,12.38,0.0
2018,1,23,17,30,56.0,7.0,1.4,12.8,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.45,12.7,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.25,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.5,8.0,34.26,0.0
2018,1,24,7,45,21.5,18.5,4.35,12.75,19.0,40.98,17.47
2018,1,24,8,0,0.0,30.0,4.5,13.0,30.0,25.8,15.4
2018,1,24,8,15,0.0,44.5,4.7,13.2,44.5,40.13,28.18
2018,1,24,8,30,0.0,59.0,4.9,13.4,59.0,53.74,40.17
2018,1,24,8,45,22.0,79.5,5.05,13.6,85.5,98.87,79.56
2018,1,24,9,0,44.0,100.0,5.2,13.8,112.0,136.14,111.94
2018,1,24,9,15,95.0,122.5,5.4,13.9,154.0,209.37,174.89
2018,1,24,9,30,146.0,145.0,5.6,14.0,196.0,267.5,224.18
2018,1,24,9,45,192.0,156.5,5.75,14.15,231.5,306.3,256.64
2018,1,24,10,0,238.0,168.0,5.9,14.3,267.0,357.03,298.18
2018,1,24,10,15,221.0,183.0,6.1,14.4,280.0,339.53,282.61
2018,1,24,10,30,204.0,198.0,6.3,14.5,293.0,334.99,277.62
2018,1,24,10,45,156.0,210.0,6.5,14.65,285.0,307.14,253.07
2018,1,24,11,0,108.0,222.0,6.7,14.8,277.0,270.61,221.66
2018,1,24,11,15,68.0,210.5,6.85,14.85,245.5,229.06,186.53
2018,1,24,11,30,28.0,199.0,7.0,14.9,214.0,191.1,154.47
2018,1,24,11,45,17.0,191.0,7.2,14.9,200.0,169.55,136.42
2018,1,24,12,0,6.0,183.0,7.4,14.9,186.0,155.73,124.85
2018,1,24,12,15,3.5,169.0,7.55,14.9,171.0,141.78,113.25
2018,1,24,12,30,1.0,155.0,7.7,14.9,156.0,128.46,102.21
2018,1,24,12,45,1.0,143.5,7.8,14.85,144.5,118.55,94.0
2018,1,24,13,0,1.0,132.0,7.9,14.8,133.0,108.85,85.97
2018,1,24,13,15,0.5,125.0,7.8,14.7,125.5,102.74,80.98
2018,1,24,13,30,0.0,118.0,7.7,14.6,118.0,96.77,76.1
2018,1,24,13,45,0.0,102.0,7.65,14.5,102.0,84.02,65.5
2018,1,24,14,0,0.0,86.0,7.6,14.4,86.0,71.36,54.94
2018,1,24,14,15,2.0,93.0,7.3,14.3,94.0,76.6,59.47
2018,1,24,14,30,4.0,100.0,7.0,14.2,102.0,81.55,66.84
2018,1,24,14,45,21.5,113.5,6.7,14.1,122.0,88.34,72.98
2018,1,24,15,0,39.0,127.0,6.4,14.0,142.0,96.65,80.49
2018,1,24,15,15,37.5,114.5,6.4,14.0,127.5,87.81,72.76
2018,1,24,15,30,36.0,102.0,6.4,14.0,113.0,78.79,64.81
2018,1,24,15,45,18.0,76.0,6.1,13.7,81.5,60.44,48.51
2018,1,24,16,0,0.0,50.0,5.8,13.4,50.0,41.38,31.43
2018,1,24,16,15,0.0,40.0,5.85,13.1,40.0,33.07,23.83
2018,1,24,16,30,0.0,30.0,5.9,12.8,30.0,24.77,16.17
2018,1,24,16,45,17.5,21.0,6.0,12.5,22.0,17.82,9.53
2018,1,24,17,0,35.0,12.0,6.1,12.2,14.0,9.78,0.0
2018,1,24,17,15,35.0,8.0,5.7,11.85,8.5,6.83,0.0
2018,1,24,17,30,35.0,4.0,5.3,11.5,3.0,0.0,0.0
2018,1,24,17,45,17.5,2.0,4.9,11.15,1.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,1,25,7,15,1.5,3.5,3.75,11.15,3.5,0.0,0.0
2018,1,25,7,30,3.0,7.0,3.7,11.3,7.0,7.96,0.0
2018,1,25,7,45,124.0,24.0,3.6,11.5,38.5,149.0,84.4
2018,1,25,8,0,245.0,41.0,3.5,11.7,70.0,262.46,212.13
2018,1,25,8,15,375.0,50.0,3.5,11.85,116.0,365.76,304.91
2018,1,25,8,30,505.0,59.0,3.5,12.0,162.0,471.44,395.34
2018,1,25,8,45,575.5,63.0,3.55,12.1,206.0,527.96,443.15
2018,1,25,9,0,646.0,67.0,3.6,12.2,250.0,582.13,487.2
2018,1,25,9,15,689.0,70.0,3.65,12.35,291.5,612.42,510.92
2018,1,25,9,30,732.0,73.0,3.7,12.5,333.0,635.54,528.35
2018,1,25,9,45,635.5,82.0,3.75,12.6,324.5,571.88,476.67
2018,1,25,10,0,539.0,91.0,3.8,12.7,316.0,503.34,420.24
2018,1,25,10,15,366.0,137.5,3.9,12.85,295.0,416.42,346.66
2018,1,25,10,30,193.0,184.0,4.0,13.0,274.0,313.26,259.33
2018,1,25,10,45,429.5,156.5,4.15,13.1,371.0,451.01,373.02
2018,1,25,11,0,666.0,129.0,4.3,13.2,468.0,557.62,457.26
2018,1,25,11,15,634.5,141.5,4.4,13.25,473.0,526.54,429.95
2018,1,25,11,30,603.0,154.0,4.5,13.3,478.0,494.66,402.43
2018,1,25,11,45,637.5,148.5,4.6,13.35,496.5,480.15,388.55
2018,1,25,12,0,672.0,143.0,4.7,13.4,515.0,461.29,370.45
2018,1,25,12,15,554.5,173.5,4.8,13.4,481.0,399.66,318.74
2018,1,25,12,30,437.0,204.0,4.9,13.4,447.0,348.97,276.35
2018,1,25,12,45,444.5,197.0,5.0,13.45,442.0,319.22,249.22
2018,1,25,13,0,452.0,190.0,5.1,13.5,437.0,288.14,220.55
2018,1,25,13,15,649.0,139.5,5.15,13.5,485.0,271.06,196.3
2018,1,25,13,30,846.0,89.0,5.2,13.5,533.0,234.79,154.62
2018,1,25,13,45,669.5,124.5,5.25,13.5,467.5,183.91,119.15
2018,1,25,14,0,493.0,160.0,5.3,13.5,402.0,151.34,103.63
2018,1,25,14,15,342.0,174.0,5.3,13.45,337.5,127.62,98.02
2018,1,25,14,30,191.0,188.0,5.3,13.4,273.0,131.79,111.18
2018,1,25,14,45,166.5,157.0,5.3,13.35,227.0,113.29,95.15
2018,1,25,15,0,142.0,126.0,5.3,13.3,181.0,93.77,78.09
2018,1,25,15,15,299.5,110.5,5.3,13.3,211.0,77.47,63.74
2018,1,25,15,30,457.0,95.0,5.3,13.3,241.0,69.28,56.51
2018,1,25,15,45,521.0,79.5,5.0,13.05,224.0,61.37,49.48
2018,1,25,16,0,585.0,64.0,4.7,12.8,207.0,50.69,39.85
2018,1,25,16,15,512.5,57.5,4.55,12.6,164.5,46.14,35.56
2018,1,25,16,30,440.0,51.0,4.4,12.4,122.0,41.66,31.13
2018,1,25,16,45,324.5,41.5,4.25,12.2,84.5,34.41,23.84
2018,1,25,17,0,209.0,32.0,4.1,12.0,47.0,24.86,10.0
2018,1,25,17,15,116.0,19.5,4.05,11.95,26.5,16.64,0.0
2018,1,25,17,30,23.0,7.0,4.0,11.9,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.95,11.9,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,26,7,15,79.0,9.0,1.8,11.0,11.5,0.0,0.0
2018,1,26,7,30,158.0,18.0,1.8,11.2,23.0,120.09,0.0
2018,1,26,7,45,252.5,22.5,1.85,11.4,46.0,239.1,145.76
2018,1,26,8,0,347.0,27.0,1.9,11.6,69.0,316.7,256.22
2018,1,26,8,15,218.5,20.0,2.0,11.7,50.5,208.24,173.92
2018,1,26,8,30,90.0,13.0,2.1,11.8,32.0,96.88,79.97
2018,1,26,8,45,63.5,41.5,2.15,11.95,56.5,91.41,75.07
2018,1,26,9,0,37.0,70.0,2.2,12.1,81.0,93.22,75.85
2018,1,26,9,15,159.5,102.0,2.1,12.15,158.0,244.24,206.01
2018,1,26,9,30,282.0,134.0,2.0,12.2,235.0,366.65,307.14
2018,1,26,9,45,438.0,123.5,1.95,12.25,298.5,473.52,393.16
2018,1,26,10,0,594.0,113.0,1.9,12.3,362.0,567.95,466.3
2018,1,26,10,15,733.0,89.0,1.85,12.4,419.5,622.63,507.05
2018,1,26,10,30,872.0,65.0,1.8,12.5,477.0,662.13,535.55
2018,1,26,10,45,882.0,66.5,1.75,12.6,501.0,647.54,521.47
2018,1,26,11,0,892.0,68.0,1.7,12.7,525.0,629.49,505.06
2018,1,26,11,15,898.0,69.0,1.7,12.8,542.0,605.1,483.94
2018,1,26,11,30,904.0,70.0,1.7,12.9,559.0,577.55,460.02
2018,1,26,11,45,906.5,70.5,1.75,12.95,568.5,544.6,431.8
2018,1,26,12,0,909.0,71.0,1.8,13.0,578.0,508.92,400.75
2018,1,26,12,15,908.0,71.0,1.85,13.05,579.0,468.66,365.29
2018,1,26,12,30,907.0,71.0,1.9,13.1,580.0,426.26,327.2
2018,1,26,12,45,903.0,71.5,1.95,13.15,574.0,381.31,286.17
2018,1,26,13,0,899.0,72.0,2.0,13.2,568.0,334.83,243.17
2018,1,26,13,15,877.5,76.0,2.05,13.15,550.5,285.57,198.38
2018,1,26,13,30,856.0,80.0,2.1,13.1,533.0,232.11,151.21
2018,1,26,13,45,640.5,124.5,2.2,13.1,456.0,181.88,118.2
2018,1,26,14,0,425.0,169.0,2.3,13.1,379.0,153.01,106.98
2018,1,26,14,15,410.5,161.0,2.4,13.0,354.5,117.81,87.98
2018,1,26,14,30,396.0,153.0,2.5,12.9,330.0,103.34,86.22
2018,1,26,14,45,468.5,131.5,2.6,12.85,325.5,91.34,75.84
2018,1,26,15,0,541.0,110.0,2.7,12.8,321.0,80.29,66.23
2018,1,26,15,15,428.5,112.5,2.7,12.8,269.0,80.06,66.14
2018,1,26,15,30,316.0,115.0,2.7,12.8,217.0,84.23,69.9
2018,1,26,15,45,272.5,100.0,2.7,12.55,179.5,74.01,60.85
2018,1,26,16,0,229.0,85.0,2.7,12.3,142.0,63.57,51.47
2018,1,26,16,15,201.5,71.5,2.65,12.05,114.5,54.03,42.71
2018,1,26,16,30,174.0,58.0,2.6,11.8,87.0,44.25,33.57
2018,1,26,16,45,131.0,41.0,2.55,11.55,59.0,31.76,21.78
2018,1,26,17,0,88.0,24.0,2.5,11.3,31.0,18.98,7.29
2018,1,26,17,15,75.0,16.0,2.55,11.2,19.0,13.66,0.0
2018,1,26,17,30,62.0,8.0,2.6,11.1,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.65,11.0,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,27,7,15,30.5,6.5,1.65,10.8,7.5,0.0,0.0
2018,1,27,7,30,61.0,13.0,1.7,11.0,15.0,51.69,0.0
2018,1,27,7,45,107.5,28.5,1.7,11.25,39.0,134.07,83.77
2018,1,27,8,0,154.0,44.0,1.7,11.5,63.0,188.59,152.07
2018,1,27,8,15,266.5,54.0,1.75,11.7,103.0,293.5,244.02
2018,1,27,8,30,379.0,64.0,1.8,11.9,143.0,385.32,322.45
2018,1,27,8,45,498.5,65.5,1.9,12.1,194.0,478.53,399.71
2018,1,27,9,0,618.0,67.0,2.0,12.3,245.0,565.85,469.18
2018,1,27,9,15,700.5,62.5,2.05,12.5,292.5,611.8,504.07
2018,1,27,9,30,783.0,58.0,2.1,12.7,340.0,659.41,539.51
2018,1,27,9,45,726.0,76.0,2.2,12.95,358.5,630.29,516.22
2018,1,27,10,0,669.0,94.0,2.3,13.2,377.0,601.95,492.68
2018,1,27,10,15,639.0,110.0,2.4,13.4,396.0,584.17,477.09
2018,1,27,10,30,609.0,126.0,2.5,13.6,415.0,563.92,459.42
2018,1,27,10,45,622.5,129.0,2.65,13.75,437.5,556.91,452.71
2018,1,27,11,0,636.0,132.0,2.8,13.9,460.0,546.85,443.31
2018,1,27,11,15,664.5,127.5,2.9,14.05,480.5,535.18,432.45
2018,1,27,11,30,693.0,123.0,3.0,14.2,501.0,519.65,418.16
2018,1,27,11,45,713.5,120.5,3.1,14.35,515.5,497.95,398.52
2018,1,27,12,0,734.0,118.0,3.2,14.5,530.0,472.8,375.56
2018,1,27,12,15,742.5,116.5,3.2,14.65,534.5,439.82,345.64
2018,1,27,12,30,751.0,115.0,3.2,14.8,539.0,404.35,313.04
2018,1,27,12,45,731.0,118.5,3.2,14.95,528.0,360.83,273.88
2018,1,27,13,0,711.0,122.0,3.2,15.1,517.0,317.49,234.59
2018,1,27,13,15,747.0,108.0,3.2,15.15,514.0,274.63,193.93
2018,1,27,13,30,783.0,94.0,3.2,15.2,511.0,231.66,153.38
2018,1,27,13,45,768.0,95.0,3.2,15.25,491.0,184.98,114.34
2018,1,27,14,0,753.0,96.0,3.2,15.3,471.0,138.98,81.7
2018,1,27,14,15,735.0,95.0,3.2,15.3,444.5,86.19,54.71
2018,1,27,14,30,717.0,94.0,3.2,15.3,418.0,67.97,54.52
2018,1,27,14,45,583.5,111.0,3.25,15.3,362.0,79.66,64.92
2018,1,27,15,0,450.0,128.0,3.3,15.3,306.0,89.63,73.79
2018,1,27,15,15,446.5,115.0,3.3,15.3,276.5,81.83,67.04
2018,1,27,15,30,443.0,102.0,3.3,15.3,247.0,73.8,60.03
2018,1,27,15,45,438.0,88.0,3.1,15.0,215.0,64.78,52.13
2018,1,27,16,0,433.0,74.0,2.9,14.7,183.0,55.46,43.81
2018,1,27,16,15,366.0,65.0,2.9,14.35,144.5,49.02,37.92
2018,1,27,16,30,299.0,56.0,2.9,14.0,106.0,42.51,31.79
2018,1,27,16,45,240.5,42.0,2.95,13.7,74.5,32.23,22.07
2018,1,27,17,0,182.0,28.0,3.0,13.4,43.0,21.72,9.87
2018,1,27,17,15,117.5,17.5,3.1,13.3,24.5,14.94,0.0
2018,1,27,17,30,53.0,7.0,3.2,13.2,6.0,0.0,0.0
2018,1,27,17,45,26.5,3.5,3.3,13.1,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,28,7,15,94.0,9.0,4.55,10.4,12.5,0.0,0.0
2018,1,28,7,30,188.0,18.0,4.7,10.7,25.0,140.97,0.0
2018,1,28,7,45,329.0,27.0,4.9,10.95,60.0,300.5,202.17
2018,1,28,8,0,470.0,36.0,5.1,11.2,95.0,417.85,342.89
2018,1,28,8,15,552.0,42.0,5.1,11.5,138.5,487.38,408.05
2018,1,28,8,30,634.0,48.0,5.1,11.8,182.0,550.28,463.18
2018,1,28,8,45,686.0,51.5,5.1,12.05,226.0,594.6,500.86
2018,1,28,9,0,738.0,55.0,5.1,12.3,270.0,636.24,534.6
2018,1,28,9,15,773.0,57.5,5.05,12.65,312.0,661.16,553.38
2018,1,28,9,30,808.0,60.0,5.0,13.0,354.0,682.79,568.84
2018,1,28,9,45,834.5,61.0,4.95,13.35,391.5,692.81,574.75
2018,1,28,10,0,861.0,62.0,4.9,13.7,429.0,693.18,573.02
2018,1,28,10,15,876.5,63.5,4.8,14.0,460.5,689.13,567.79
2018,1,28,10,30,892.0,65.0,4.7,14.3,492.0,681.46,559.29
2018,1,28,10,45,904.0,66.0,4.6,14.65,517.5,667.22,544.9
2018,1,28,11,0,916.0,67.0,4.5,15.0,543.0,649.37,527.56
2018,1,28,11,15,924.0,67.5,4.35,15.25,561.0,624.99,504.96
2018,1,28,11,30,932.0,68.0,4.2,15.5,579.0,597.26,479.48
2018,1,28,11,45,936.0,68.0,4.05,15.8,589.0,563.63,449.12
2018,1,28,12,0,940.0,68.0,3.9,16.1,599.0,527.1,415.99
2018,1,28,12,15,940.5,68.5,3.9,16.25,601.5,486.72,379.67
2018,1,28,12,30,941.0,69.0,3.9,16.4,604.0,443.97,340.62
2018,1,28,12,45,939.0,68.5,3.85,16.6,598.0,397.23,297.5
2018,1,28,13,0,937.0,68.0,3.8,16.8,592.0,348.75,252.35
2018,1,28,13,15,931.5,68.0,3.75,16.9,578.5,298.26,205.6
2018,1,28,13,30,926.0,68.0,3.7,17.0,565.0,246.74,158.92
2018,1,28,13,45,916.5,67.0,3.65,17.1,543.5,193.04,113.59
2018,1,28,14,0,907.0,66.0,3.6,17.2,522.0,139.24,74.86
2018,1,28,14,15,895.0,65.5,3.6,17.2,495.0,85.8,49.82
2018,1,28,14,30,883.0,65.0,3.6,17.2,468.0,61.96,48.84
2018,1,28,14,45,864.5,64.0,3.55,17.2,434.0,60.79,47.94
2018,1,28,15,0,846.0,63.0,3.5,17.2,400.0,53.55,41.67
2018,1,28,15,15,809.0,62.0,3.5,17.2,358.5,52.81,41.1
2018,1,28,15,30,772.0,61.0,3.5,17.2,317.0,52.18,40.59
2018,1,28,15,45,734.0,56.5,3.15,16.7,273.5,48.77,37.67
2018,1,28,16,0,696.0,52.0,2.8,16.2,230.0,45.34,34.64
2018,1,28,16,15,640.0,47.0,2.85,15.9,186.5,41.36,30.97
2018,1,28,16,30,584.0,42.0,2.9,15.6,143.0,37.41,27.17
2018,1,28,16,45,461.5,35.5,2.9,15.25,100.0,29.21,19.43
2018,1,28,17,0,339.0,29.0,2.9,14.9,57.0,24.27,12.33
2018,1,28,17,15,203.0,18.0,3.0,14.75,32.0,15.36,0.0
2018,1,28,17,30,67.0,7.0,3.1,14.6,7.0,5.97,0.0
2018,1,28,17,45,33.5,3.5,3.15,14.45,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.85,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,11.0,8.0,6.83,0.0
2018,1,29,7,45,0.0,16.0,5.05,11.15,16.0,13.18,3.63
2018,1,29,8,0,0.0,24.0,5.1,11.3,24.0,19.8,10.84
2018,1,29,8,15,0.0,34.0,5.0,11.5,34.0,28.09,18.3
2018,1,29,8,30,0.0,44.0,4.9,11.7,44.0,36.39,25.69
2018,1,29,8,45,0.0,54.0,4.75,11.95,54.0,44.71,33.0
2018,1,29,9,0,0.0,64.0,4.6,12.2,64.0,53.6,40.69
2018,1,29,9,15,6.0,87.5,4.45,12.5,89.5,80.41,63.83
2018,1,29,9,30,12.0,111.0,4.3,12.8,115.0,107.06,86.53
2018,1,29,9,45,62.5,146.0,4.1,13.15,172.5,188.85,156.43
2018,1,29,10,0,113.0,181.0,3.9,13.5,230.0,272.9,226.11
2018,1,29,10,15,113.5,195.5,3.7,13.85,247.5,281.97,232.21
2018,1,29,10,30,114.0,210.0,3.5,14.2,265.0,290.19,237.73
2018,1,29,10,45,117.5,220.0,3.3,14.55,279.0,294.76,240.32
2018,1,29,11,0,121.0,230.0,3.1,14.9,293.0,298.53,242.21
2018,1,29,11,15,157.0,239.0,3.0,15.25,324.0,319.74,258.45
2018,1,29,11,30,193.0,248.0,2.9,15.6,355.0,337.87,271.72
2018,1,29,11,45,149.5,241.0,2.8,15.9,324.5,296.41,237.28
2018,1,29,12,0,106.0,234.0,2.7,16.2,294.0,258.38,205.97
2018,1,29,12,15,66.5,224.5,2.6,16.25,262.0,219.19,174.16
2018,1,29,12,30,27.0,215.0,2.5,16.3,230.0,189.62,150.37
2018,1,29,12,45,108.5,226.0,2.4,16.3,287.0,224.91,177.08
2018,1,29,13,0,190.0,237.0,2.3,16.3,344.0,248.18,192.53
2018,1,29,13,15,301.0,221.0,2.2,16.3,386.0,249.59,188.36
2018,1,29,13,30,412.0,205.0,2.1,16.3,428.0,238.11,172.83
2018,1,29,13,45,419.0,195.0,2.0,16.25,414.5,203.49,143.7
2018,1,29,14,0,426.0,185.0,1.9,16.2,401.0,168.02,116.89
2018,1,29,14,15,325.5,188.5,2.0,16.2,348.5,140.55,105.09
2018,1,29,14,30,225.0,192.0,2.1,16.2,296.0,134.87,112.17
2018,1,29,14,45,211.5,178.0,2.2,16.2,270.0,126.2,104.94
2018,1,29,15,0,198.0,164.0,2.3,16.2,244.0,117.31,97.47
2018,1,29,15,15,242.0,145.0,2.3,16.2,233.0,102.26,84.56
2018,1,29,15,30,286.0,126.0,2.3,16.2,222.0,90.93,74.79
2018,1,29,15,45,245.5,112.5,2.35,15.8,187.0,81.88,67.0
2018,1,29,16,0,205.0,99.0,2.4,15.4,152.0,72.63,58.86
2018,1,29,16,15,176.0,82.0,2.45,15.1,121.5,60.97,48.38
2018,1,29,16,30,147.0,65.0,2.5,14.8,91.0,49.0,37.45
2018,1,29,16,45,108.5,49.0,2.6,14.5,65.0,37.37,26.59
2018,1,29,17,0,70.0,33.0,2.7,14.2,39.0,25.88,14.2
2018,1,29,17,15,38.0,19.0,2.85,14.05,22.0,16.22,0.0
2018,1,29,17,30,6.0,5.0,3.0,13.9,5.0,4.27,0.0
2018,1,29,17,45,3.0,2.5,3.15,13.7,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,30,7,15,23.0,8.0,2.9,11.95,9.0,6.83,0.0
2018,1,30,7,30,46.0,16.0,3.0,12.2,18.0,44.65,0.0
2018,1,30,7,45,193.5,30.0,3.15,12.45,53.0,215.26,151.69
2018,1,30,8,0,341.0,44.0,3.3,12.7,88.0,336.74,275.12
2018,1,30,8,15,500.5,44.5,3.25,12.9,138.0,456.87,379.23
2018,1,30,8,30,660.0,45.0,3.2,13.1,188.0,570.22,472.46
2018,1,30,8,45,709.5,48.5,3.15,13.3,233.0,612.84,507.03
2018,1,30,9,0,759.0,52.0,3.1,13.5,278.0,652.94,538.18
2018,1,30,9,15,789.5,55.0,3.0,13.8,319.5,675.37,554.06
2018,1,30,9,30,820.0,58.0,2.9,14.1,361.0,694.55,566.8
2018,1,30,9,45,841.0,60.0,2.8,14.4,398.0,695.55,565.38
2018,1,30,10,0,862.0,62.0,2.7,14.7,435.0,699.76,566.38
2018,1,30,10,15,877.0,63.5,2.6,14.95,466.5,695.49,561.08
2018,1,30,10,30,892.0,65.0,2.5,15.2,498.0,687.61,553.01
2018,1,30,10,45,902.5,66.0,2.45,15.45,523.0,672.48,538.79
2018,1,30,11,0,913.0,67.0,2.4,15.7,548.0,653.82,521.77
2018,1,30,11,15,919.5,67.5,2.35,15.95,565.5,628.67,499.67
2018,1,30,11,30,926.0,68.0,2.3,16.2,583.0,600.27,474.79
2018,1,30,11,45,929.5,69.0,2.2,16.45,593.5,567.6,446.02
2018,1,30,12,0,933.0,70.0,2.1,16.7,604.0,532.01,414.48
2018,1,30,12,15,934.5,69.5,2.1,16.95,606.0,491.31,378.74
2018,1,30,12,30,936.0,69.0,2.1,17.2,608.0,448.21,340.27
2018,1,30,12,45,936.0,68.0,2.05,17.45,603.0,401.88,298.3
2018,1,30,13,0,936.0,67.0,2.0,17.7,598.0,353.64,254.09
2018,1,30,13,15,932.0,66.5,2.1,17.8,585.0,303.07,208.11
2018,1,30,13,30,928.0,66.0,2.2,17.9,572.0,251.35,161.71
2018,1,30,13,45,919.5,65.5,2.25,17.95,551.0,197.98,116.64
2018,1,30,14,0,911.0,65.0,2.3,18.0,530.0,144.37,77.45
2018,1,30,14,15,898.5,64.0,2.5,17.85,502.0,90.18,50.38
2018,1,30,14,30,886.0,63.0,2.7,17.7,474.0,60.65,47.57
2018,1,30,14,45,868.0,61.5,2.85,17.55,440.0,59.14,46.39
2018,1,30,15,0,850.0,60.0,3.0,17.4,406.0,57.57,45.14
2018,1,30,15,15,825.0,57.5,3.0,17.4,366.5,55.13,43.08
2018,1,30,15,30,800.0,55.0,3.0,17.4,327.0,47.56,36.49
2018,1,30,15,45,763.0,52.5,3.05,16.75,284.0,45.63,34.89
2018,1,30,16,0,726.0,50.0,3.1,16.1,241.0,43.75,33.27
2018,1,30,16,15,616.5,50.5,3.0,15.7,191.5,40.54,30.32
2018,1,30,16,30,507.0,51.0,2.9,15.3,142.0,41.35,30.74
2018,1,30,16,45,349.5,42.0,2.85,14.9,96.0,34.25,23.95
2018,1,30,17,0,192.0,33.0,2.8,14.5,50.0,25.5,14.38
2018,1,30,17,15,129.5,21.0,2.8,14.4,29.5,16.37,0.0
2018,1,30,17,30,67.0,9.0,2.8,14.3,9.0,7.68,0.0
2018,1,30,17,45,33.5,4.5,2.8,14.15,4.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,31,7,15,100.0,10.0,2.8,12.1,14.0,8.54,0.0
2018,1,31,7,30,200.0,20.0,2.7,12.4,28.0,152.38,0.0
2018,1,31,7,45,239.0,31.5,2.65,12.75,54.0,251.52,181.53
2018,1,31,8,0,278.0,43.0,2.6,13.1,80.0,291.36,237.67
2018,1,31,8,15,359.0,54.5,2.4,13.25,121.5,363.81,302.26
2018,1,31,8,30,440.0,66.0,2.2,13.4,163.0,441.6,367.65
2018,1,31,8,45,509.0,69.5,2.0,13.55,205.0,497.93,413.48
2018,1,31,9,0,578.0,73.0,1.8,13.7,247.0,551.89,454.98
2018,1,31,9,15,619.0,79.5,1.8,13.95,289.5,586.12,480.4
2018,1,31,9,30,660.0,86.0,1.8,14.2,332.0,617.44,502.96
2018,1,31,9,45,762.0,74.0,1.8,14.4,385.5,664.43,536.8
2018,1,31,10,0,864.0,62.0,1.8,14.6,439.0,704.17,564.41
2018,1,31,10,15,879.0,63.5,1.9,14.8,470.5,699.94,560.2
2018,1,31,10,30,894.0,65.0,2.0,15.0,502.0,692.08,553.73
2018,1,31,10,45,903.5,66.5,2.15,15.25,527.0,676.86,540.75
2018,1,31,11,0,913.0,68.0,2.3,15.5,552.0,658.1,524.84
2018,1,31,11,15,918.5,69.0,2.3,15.7,569.5,632.87,503.06
2018,1,31,11,30,924.0,70.0,2.3,15.9,587.0,604.42,478.49
2018,1,31,11,45,927.0,70.0,2.35,16.05,596.5,570.47,449.58
2018,1,31,12,0,930.0,70.0,2.4,16.2,606.0,533.7,417.83
2018,1,31,12,15,929.0,71.0,2.45,16.4,608.0,493.39,382.45
2018,1,31,12,30,928.0,72.0,2.5,16.6,610.0,450.82,344.4
2018,1,31,12,45,922.5,72.5,2.6,16.75,603.5,404.08,302.4
2018,1,31,13,0,917.0,73.0,2.7,16.9,597.0,355.9,258.42
2018,1,31,13,15,815.5,99.0,2.7,17.05,557.0,298.6,209.89
2018,1,31,13,30,714.0,125.0,2.7,17.2,517.0,246.99,167.69
2018,1,31,13,45,740.5,109.5,2.75,17.3,503.0,196.31,123.53
2018,1,31,14,0,767.0,94.0,2.8,17.4,489.0,147.89,85.91
2018,1,31,14,15,783.5,85.0,2.8,17.4,469.5,95.62,56.27
2018,1,31,14,30,800.0,76.0,2.8,17.4,450.0,61.46,48.31
2018,1,31,14,45,766.5,75.5,2.75,17.45,413.0,61.26,48.25
2018,1,31,15,0,733.0,75.0,2.7,17.5,376.0,61.18,48.27
2018,1,31,15,15,718.5,69.5,2.7,17.5,341.0,57.49,45.13
2018,1,31,15,30,704.0,64.0,2.7,17.5,306.0,53.71,41.87
2018,1,31,15,45,624.5,65.0,2.6,17.0,259.0,50.12,38.82
2018,1,31,16,0,545.0,66.0,2.5,16.5,212.0,51.29,39.88
2018,1,31,16,15,448.0,62.0,2.55,16.15,167.0,48.71,37.48
2018,1,31,16,30,351.0,58.0,2.6,15.8,122.0,44.11,33.13
2018,1,31,16,45,267.5,46.0,2.6,15.4,86.5,35.22,24.81
2018,1,31,17,0,184.0,34.0,2.6,15.0,51.0,26.21,15.31
2018,1,31,17,15,117.5,21.5,2.65,14.85,30.0,16.73,0.0
2018,1,31,17,30,51.0,9.0,2.7,14.7,9.0,7.68,0.0
2018,1,31,17,45,25.5,4.5,2.7,14.55,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
