Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.8,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,8.9,5.0,0.0,0.0
2018,3,4,6,45,175.0,17.5,0.6,9.0,27.0,139.8,0.0
2018,3,4,7,0,305.0,28.0,0.5,9.1,49.0,296.57,146.87
2018,3,4,7,15,431.0,35.5,0.5,9.2,92.5,424.35,337.28
2018,3,4,7,30,557.0,43.0,0.5,9.3,136.0,542.16,437.51
2018,3,4,7,45,631.5,47.0,0.5,9.4,186.5,609.64,492.15
2018,3,4,8,0,706.0,51.0,0.5,9.5,237.0,685.94,550.05
2018,3,4,8,15,750.0,54.5,0.5,9.65,288.0,734.87,584.82
2018,3,4,8,30,794.0,58.0,0.5,9.8,339.0,781.7,616.63
2018,3,4,8,45,826.0,60.0,0.5,9.95,388.5,804.75,630.55
2018,3,4,9,0,858.0,62.0,0.5,10.1,438.0,833.66,648.37
2018,3,4,9,15,878.0,65.0,0.45,10.3,483.5,850.32,656.19
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,863.38,661.61
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,865.21,659.51
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,863.23,655.2
2018,3,4,10,15,933.5,74.5,0.3,11.05,640.5,855.76,648.55
2018,3,4,10,30,945.0,76.0,0.3,11.2,674.0,844.39,639.54
2018,3,4,10,45,953.0,76.5,0.25,11.35,700.0,825.27,624.63
2018,3,4,11,0,961.0,77.0,0.2,11.5,726.0,802.41,607.55
2018,3,4,11,15,966.0,77.5,0.3,11.65,744.5,773.72,589.14
2018,3,4,11,30,971.0,78.0,0.4,11.8,763.0,741.58,567.27
2018,3,4,11,45,973.5,78.5,0.5,11.9,773.0,704.5,540.63
2018,3,4,12,0,976.0,79.0,0.6,12.0,783.0,664.38,510.95
2018,3,4,12,15,975.0,79.5,0.65,12.1,784.5,619.45,476.1
2018,3,4,12,30,974.0,80.0,0.7,12.2,786.0,572.12,438.33
2018,3,4,12,45,971.0,81.5,0.75,12.3,780.0,522.53,397.53
2018,3,4,13,0,968.0,83.0,0.8,12.4,774.0,471.1,353.86
2018,3,4,13,15,965.0,82.5,0.9,12.45,760.0,416.43,306.58
2018,3,4,13,30,962.0,82.0,1.0,12.5,746.0,360.47,256.89
2018,3,4,13,45,955.5,81.5,1.05,12.55,723.5,302.57,205.06
2018,3,4,14,0,949.0,81.0,1.1,12.6,701.0,244.22,154.0
2018,3,4,14,15,939.5,80.0,1.2,12.6,671.0,184.91,106.64
2018,3,4,14,30,930.0,79.0,1.3,12.6,641.0,125.98,69.67
2018,3,4,14,45,916.5,76.5,1.35,12.6,603.5,70.67,56.87
2018,3,4,15,0,903.0,74.0,1.4,12.6,566.0,68.79,55.44
2018,3,4,15,15,884.5,72.5,1.4,12.6,523.5,67.42,54.39
2018,3,4,15,30,866.0,71.0,1.4,12.6,481.0,65.99,53.28
2018,3,4,15,45,839.5,68.5,1.75,12.5,433.5,57.09,45.54
2018,3,4,16,0,813.0,66.0,2.1,12.4,386.0,55.54,44.31
2018,3,4,16,15,774.0,62.5,2.2,12.2,335.0,53.08,42.24
2018,3,4,16,30,735.0,59.0,2.3,12.0,284.0,50.65,40.12
2018,3,4,16,45,675.5,55.0,2.4,11.8,232.5,47.68,37.41
2018,3,4,17,0,616.0,51.0,2.5,11.6,181.0,41.15,31.34
2018,3,4,17,15,519.0,44.0,2.6,11.4,133.0,35.91,26.24
2018,3,4,17,30,422.0,37.0,2.7,11.2,85.0,30.8,20.71
2018,3,4,17,45,259.5,24.5,2.8,11.05,49.5,20.57,3.3
2018,3,4,18,0,97.0,12.0,2.9,10.9,14.0,10.24,0.0
2018,3,4,18,15,48.5,6.0,3.0,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.45,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.7,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.9,29.5,148.15,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.1,53.0,311.86,186.61
2018,3,5,7,15,441.5,38.0,4.85,8.3,98.0,436.81,360.86
2018,3,5,7,30,565.0,46.0,4.9,8.5,143.0,554.5,467.24
2018,3,5,7,45,636.5,51.0,4.95,8.7,194.5,620.74,525.79
2018,3,5,8,0,708.0,56.0,5.0,8.9,246.0,696.54,588.71
2018,3,5,8,15,751.0,60.0,5.0,9.2,297.5,745.69,627.26
2018,3,5,8,30,794.0,64.0,5.0,9.5,349.0,792.56,662.34
2018,3,5,8,45,823.5,66.5,5.0,9.8,398.0,823.1,683.61
2018,3,5,9,0,853.0,69.0,5.0,10.1,447.0,850.48,701.92
2018,3,5,9,15,875.5,71.5,4.95,10.5,493.0,859.54,705.42
2018,3,5,9,30,898.0,74.0,4.9,10.9,539.0,873.92,712.99
2018,3,5,9,45,915.5,74.0,4.8,11.25,579.0,877.16,711.97
2018,3,5,10,0,933.0,74.0,4.7,11.6,619.0,876.6,708.31
2018,3,5,10,15,944.0,76.0,4.6,11.95,653.0,869.06,699.66
2018,3,5,10,30,955.0,78.0,4.5,12.3,687.0,857.56,688.35
2018,3,5,10,45,963.0,78.5,4.35,12.65,713.0,838.09,671.06
2018,3,5,11,0,971.0,79.0,4.2,13.0,739.0,814.85,651.27
2018,3,5,11,15,976.0,79.5,3.95,13.25,757.5,785.73,627.56
2018,3,5,11,30,981.0,80.0,3.7,13.5,776.0,753.13,600.44
2018,3,5,11,45,983.5,80.0,3.5,13.7,786.0,715.06,568.36
2018,3,5,12,0,986.0,80.0,3.3,13.9,796.0,673.97,533.55
2018,3,5,12,15,985.5,80.0,3.15,14.05,797.0,628.32,494.99
2018,3,5,12,30,985.0,80.0,3.0,14.2,798.0,580.23,453.75
2018,3,5,12,45,985.0,78.0,2.85,14.35,791.0,528.4,408.69
2018,3,5,13,0,985.0,76.0,2.7,14.5,784.0,474.58,360.97
2018,3,5,13,15,981.0,75.5,2.65,14.6,769.0,418.78,310.87
2018,3,5,13,30,977.0,75.0,2.6,14.7,754.0,361.76,258.87
2018,3,5,13,45,971.0,74.5,2.5,14.8,731.5,303.26,205.51
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,244.25,153.16
2018,3,5,14,15,955.5,73.0,2.4,14.95,678.5,184.13,104.65
2018,3,5,14,30,946.0,72.0,2.4,15.0,648.0,124.38,66.65
2018,3,5,14,45,932.5,71.0,2.4,15.05,611.0,67.32,53.42
2018,3,5,15,0,919.0,70.0,2.4,15.1,574.0,66.37,52.78
2018,3,5,15,15,901.5,68.0,2.4,15.1,531.0,64.63,51.4
2018,3,5,15,30,884.0,66.0,2.4,15.1,488.0,62.81,49.95
2018,3,5,15,45,805.0,72.5,2.4,15.0,427.5,59.56,47.25
2018,3,5,16,0,726.0,79.0,2.4,14.9,367.0,59.21,47.09
2018,3,5,16,15,669.5,74.5,2.3,14.55,313.5,56.45,44.81
2018,3,5,16,30,613.0,70.0,2.2,14.2,260.0,53.74,42.51
2018,3,5,16,45,548.5,64.0,2.1,13.85,211.0,49.84,39.03
2018,3,5,17,0,484.0,58.0,2.0,13.5,162.0,45.99,35.41
2018,3,5,17,15,404.0,48.5,2.05,13.2,119.5,39.11,28.89
2018,3,5,17,30,324.0,39.0,2.1,12.9,77.0,32.15,21.85
2018,3,5,17,45,223.0,27.0,2.15,12.65,47.0,22.72,6.18
2018,3,5,18,0,122.0,15.0,2.2,12.4,17.0,12.8,0.0
2018,3,5,18,15,61.0,7.5,2.3,12.3,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.2,9.75,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.0,6.0,0.0,0.0
2018,3,6,6,45,104.5,18.0,3.35,10.3,23.0,90.66,0.0
2018,3,6,7,0,151.0,28.0,3.4,10.6,40.0,192.98,124.95
2018,3,6,7,15,198.0,45.0,3.45,10.8,72.5,257.49,211.39
2018,3,6,7,30,245.0,62.0,3.5,11.0,105.0,317.85,267.55
2018,3,6,7,45,354.0,70.5,3.5,11.25,155.5,418.26,354.92
2018,3,6,8,0,463.0,79.0,3.5,11.5,206.0,528.63,445.85
2018,3,6,8,15,472.5,94.5,3.45,11.8,246.0,552.8,464.4
2018,3,6,8,30,482.0,110.0,3.4,12.1,286.0,581.13,485.59
2018,3,6,8,45,663.5,88.5,3.4,12.45,366.0,720.24,591.67
2018,3,6,9,0,845.0,67.0,3.4,12.8,446.0,834.86,674.31
2018,3,6,9,15,866.0,69.5,3.2,13.25,491.0,851.64,681.58
2018,3,6,9,30,887.0,72.0,3.0,13.7,536.0,864.88,686.83
2018,3,6,9,45,902.5,73.5,2.85,14.1,575.5,868.43,685.5
2018,3,6,10,0,918.0,75.0,2.7,14.5,615.0,868.17,681.62
2018,3,6,10,15,928.5,76.5,2.6,14.8,648.5,859.85,672.81
2018,3,6,10,30,939.0,78.0,2.5,15.1,682.0,847.67,661.54
2018,3,6,10,45,946.5,79.0,2.4,15.35,708.0,828.71,645.82
2018,3,6,11,0,954.0,80.0,2.3,15.6,734.0,806.03,627.72
2018,3,6,11,15,958.5,81.0,2.15,15.8,752.0,777.52,605.4
2018,3,6,11,30,963.0,82.0,2.0,16.0,770.0,745.6,579.84
2018,3,6,11,45,965.5,82.5,1.9,16.2,780.0,708.58,549.81
2018,3,6,12,0,968.0,83.0,1.8,16.4,790.0,668.55,517.14
2018,3,6,12,15,949.0,90.5,1.75,16.5,785.0,619.97,478.01
2018,3,6,12,30,930.0,98.0,1.7,16.6,780.0,570.21,437.25
2018,3,6,12,45,879.0,115.5,1.65,16.7,756.0,512.81,390.08
2018,3,6,13,0,828.0,133.0,1.6,16.8,732.0,456.6,343.19
2018,3,6,13,15,788.5,144.0,1.6,16.8,705.5,402.78,297.67
2018,3,6,13,30,749.0,155.0,1.6,16.8,679.0,346.83,250.11
2018,3,6,13,45,758.5,145.0,1.6,16.8,661.0,294.31,203.68
2018,3,6,14,0,768.0,135.0,1.6,16.8,643.0,240.36,156.74
2018,3,6,14,15,791.5,119.0,1.6,16.75,623.0,189.09,114.54
2018,3,6,14,30,815.0,103.0,1.6,16.7,603.0,129.14,73.66
2018,3,6,14,45,755.5,113.5,1.6,16.6,555.5,83.67,67.14
2018,3,6,15,0,696.0,124.0,1.6,16.5,508.0,83.49,67.25
2018,3,6,15,15,617.0,133.5,1.6,16.5,455.0,90.78,73.73
2018,3,6,15,30,538.0,143.0,1.6,16.5,402.0,97.62,79.85
2018,3,6,15,45,588.5,116.0,1.7,16.15,373.5,82.46,66.99
2018,3,6,16,0,639.0,89.0,1.8,15.8,345.0,65.26,52.21
2018,3,6,16,15,578.5,85.5,1.75,15.4,294.5,63.59,50.96
2018,3,6,16,30,518.0,82.0,1.7,15.0,244.0,62.08,49.75
2018,3,6,16,45,468.5,72.5,1.7,14.6,199.5,55.94,44.33
2018,3,6,17,0,419.0,63.0,1.7,14.2,155.0,49.63,38.56
2018,3,6,17,15,372.5,51.0,1.7,13.9,116.5,40.99,30.51
2018,3,6,17,30,326.0,39.0,1.7,13.6,78.0,32.03,21.8
2018,3,6,17,45,223.0,27.0,1.7,13.3,48.0,22.6,7.65
2018,3,6,18,0,120.0,15.0,1.7,13.0,18.0,12.8,0.0
2018,3,6,18,15,60.0,7.5,1.65,12.95,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,6,15,24.5,3.5,2.05,12.1,3.0,0.0,0.0
2018,3,7,6,30,49.0,7.0,2.2,12.2,6.0,0.0,0.0
2018,3,7,6,45,145.0,18.5,2.35,12.3,28.0,120.78,0.0
2018,3,7,7,0,241.0,30.0,2.5,12.4,50.0,265.13,183.99
2018,3,7,7,15,245.5,39.0,2.6,12.6,72.0,283.56,232.41
2018,3,7,7,30,250.0,48.0,2.7,12.8,94.0,299.47,251.11
2018,3,7,7,45,125.0,64.0,2.75,13.05,87.0,199.06,167.14
2018,3,7,8,0,0.0,80.0,2.8,13.3,80.0,72.3,56.35
2018,3,7,8,15,0.0,76.5,2.85,13.55,76.5,65.54,50.67
2018,3,7,8,30,0.0,73.0,2.9,13.8,73.0,60.77,46.49
2018,3,7,8,45,4.5,88.0,2.9,14.05,90.0,78.33,61.43
2018,3,7,9,0,9.0,103.0,2.9,14.3,107.0,95.81,76.09
2018,3,7,9,15,141.5,153.0,3.1,14.6,227.5,288.22,239.07
2018,3,7,9,30,274.0,203.0,3.3,14.9,348.0,473.71,387.69
2018,3,7,9,45,435.0,187.0,3.45,15.15,436.5,604.16,489.52
2018,3,7,10,0,596.0,171.0,3.6,15.4,525.0,718.64,576.23
2018,3,7,10,15,763.0,123.0,3.7,15.55,601.0,785.53,624.81
2018,3,7,10,30,930.0,75.0,3.8,15.7,677.0,839.89,662.94
2018,3,7,10,45,938.5,76.0,3.95,15.85,703.5,821.99,648.89
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,800.34,632.71
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,771.94,611.46
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,740.13,587.03
2018,3,7,11,45,960.0,78.5,4.25,16.15,776.5,703.72,557.59
2018,3,7,12,0,963.0,79.0,4.3,16.2,787.0,664.28,525.34
2018,3,7,12,15,964.5,78.0,4.35,16.25,788.5,619.74,488.46
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,572.68,448.67
2018,3,7,12,45,965.5,75.5,4.45,16.35,783.0,521.93,404.9
2018,3,7,13,0,965.0,74.0,4.5,16.4,776.0,469.27,358.37
2018,3,7,13,15,960.5,73.5,4.5,16.4,760.5,414.26,308.8
2018,3,7,13,30,956.0,73.0,4.5,16.4,745.0,358.14,257.41
2018,3,7,13,45,949.0,72.0,4.5,16.4,722.0,300.11,204.36
2018,3,7,14,0,942.0,71.0,4.5,16.4,699.0,241.75,152.31
2018,3,7,14,15,931.5,70.0,4.5,16.3,668.0,182.79,104.18
2018,3,7,14,30,921.0,69.0,4.5,16.2,637.0,124.36,66.01
2018,3,7,14,45,907.0,67.5,4.5,16.15,600.0,66.28,52.28
2018,3,7,15,0,893.0,66.0,4.5,16.1,563.0,63.27,49.83
2018,3,7,15,15,875.5,65.0,4.5,16.1,521.5,62.21,49.04
2018,3,7,15,30,858.0,64.0,4.5,16.1,480.0,61.1,48.21
2018,3,7,15,45,793.5,69.5,4.3,15.8,425.0,57.04,44.85
2018,3,7,16,0,729.0,75.0,4.1,15.5,370.0,61.28,48.78
2018,3,7,16,15,547.5,90.5,3.95,15.25,296.0,66.9,53.92
2018,3,7,16,30,366.0,106.0,3.8,15.0,222.0,76.06,62.13
2018,3,7,16,45,291.0,93.5,3.65,14.75,175.5,67.81,54.81
2018,3,7,17,0,216.0,81.0,3.5,14.5,129.0,60.61,48.22
2018,3,7,17,15,164.5,63.5,3.55,14.4,94.5,48.05,36.64
2018,3,7,17,30,113.0,46.0,3.6,14.3,60.0,35.21,24.52
2018,3,7,17,45,88.5,29.5,3.6,14.15,37.5,22.88,8.99
2018,3,7,18,0,64.0,13.0,3.6,14.0,15.0,11.1,0.0
2018,3,7,18,15,32.0,6.5,3.55,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.25,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.4,3.0,0.0,0.0
2018,3,8,6,45,0.0,12.5,1.3,13.55,12.5,10.67,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.7,22.0,18.17,7.78
2018,3,8,7,15,0.0,35.5,1.1,13.85,35.5,30.84,20.08
2018,3,8,7,30,0.0,49.0,1.0,14.0,49.0,43.22,31.1
2018,3,8,7,45,0.5,67.5,0.9,14.15,67.5,61.81,47.24
2018,3,8,8,0,1.0,86.0,0.8,14.3,86.0,79.82,62.65
2018,3,8,8,15,0.5,96.0,0.75,14.5,96.0,86.83,68.46
2018,3,8,8,30,0.0,106.0,0.7,14.7,106.0,94.23,74.45
2018,3,8,8,45,70.0,143.0,0.65,14.9,175.0,206.27,169.15
2018,3,8,9,0,140.0,180.0,0.6,15.1,244.0,325.28,264.2
2018,3,8,9,15,291.0,184.0,0.6,15.25,334.0,474.43,379.98
2018,3,8,9,30,442.0,188.0,0.6,15.4,424.0,622.43,487.87
2018,3,8,9,45,492.0,177.0,0.6,15.5,457.0,643.49,500.6
2018,3,8,10,0,542.0,166.0,0.6,15.6,490.0,661.47,512.56
2018,3,8,10,15,624.5,150.5,0.65,15.75,543.0,707.48,544.81
2018,3,8,10,30,707.0,135.0,0.7,15.9,596.0,738.89,565.66
2018,3,8,10,45,665.0,167.5,0.75,16.05,614.5,716.77,548.04
2018,3,8,11,0,623.0,200.0,0.8,16.2,633.0,691.32,528.25
2018,3,8,11,15,471.5,259.0,0.9,16.3,591.5,605.34,464.7
2018,3,8,11,30,320.0,318.0,1.0,16.4,550.0,520.62,401.36
2018,3,8,11,45,317.5,315.5,1.1,16.55,548.0,496.49,383.83
2018,3,8,12,0,315.0,313.0,1.2,16.7,546.0,471.77,364.97
2018,3,8,12,15,262.0,330.0,1.3,16.7,524.0,434.14,335.89
2018,3,8,12,30,209.0,347.0,1.4,16.7,502.0,396.88,307.11
2018,3,8,12,45,218.5,347.0,1.5,16.7,508.0,383.9,296.6
2018,3,8,13,0,228.0,347.0,1.6,16.7,514.0,369.38,284.41
2018,3,8,13,15,202.0,341.0,1.65,16.65,487.0,336.13,258.17
2018,3,8,13,30,176.0,335.0,1.7,16.6,460.0,305.47,234.08
2018,3,8,13,45,197.0,323.0,1.75,16.55,458.5,285.74,217.12
2018,3,8,14,0,218.0,311.0,1.8,16.5,457.0,263.77,198.3
2018,3,8,14,15,323.5,261.0,1.85,16.35,467.0,221.24,160.41
2018,3,8,14,30,429.0,211.0,1.9,16.2,477.0,166.1,116.06
2018,3,8,14,45,609.0,158.0,1.95,16.1,512.0,104.73,85.3
2018,3,8,15,0,789.0,105.0,2.0,16.0,547.0,79.31,63.71
2018,3,8,15,15,539.0,147.0,2.0,16.0,438.5,98.5,80.54
2018,3,8,15,30,289.0,189.0,2.0,16.0,330.0,128.13,106.3
2018,3,8,15,45,240.0,178.0,2.0,15.7,287.5,121.54,100.98
2018,3,8,16,0,191.0,167.0,2.0,15.4,245.0,119.09,99.26
2018,3,8,16,15,207.0,145.5,2.05,15.1,220.0,102.19,84.87
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,89.02,73.54
2018,3,8,16,45,187.5,105.0,2.1,14.55,157.5,76.45,62.48
2018,3,8,17,0,152.0,86.0,2.1,14.3,120.0,63.51,50.84
2018,3,8,17,15,112.5,66.5,2.1,13.95,88.0,50.79,39.17
2018,3,8,17,30,73.0,47.0,2.1,13.6,56.0,36.4,25.74
2018,3,8,17,45,68.5,30.5,2.1,13.3,36.0,23.59,10.52
2018,3,8,18,0,64.0,14.0,2.1,13.0,16.0,11.95,0.0
2018,3,8,18,15,32.0,7.0,2.15,12.85,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.45,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.6,9.0,7.68,0.0
2018,3,9,6,45,156.0,20.0,2.2,11.75,31.0,131.16,0.0
2018,3,9,7,0,239.0,31.0,2.3,11.9,53.0,269.67,202.98
2018,3,9,7,15,252.5,28.5,2.4,12.1,65.0,279.09,231.16
2018,3,9,7,30,266.0,26.0,2.5,12.3,77.0,283.69,239.48
2018,3,9,7,45,134.0,27.0,2.6,12.45,53.0,164.55,139.61
2018,3,9,8,0,2.0,28.0,2.7,12.6,29.0,24.79,15.87
2018,3,9,8,15,1.0,39.0,2.6,12.8,39.5,33.07,23.01
2018,3,9,8,30,0.0,50.0,2.5,13.0,50.0,41.36,30.02
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,63.89,49.13
2018,3,9,9,0,0.0,104.0,2.4,13.5,104.0,88.69,69.87
2018,3,9,9,15,3.0,136.5,2.2,13.7,138.0,121.7,97.3
2018,3,9,9,30,6.0,169.0,2.0,13.9,172.0,154.67,124.2
2018,3,9,9,45,24.5,207.0,1.8,14.1,221.5,206.18,166.27
2018,3,9,10,0,43.0,245.0,1.6,14.3,271.0,273.13,219.46
2018,3,9,10,15,49.5,259.0,1.65,14.4,290.5,287.81,230.38
2018,3,9,10,30,56.0,273.0,1.7,14.5,310.0,301.77,240.91
2018,3,9,10,45,90.5,291.0,1.8,14.65,353.0,340.88,271.79
2018,3,9,11,0,125.0,309.0,1.9,14.8,396.0,389.79,309.49
2018,3,9,11,15,143.0,329.0,1.9,14.85,431.0,411.35,325.25
2018,3,9,11,30,161.0,349.0,1.9,14.9,466.0,430.16,338.87
2018,3,9,11,45,175.0,352.0,1.95,14.95,481.0,428.49,337.04
2018,3,9,12,0,189.0,355.0,2.0,15.0,496.0,425.07,333.88
2018,3,9,12,15,206.5,357.0,1.95,15.05,511.0,420.96,329.8
2018,3,9,12,30,224.0,359.0,1.9,15.1,526.0,414.58,323.74
2018,3,9,12,45,237.5,353.5,1.9,15.15,529.5,398.28,310.02
2018,3,9,13,0,251.0,348.0,1.9,15.2,533.0,379.57,294.13
2018,3,9,13,15,250.5,341.0,1.95,15.2,522.5,352.14,271.51
2018,3,9,13,30,250.0,334.0,2.0,15.2,512.0,324.67,248.62
2018,3,9,13,45,266.0,319.5,2.05,15.2,503.5,296.6,224.58
2018,3,9,14,0,282.0,305.0,2.1,15.2,495.0,267.06,199.43
2018,3,9,14,15,285.5,290.0,2.1,15.2,475.5,233.95,172.93
2018,3,9,14,30,289.0,275.0,2.1,15.2,456.0,200.81,149.18
2018,3,9,14,45,250.0,262.5,2.15,15.15,412.5,167.99,139.5
2018,3,9,15,0,211.0,250.0,2.2,15.1,369.0,167.75,139.76
2018,3,9,15,15,209.0,230.5,2.2,15.1,341.0,156.95,130.91
2018,3,9,15,30,207.0,211.0,2.2,15.1,313.0,145.74,121.7
2018,3,9,15,45,186.0,191.5,2.35,14.85,276.5,133.89,111.99
2018,3,9,16,0,165.0,172.0,2.5,14.6,240.0,121.68,101.84
2018,3,9,16,15,144.0,151.0,2.4,14.4,205.0,108.27,90.44
2018,3,9,16,30,123.0,130.0,2.3,14.2,170.0,94.49,78.53
2018,3,9,16,45,99.0,108.5,2.25,14.0,137.0,80.01,65.77
2018,3,9,17,0,75.0,87.0,2.2,13.8,104.0,65.16,52.43
2018,3,9,17,15,55.0,66.5,2.1,13.65,77.5,51.45,39.85
2018,3,9,17,30,35.0,46.0,2.0,13.5,51.0,36.21,25.68
2018,3,9,17,45,28.5,28.5,1.95,13.35,31.5,22.81,10.76
2018,3,9,18,0,22.0,11.0,1.9,13.2,12.0,9.39,0.0
2018,3,9,18,15,11.0,5.5,1.9,13.1,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,12.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,12.5,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.35,12.6,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.7,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.8,6.0,4.92,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.9,7.0,5.74,0.0
2018,3,10,7,45,0.0,9.0,1.45,13.0,9.0,7.39,0.74
2018,3,10,8,0,0.0,11.0,1.5,13.1,11.0,9.04,2.19
2018,3,10,8,15,0.0,15.0,1.35,13.15,15.0,12.35,5.05
2018,3,10,8,30,0.0,19.0,1.2,13.2,19.0,15.66,7.9
2018,3,10,8,45,0.0,35.5,1.1,13.25,35.5,29.33,19.63
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,43.05,31.28
2018,3,10,9,15,0.0,55.5,0.95,13.4,55.5,45.99,33.64
2018,3,10,9,30,0.0,59.0,0.9,13.5,59.0,48.92,36.01
2018,3,10,9,45,0.0,68.5,0.85,13.6,68.5,56.87,42.58
2018,3,10,10,0,0.0,78.0,0.8,13.7,78.0,64.83,49.11
2018,3,10,10,15,0.0,73.5,0.8,13.8,73.5,61.1,45.85
2018,3,10,10,30,0.0,69.0,0.8,13.9,69.0,57.37,42.63
2018,3,10,10,45,0.0,86.5,0.85,13.95,86.5,72.03,54.74
2018,3,10,11,0,0.0,104.0,0.9,14.0,104.0,86.85,66.87
2018,3,10,11,15,0.0,104.5,1.05,14.05,104.5,87.26,67.1
2018,3,10,11,30,0.0,105.0,1.2,14.1,105.0,87.66,67.36
2018,3,10,11,45,0.0,113.5,1.4,14.15,113.5,94.77,73.16
2018,3,10,12,0,0.0,122.0,1.6,14.2,122.0,101.8,78.88
2018,3,10,12,15,0.0,136.0,1.7,14.25,136.0,113.31,88.26
2018,3,10,12,30,0.0,150.0,1.8,14.3,150.0,124.62,97.46
2018,3,10,12,45,0.0,146.5,1.9,14.35,146.5,121.46,94.88
2018,3,10,13,0,0.0,143.0,2.0,14.4,143.0,118.33,92.37
2018,3,10,13,15,0.0,142.5,2.05,14.4,142.5,117.63,91.87
2018,3,10,13,30,0.0,142.0,2.1,14.4,142.0,116.91,91.38
2018,3,10,13,45,0.0,130.5,2.1,14.4,130.5,107.51,83.78
2018,3,10,14,0,0.0,119.0,2.1,14.4,119.0,98.2,76.25
2018,3,10,14,15,0.0,126.5,2.05,14.4,126.5,103.78,80.99
2018,3,10,14,30,0.0,134.0,2.0,14.4,134.0,109.07,85.5
2018,3,10,14,45,0.0,130.5,1.95,14.4,130.5,105.87,86.9
2018,3,10,15,0,0.0,127.0,1.9,14.4,127.0,102.93,84.56
2018,3,10,15,15,0.0,126.0,1.9,14.4,126.0,101.79,83.81
2018,3,10,15,30,0.0,125.0,1.9,14.4,125.0,100.55,82.97
2018,3,10,15,45,5.5,123.0,1.55,14.3,125.5,98.53,81.46
2018,3,10,16,0,11.0,121.0,1.2,14.2,126.0,96.34,79.77
2018,3,10,16,15,21.5,122.0,1.1,14.15,129.5,96.01,79.68
2018,3,10,16,30,32.0,123.0,1.0,14.1,133.0,92.21,76.46
2018,3,10,16,45,17.0,100.5,0.95,14.0,105.5,78.46,64.37
2018,3,10,17,0,2.0,78.0,0.9,13.9,78.0,61.58,49.26
2018,3,10,17,15,1.0,58.5,1.0,13.8,58.5,46.67,35.68
2018,3,10,17,30,0.0,39.0,1.1,13.7,39.0,31.6,21.78
2018,3,10,17,45,0.0,24.5,1.15,13.6,24.5,20.03,9.32
2018,3,10,18,0,0.0,10.0,1.2,13.5,10.0,8.54,0.0
2018,3,10,18,15,0.0,5.0,1.2,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.35,10.75,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,11.0,11.0,67.53,0.0
2018,3,11,6,45,231.5,22.5,2.3,11.2,42.0,227.9,0.0
2018,3,11,7,0,381.0,34.0,2.3,11.4,73.0,384.58,300.76
2018,3,11,7,15,372.5,39.0,2.25,11.65,95.5,392.96,324.65
2018,3,11,7,30,364.0,44.0,2.2,11.9,118.0,398.14,333.82
2018,3,11,7,45,196.0,76.0,2.15,12.1,117.0,276.72,233.91
2018,3,11,8,0,28.0,108.0,2.1,12.3,116.0,141.63,116.35
2018,3,11,8,15,56.5,134.0,2.0,12.65,154.5,194.68,161.84
2018,3,11,8,30,85.0,160.0,1.9,13.0,193.0,247.08,205.22
2018,3,11,8,45,111.5,182.5,1.8,13.3,231.5,310.17,255.88
2018,3,11,9,0,138.0,205.0,1.7,13.6,270.0,354.71,290.48
2018,3,11,9,15,178.5,223.5,1.65,13.9,316.0,405.48,329.75
2018,3,11,9,30,219.0,242.0,1.6,14.2,362.0,454.78,366.85
2018,3,11,9,45,231.0,258.0,1.55,14.45,392.5,474.41,379.98
2018,3,11,10,0,243.0,274.0,1.5,14.7,423.0,492.46,391.94
2018,3,11,10,15,248.0,289.0,1.55,15.1,448.0,518.19,409.34
2018,3,11,10,30,253.0,304.0,1.6,15.5,473.0,524.85,412.63
2018,3,11,10,45,265.5,314.5,1.6,15.9,497.5,531.06,415.74
2018,3,11,11,0,278.0,325.0,1.6,16.3,522.0,535.15,417.24
2018,3,11,11,15,276.0,334.5,1.65,16.55,534.0,525.43,408.8
2018,3,11,11,30,274.0,344.0,1.7,16.8,546.0,514.41,399.5
2018,3,11,11,45,312.5,338.5,1.7,17.1,572.0,515.6,399.55
2018,3,11,12,0,351.0,333.0,1.7,17.4,598.0,513.12,396.48
2018,3,11,12,15,365.5,330.0,1.7,17.6,606.0,495.01,381.5
2018,3,11,12,30,380.0,327.0,1.7,17.8,614.0,474.82,364.71
2018,3,11,12,45,432.0,303.0,1.7,18.0,627.0,455.5,348.11
2018,3,11,13,0,484.0,279.0,1.7,18.2,640.0,428.69,324.88
2018,3,11,13,15,550.0,247.5,1.6,18.3,650.0,396.33,295.91
2018,3,11,13,30,616.0,216.0,1.5,18.4,660.0,357.64,260.67
2018,3,11,13,45,614.0,205.5,1.45,18.5,636.5,308.06,218.18
2018,3,11,14,0,612.0,195.0,1.4,18.6,613.0,258.53,176.24
2018,3,11,14,15,720.0,150.0,1.35,18.55,621.0,201.46,125.9
2018,3,11,14,30,828.0,105.0,1.3,18.5,629.0,139.8,78.68
2018,3,11,14,45,796.5,108.5,1.3,18.5,589.0,88.5,60.69
2018,3,11,15,0,765.0,112.0,1.3,18.5,549.0,83.36,66.48
2018,3,11,15,15,722.5,114.0,1.3,18.5,502.5,78.1,62.15
2018,3,11,15,30,680.0,116.0,1.3,18.5,456.0,80.61,64.5
2018,3,11,15,45,650.0,108.5,1.6,18.1,408.5,76.89,61.59
2018,3,11,16,0,620.0,101.0,1.9,17.7,361.0,73.02,58.52
2018,3,11,16,15,571.0,95.5,1.95,17.25,312.0,70.32,56.42
2018,3,11,16,30,522.0,90.0,2.0,16.8,263.0,67.64,54.27
2018,3,11,16,45,450.0,81.5,2.1,16.35,212.5,60.46,48.02
2018,3,11,17,0,378.0,73.0,2.2,15.9,162.0,54.54,42.72
2018,3,11,17,15,326.5,59.5,2.15,15.55,123.0,45.04,34.02
2018,3,11,17,30,275.0,46.0,2.1,15.2,84.0,35.26,24.83
2018,3,11,17,45,189.0,31.5,2.0,14.8,52.5,24.37,12.98
2018,3,11,18,0,103.0,17.0,1.9,14.4,21.0,14.51,0.0
2018,3,11,18,15,51.5,8.5,1.85,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.6,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,56.97,0.0
2018,3,12,6,45,199.0,23.0,4.2,14.0,41.5,208.63,22.44
2018,3,12,7,0,330.0,36.0,4.3,14.2,72.0,348.46,275.89
2018,3,12,7,15,328.0,36.0,4.2,14.4,88.0,353.87,293.3
2018,3,12,7,30,326.0,36.0,4.1,14.6,104.0,354.23,297.75
2018,3,12,7,45,163.0,47.0,4.0,14.85,81.0,224.4,189.35
2018,3,12,8,0,0.0,58.0,3.9,15.1,58.0,48.03,35.39
2018,3,12,8,15,0.0,78.0,4.0,15.45,78.0,66.19,50.82
2018,3,12,8,30,0.0,98.0,4.1,15.8,98.0,84.91,66.42
2018,3,12,8,45,0.0,111.0,4.25,16.15,111.0,96.38,75.73
2018,3,12,9,0,0.0,124.0,4.4,16.5,124.0,107.78,84.88
2018,3,12,9,15,2.5,144.5,4.6,16.65,146.0,128.68,101.97
2018,3,12,9,30,5.0,165.0,4.8,16.8,168.0,149.32,118.69
2018,3,12,9,45,44.5,210.5,5.0,17.0,238.0,241.51,194.65
2018,3,12,10,0,84.0,256.0,5.2,17.2,308.0,319.54,257.51
2018,3,12,10,15,292.5,239.5,5.3,17.25,434.0,503.4,406.85
2018,3,12,10,30,501.0,223.0,5.4,17.3,560.0,661.62,530.51
2018,3,12,10,45,432.5,262.5,5.55,17.4,561.0,626.49,500.19
2018,3,12,11,0,364.0,302.0,5.7,17.5,562.0,579.28,461.7
2018,3,12,11,15,549.0,233.0,5.75,17.5,635.5,642.92,512.96
2018,3,12,11,30,734.0,164.0,5.8,17.5,709.0,686.49,547.33
2018,3,12,11,45,539.0,197.5,5.85,17.45,600.5,553.53,442.04
2018,3,12,12,0,344.0,231.0,5.9,17.4,492.0,428.99,342.34
2018,3,12,12,15,180.0,239.0,5.95,17.4,375.5,313.08,248.88
2018,3,12,12,30,16.0,247.0,6.0,17.4,259.0,212.32,167.07
2018,3,12,12,45,20.0,246.0,6.05,17.4,261.0,211.31,166.33
2018,3,12,13,0,24.0,245.0,6.1,17.4,263.0,208.42,163.91
2018,3,12,13,15,26.0,257.5,6.1,17.35,276.5,214.3,168.51
2018,3,12,13,30,28.0,270.0,6.1,17.3,290.0,219.09,172.23
2018,3,12,13,45,17.0,227.0,6.1,17.25,239.0,185.93,145.97
2018,3,12,14,0,6.0,184.0,6.1,17.2,188.0,149.42,117.01
2018,3,12,14,15,3.0,149.5,6.05,17.15,151.5,121.87,94.91
2018,3,12,14,30,0.0,115.0,6.0,17.1,115.0,94.64,72.89
2018,3,12,14,45,3.5,132.0,6.0,17.05,134.0,107.18,83.39
2018,3,12,15,0,7.0,149.0,6.0,17.0,153.0,119.09,97.77
2018,3,12,15,15,20.5,163.5,6.0,17.0,174.0,128.81,106.38
2018,3,12,15,30,34.0,178.0,6.0,17.0,195.0,131.15,108.69
2018,3,12,15,45,17.5,133.0,5.9,16.75,141.5,105.9,87.22
2018,3,12,16,0,1.0,88.0,5.8,16.5,88.0,72.35,58.22
2018,3,12,16,15,14.0,83.5,5.8,16.3,88.0,68.62,55.15
2018,3,12,16,30,27.0,79.0,5.8,16.1,88.0,63.5,50.77
2018,3,12,16,45,15.5,71.0,5.8,15.85,76.0,57.07,45.13
2018,3,12,17,0,4.0,63.0,5.8,15.6,64.0,51.2,39.82
2018,3,12,17,15,2.0,47.0,5.85,15.5,47.5,38.56,28.34
2018,3,12,17,30,0.0,31.0,5.9,15.4,31.0,25.61,16.51
2018,3,12,17,45,0.0,19.5,5.95,15.25,19.5,16.09,6.89
2018,3,12,18,0,0.0,8.0,6.0,15.1,8.0,6.83,0.0
2018,3,12,18,15,0.0,4.0,5.8,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.6,14.2,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.2,2.0,1.71,0.0
2018,3,13,6,45,0.0,7.0,4.6,14.15,7.0,5.75,0.0
2018,3,13,7,0,0.0,12.0,4.6,14.1,12.0,9.86,2.33
2018,3,13,7,15,0.0,17.5,4.55,14.05,17.5,14.4,6.49
2018,3,13,7,30,0.0,23.0,4.5,14.0,23.0,18.94,10.55
2018,3,13,7,45,0.0,23.0,4.45,14.0,23.0,18.94,10.65
2018,3,13,8,0,0.0,23.0,4.4,14.0,23.0,18.95,10.68
2018,3,13,8,15,0.0,22.5,4.35,14.0,22.5,18.55,10.32
2018,3,13,8,30,0.0,22.0,4.3,14.0,22.0,18.14,9.94
2018,3,13,8,45,0.0,22.5,4.25,14.05,22.5,18.57,10.26
2018,3,13,9,0,0.0,23.0,4.2,14.1,23.0,18.99,10.58
2018,3,13,9,15,0.0,35.5,4.2,14.2,35.5,29.37,19.35
2018,3,13,9,30,0.0,48.0,4.2,14.3,48.0,39.78,28.08
2018,3,13,9,45,0.0,64.0,4.25,14.45,64.0,53.13,39.2
2018,3,13,10,0,0.0,80.0,4.3,14.6,80.0,66.52,50.28
2018,3,13,10,15,6.5,139.0,4.35,14.7,143.5,123.3,97.45
2018,3,13,10,30,13.0,198.0,4.4,14.8,207.0,181.11,144.64
2018,3,13,10,45,38.0,246.5,4.45,14.9,273.5,255.36,204.9
2018,3,13,11,0,63.0,295.0,4.5,15.0,340.0,316.49,253.55
2018,3,13,11,15,95.0,308.0,4.55,15.05,378.0,345.88,276.92
2018,3,13,11,30,127.0,321.0,4.6,15.1,416.0,381.97,305.21
2018,3,13,11,45,219.0,335.5,4.7,15.2,501.5,444.48,354.6
2018,3,13,12,0,311.0,350.0,4.8,15.3,587.0,504.15,400.29
2018,3,13,12,15,275.5,355.0,4.8,15.3,565.5,465.05,368.35
2018,3,13,12,30,240.0,360.0,4.8,15.3,544.0,425.8,336.63
2018,3,13,12,45,239.0,350.0,4.8,15.35,531.5,398.51,314.16
2018,3,13,13,0,238.0,340.0,4.8,15.4,519.0,370.07,290.48
2018,3,13,13,15,255.0,323.0,4.8,15.4,511.5,343.13,267.49
2018,3,13,13,30,272.0,306.0,4.8,15.4,504.0,314.8,242.84
2018,3,13,13,45,152.0,287.5,4.75,15.4,397.5,253.57,196.22
2018,3,13,14,0,32.0,269.0,4.7,15.4,291.0,208.18,164.0
2018,3,13,14,15,125.0,260.0,4.6,15.35,341.0,202.83,155.81
2018,3,13,14,30,218.0,251.0,4.5,15.3,391.0,183.27,137.58
2018,3,13,14,45,267.0,246.5,4.45,15.25,408.0,162.36,126.04
2018,3,13,15,0,316.0,242.0,4.4,15.2,425.0,156.35,130.27
2018,3,13,15,15,366.0,211.0,4.4,15.2,408.0,140.89,117.33
2018,3,13,15,30,416.0,180.0,4.4,15.2,391.0,117.9,97.8
2018,3,13,15,45,406.5,164.5,4.15,15.0,354.5,109.97,91.26
2018,3,13,16,0,397.0,149.0,3.9,14.8,318.0,101.66,84.33
2018,3,13,16,15,306.0,139.5,3.65,14.65,260.5,99.56,82.75
2018,3,13,16,30,215.0,130.0,3.4,14.5,203.0,92.73,76.92
2018,3,13,16,45,230.0,108.0,3.1,14.3,174.0,78.83,64.71
2018,3,13,17,0,245.0,86.0,2.8,14.1,145.0,64.31,51.72
2018,3,13,17,15,207.5,69.0,2.6,13.85,110.5,52.23,40.67
2018,3,13,17,30,170.0,52.0,2.4,13.6,76.0,39.84,29.11
2018,3,13,17,45,107.0,35.0,2.15,13.35,48.0,27.09,16.04
2018,3,13,18,0,44.0,18.0,1.9,13.1,20.0,14.17,0.0
2018,3,13,18,15,22.0,9.0,1.9,13.05,10.0,7.68,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
