Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,7,45,97.0,105.5,3.15,11.95,134.0,214.4,180.8
2018,3,24,8,0,50.0,109.0,3.2,12.0,127.0,155.25,129.24
2018,3,24,8,15,54.0,141.5,3.25,12.05,163.5,195.13,162.47
2018,3,24,8,30,58.0,174.0,3.3,12.1,200.0,234.03,194.13
2018,3,24,8,45,162.0,196.0,3.35,12.15,280.5,370.77,308.33
2018,3,24,9,0,266.0,218.0,3.4,12.2,361.0,507.97,418.1
2018,3,24,9,15,483.0,181.0,3.55,12.25,467.0,680.28,554.59
2018,3,24,9,30,700.0,144.0,3.7,12.3,573.0,839.46,673.0
2018,3,24,9,45,807.5,116.5,3.85,12.35,640.5,888.13,706.39
2018,3,24,10,0,915.0,89.0,4.0,12.4,708.0,927.78,733.87
2018,3,24,10,15,924.5,90.5,4.15,12.4,740.0,917.61,725.74
2018,3,24,10,30,934.0,92.0,4.3,12.4,772.0,903.6,715.64
2018,3,24,10,45,941.5,92.5,4.45,12.45,797.5,883.03,700.9
2018,3,24,11,0,949.0,93.0,4.6,12.5,823.0,858.78,683.49
2018,3,24,11,15,954.5,93.5,4.75,12.5,840.5,829.36,662.35
2018,3,24,11,30,960.0,94.0,4.9,12.5,858.0,796.53,638.56
2018,3,24,11,45,963.0,94.0,5.05,12.5,867.5,758.19,609.19
2018,3,24,12,0,966.0,94.0,5.2,12.5,877.0,716.89,576.02
2018,3,24,12,15,966.5,94.0,5.3,12.5,877.5,671.29,538.47
2018,3,24,12,30,967.0,94.0,5.4,12.5,878.0,623.29,498.05
2018,3,24,12,45,902.0,122.5,5.55,12.5,848.5,562.73,446.74
2018,3,24,13,0,837.0,151.0,5.7,12.5,819.0,504.72,396.76
2018,3,24,13,15,661.5,221.0,5.75,12.45,742.5,434.06,337.72
2018,3,24,13,30,486.0,291.0,5.8,12.4,666.0,379.4,293.05
2018,3,24,13,45,636.0,221.0,5.85,12.4,696.5,338.71,252.24
2018,3,24,14,0,786.0,151.0,5.9,12.4,727.0,287.64,200.67
2018,3,24,14,15,766.0,152.5,5.9,12.3,694.5,227.73,149.39
2018,3,24,14,30,746.0,154.0,5.9,12.2,662.0,175.9,110.04
2018,3,24,14,45,628.5,178.0,5.9,12.15,590.0,135.8,93.53
2018,3,24,15,0,511.0,202.0,5.9,12.1,518.0,126.19,105.46
2018,3,24,15,15,371.0,216.0,5.9,12.1,437.0,142.86,120.27
2018,3,24,15,30,231.0,230.0,5.9,12.1,356.0,157.37,133.25
2018,3,24,15,45,322.5,189.0,5.75,11.95,348.0,128.35,108.29
2018,3,24,16,0,414.0,148.0,5.6,11.8,340.0,99.75,83.46
2018,3,24,16,15,578.0,108.5,5.55,11.7,343.0,78.02,64.42
2018,3,24,16,30,742.0,69.0,5.5,11.6,346.0,57.45,46.19
2018,3,24,16,45,704.0,65.0,5.4,11.55,296.0,54.88,43.97
2018,3,24,17,0,666.0,61.0,5.3,11.5,246.0,48.04,37.79
2018,3,24,17,15,539.5,57.0,5.15,11.3,186.5,45.12,35.02
2018,3,24,17,30,413.0,53.0,5.0,11.1,127.0,42.61,32.38
2018,3,24,17,45,280.0,40.5,4.8,10.95,83.0,31.24,21.55
2018,3,24,18,0,147.0,28.0,4.6,10.8,39.0,21.65,9.27
2018,3,24,18,15,87.0,17.0,4.6,10.75,22.0,14.51,0.0
2018,3,24,18,30,27.0,6.0,4.6,10.7,5.0,0.0,0.0
2018,3,24,18,45,13.5,3.0,4.6,10.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.3,9.9,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.3,10.0,5.0,0.0,0.0
2018,3,25,6,15,49.0,17.0,3.45,10.3,19.5,49.94,0.0
2018,3,25,6,30,81.0,28.0,3.6,10.6,34.0,124.86,69.52
2018,3,25,6,45,175.5,44.5,3.75,10.9,71.0,226.17,185.17
2018,3,25,7,0,270.0,61.0,3.9,11.2,108.0,343.96,289.63
2018,3,25,7,15,374.5,70.0,3.95,11.25,159.0,446.32,378.53
2018,3,25,7,30,479.0,79.0,4.0,11.3,210.0,560.01,472.33
2018,3,25,7,45,596.0,77.5,4.1,11.4,275.0,670.52,559.85
2018,3,25,8,0,713.0,76.0,4.2,11.5,340.0,781.05,644.14
2018,3,25,8,15,747.5,80.0,4.25,11.6,392.0,817.81,669.82
2018,3,25,8,30,782.0,84.0,4.3,11.7,444.0,858.44,698.22
2018,3,25,8,45,808.5,86.5,4.4,11.8,493.0,886.83,717.43
2018,3,25,9,0,835.0,89.0,4.5,11.9,542.0,911.9,734.13
2018,3,25,9,15,841.5,95.0,4.55,12.0,583.0,919.08,737.32
2018,3,25,9,30,848.0,101.0,4.6,12.1,624.0,922.52,738.04
2018,3,25,9,45,835.0,112.0,4.65,12.15,653.0,910.11,727.5
2018,3,25,10,0,822.0,123.0,4.7,12.2,682.0,894.04,714.57
2018,3,25,10,15,688.0,181.0,4.8,12.3,663.5,823.35,661.61
2018,3,25,10,30,554.0,239.0,4.9,12.4,645.0,738.66,594.57
2018,3,25,10,45,703.0,186.5,5.0,12.45,719.0,795.48,639.88
2018,3,25,11,0,852.0,134.0,5.1,12.5,793.0,831.5,666.78
2018,3,25,11,15,906.0,113.5,5.2,12.55,827.0,813.41,652.91
2018,3,25,11,30,960.0,93.0,5.3,12.6,861.0,797.46,641.0
2018,3,25,11,45,963.0,92.0,5.4,12.65,869.5,758.18,610.44
2018,3,25,12,0,966.0,91.0,5.5,12.7,878.0,716.0,576.15
2018,3,25,12,15,967.5,90.5,5.65,12.7,879.0,670.61,538.8
2018,3,25,12,30,969.0,90.0,5.8,12.7,880.0,622.76,498.49
2018,3,25,12,45,969.5,89.5,5.9,12.75,873.5,572.12,454.59
2018,3,25,13,0,970.0,89.0,6.0,12.8,867.0,519.5,407.85
2018,3,25,13,15,966.0,88.5,6.05,12.75,850.5,463.3,357.08
2018,3,25,13,30,962.0,88.0,6.1,12.7,834.0,406.02,304.26
2018,3,25,13,45,955.5,87.0,6.15,12.7,809.5,346.81,249.15
2018,3,25,14,0,949.0,86.0,6.2,12.7,785.0,287.29,194.14
2018,3,25,14,15,938.5,85.5,6.2,12.65,752.5,227.35,141.42
2018,3,25,14,30,928.0,85.0,6.2,12.6,720.0,168.01,95.6
2018,3,25,14,45,916.0,83.5,6.2,12.55,682.0,108.77,63.33
2018,3,25,15,0,904.0,82.0,6.2,12.5,644.0,73.84,59.57
2018,3,25,15,15,888.0,80.0,6.2,12.5,600.0,72.44,58.51
2018,3,25,15,30,872.0,78.0,6.2,12.5,556.0,70.94,57.36
2018,3,25,15,45,848.5,76.0,6.1,12.35,507.5,61.32,49.05
2018,3,25,16,0,825.0,74.0,6.0,12.2,459.0,60.38,48.4
2018,3,25,16,15,793.0,71.0,6.0,12.1,407.0,58.59,46.98
2018,3,25,16,30,761.0,68.0,6.0,12.0,355.0,56.81,45.53
2018,3,25,16,45,714.0,64.0,5.95,11.95,301.5,54.09,43.18
2018,3,25,17,0,667.0,60.0,5.9,11.9,248.0,47.21,36.98
2018,3,25,17,15,595.5,54.5,5.8,11.7,196.0,43.41,33.43
2018,3,25,17,30,524.0,49.0,5.7,11.5,144.0,39.69,29.75
2018,3,25,17,45,404.0,40.0,5.6,11.3,99.0,32.86,22.99
2018,3,25,18,0,284.0,31.0,5.5,11.1,54.0,26.11,13.16
2018,3,25,18,15,163.0,19.0,5.55,11.0,30.0,16.22,0.0
2018,3,25,18,30,42.0,7.0,5.6,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.6,10.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,10.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,4.7,9.55,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,4.7,9.7,6.0,0.0,0.0
2018,3,26,6,15,198.5,18.5,4.8,10.05,30.5,159.96,0.0
2018,3,26,6,30,339.0,29.0,4.9,10.4,55.0,337.41,220.09
2018,3,26,6,45,457.5,36.5,5.0,10.8,101.0,458.43,376.96
2018,3,26,7,0,576.0,44.0,5.1,11.2,147.0,577.29,482.29
2018,3,26,7,15,642.5,49.0,5.15,11.5,199.5,646.02,541.71
2018,3,26,7,30,709.0,54.0,5.2,11.8,252.0,724.04,605.0
2018,3,26,7,45,749.5,58.0,5.3,12.1,305.0,777.26,646.24
2018,3,26,8,0,790.0,62.0,5.4,12.4,358.0,828.84,684.55
2018,3,26,8,15,819.0,64.5,5.45,12.65,410.0,865.68,710.29
2018,3,26,8,30,848.0,67.0,5.5,12.9,462.0,889.8,725.88
2018,3,26,8,45,868.0,70.0,5.55,13.15,510.5,913.19,740.72
2018,3,26,9,0,888.0,73.0,5.6,13.4,559.0,933.26,752.96
2018,3,26,9,15,903.0,74.0,5.6,13.6,602.5,942.56,757.1
2018,3,26,9,30,918.0,75.0,5.6,13.8,646.0,948.22,758.72
2018,3,26,9,45,931.0,76.0,5.6,14.0,685.0,948.23,756.39
2018,3,26,10,0,944.0,77.0,5.6,14.2,724.0,944.33,751.43
2018,3,26,10,15,951.5,78.5,5.6,14.35,755.5,932.16,740.78
2018,3,26,10,30,959.0,80.0,5.6,14.5,787.0,916.12,727.54
2018,3,26,10,45,963.0,81.0,5.6,14.7,810.5,892.79,709.02
2018,3,26,11,0,967.0,82.0,5.6,14.9,834.0,865.88,688.04
2018,3,26,11,15,971.0,82.5,5.55,15.0,850.5,834.96,664.23
2018,3,26,11,30,975.0,83.0,5.5,15.1,867.0,800.67,638.01
2018,3,26,11,45,977.0,83.0,5.45,15.2,875.5,761.28,607.35
2018,3,26,12,0,979.0,83.0,5.4,15.3,884.0,718.97,572.57
2018,3,26,12,15,977.5,83.5,5.4,15.4,883.5,672.25,533.95
2018,3,26,12,30,976.0,84.0,5.4,15.5,883.0,623.26,492.71
2018,3,26,12,45,971.0,85.0,5.35,15.55,873.5,570.85,447.79
2018,3,26,13,0,966.0,86.0,5.3,15.6,864.0,516.95,400.58
2018,3,26,13,15,961.0,86.0,5.3,15.65,847.5,461.0,350.68
2018,3,26,13,30,956.0,86.0,5.3,15.7,831.0,404.07,298.87
2018,3,26,13,45,947.0,87.0,5.35,15.7,806.5,345.98,245.62
2018,3,26,14,0,938.0,88.0,5.4,15.7,782.0,287.78,192.58
2018,3,26,14,15,927.5,87.0,5.4,15.65,749.5,228.09,140.74
2018,3,26,14,30,917.0,86.0,5.4,15.6,717.0,169.04,95.47
2018,3,26,14,45,902.5,85.5,5.45,15.6,678.5,110.94,63.89
2018,3,26,15,0,888.0,85.0,5.5,15.6,640.0,75.42,60.19
2018,3,26,15,15,841.0,91.0,5.5,15.6,587.5,69.48,55.21
2018,3,26,15,30,794.0,97.0,5.5,15.6,535.0,74.06,59.37
2018,3,26,15,45,792.0,88.0,5.6,15.35,492.5,68.93,55.12
2018,3,26,16,0,790.0,79.0,5.7,15.1,450.0,63.49,50.57
2018,3,26,16,15,766.5,74.5,5.7,14.85,401.0,60.85,48.45
2018,3,26,16,30,743.0,70.0,5.7,14.6,352.0,58.12,46.21
2018,3,26,16,45,696.0,65.5,5.7,14.35,299.0,55.07,43.64
2018,3,26,17,0,649.0,61.0,5.7,14.1,246.0,47.77,37.15
2018,3,26,17,15,580.0,55.5,5.6,13.75,195.0,44.03,33.72
2018,3,26,17,30,511.0,50.0,5.5,13.4,144.0,40.38,30.16
2018,3,26,17,45,387.0,41.0,5.4,13.05,99.0,33.58,23.5
2018,3,26,18,0,263.0,32.0,5.3,12.7,54.0,26.88,14.31
2018,3,26,18,15,154.0,19.5,5.25,12.55,30.0,16.64,0.0
2018,3,26,18,30,45.0,7.0,5.2,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.15,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,3.9,12.1,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,3.9,12.2,6.0,0.0,0.0
2018,3,27,6,15,179.0,19.0,4.0,12.6,31.0,146.78,0.0
2018,3,27,6,30,307.0,31.0,4.1,13.0,56.0,319.02,221.27
2018,3,27,6,45,420.5,39.0,4.2,13.4,100.5,433.25,353.71
2018,3,27,7,0,534.0,47.0,4.3,13.8,145.0,548.31,453.37
2018,3,27,7,15,601.5,52.5,4.35,14.0,196.5,624.87,517.7
2018,3,27,7,30,669.0,58.0,4.4,14.2,248.0,696.17,574.64
2018,3,27,7,45,711.5,62.5,4.4,14.4,301.0,751.32,616.29
2018,3,27,8,0,754.0,67.0,4.4,14.6,354.0,804.93,655.04
2018,3,27,8,15,784.0,70.0,4.4,14.85,405.0,843.01,680.83
2018,3,27,8,30,814.0,73.0,4.4,15.1,456.0,878.46,704.06
2018,3,27,8,45,814.0,81.5,4.4,15.35,498.0,889.95,709.42
2018,3,27,9,0,814.0,90.0,4.4,15.6,540.0,897.73,712.25
2018,3,27,9,15,732.5,126.0,4.3,15.8,555.0,863.73,684.32
2018,3,27,9,30,651.0,162.0,4.2,16.0,570.0,819.07,649.31
2018,3,27,9,45,719.5,148.0,4.15,16.2,623.5,854.18,672.93
2018,3,27,10,0,788.0,134.0,4.1,16.4,677.0,878.92,688.35
2018,3,27,10,15,833.5,122.0,4.0,16.6,719.5,886.99,691.67
2018,3,27,10,30,879.0,110.0,3.9,16.8,762.0,881.24,685.41
2018,3,27,10,45,906.5,102.0,3.8,17.0,793.0,869.55,675.22
2018,3,27,11,0,934.0,94.0,3.7,17.2,824.0,853.53,662.15
2018,3,27,11,15,937.5,95.0,3.65,17.35,840.5,823.4,639.62
2018,3,27,11,30,941.0,96.0,3.6,17.5,857.0,790.03,614.92
2018,3,27,11,45,896.5,119.5,3.55,17.65,850.5,740.39,576.67
2018,3,27,12,0,852.0,143.0,3.5,17.8,844.0,694.53,539.86
2018,3,27,12,15,747.0,198.0,3.55,17.9,812.5,634.5,492.03
2018,3,27,12,30,642.0,253.0,3.6,18.0,781.0,576.83,445.84
2018,3,27,12,45,682.0,230.0,3.6,18.1,786.0,539.23,414.99
2018,3,27,13,0,722.0,207.0,3.6,18.2,791.0,497.01,379.3
2018,3,27,13,15,748.5,188.5,3.7,18.2,783.5,448.15,337.55
2018,3,27,13,30,775.0,170.0,3.8,18.2,776.0,396.13,291.9
2018,3,27,13,45,801.0,151.5,3.85,18.25,761.5,345.97,246.33
2018,3,27,14,0,827.0,133.0,3.9,18.3,747.0,288.2,194.44
2018,3,27,14,15,796.5,137.0,4.0,18.25,709.0,233.14,148.52
2018,3,27,14,30,766.0,141.0,4.1,18.2,671.0,181.26,110.14
2018,3,27,14,45,682.0,159.5,4.2,18.15,612.5,129.96,83.49
2018,3,27,15,0,598.0,178.0,4.3,18.1,554.0,111.77,90.61
2018,3,27,15,15,660.5,146.0,4.3,18.1,534.5,94.8,76.35
2018,3,27,15,30,723.0,114.0,4.3,18.1,515.0,77.27,61.5
2018,3,27,15,45,749.5,97.0,4.4,17.75,481.0,74.72,59.59
2018,3,27,16,0,776.0,80.0,4.5,17.4,447.0,63.95,50.49
2018,3,27,16,15,770.0,72.0,4.5,17.0,402.0,58.93,46.34
2018,3,27,16,30,764.0,64.0,4.5,16.6,357.0,53.61,41.86
2018,3,27,16,45,718.0,61.0,4.5,16.25,304.0,51.58,40.21
2018,3,27,17,0,672.0,58.0,4.5,15.9,251.0,49.63,38.54
2018,3,27,17,15,602.5,53.0,4.45,15.45,199.5,42.13,31.82
2018,3,27,17,30,533.0,48.0,4.4,15.0,148.0,38.74,28.55
2018,3,27,17,45,390.5,40.5,4.3,14.6,101.0,33.06,22.96
2018,3,27,18,0,248.0,33.0,4.2,14.2,54.0,25.66,13.86
2018,3,27,18,15,132.0,19.0,4.1,13.95,29.5,16.22,0.0
2018,3,27,18,30,16.0,5.0,4.0,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.9,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,5,45,28.5,4.0,1.3,13.45,3.5,0.0,0.0
2018,3,28,6,0,57.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,187.5,19.5,1.45,13.8,33.0,153.99,0.0
2018,3,28,6,30,318.0,31.0,1.6,14.1,59.0,332.85,239.2
2018,3,28,6,45,429.0,39.5,1.7,14.4,104.5,442.03,355.9
2018,3,28,7,0,540.0,48.0,1.8,14.7,150.0,556.2,451.21
2018,3,28,7,15,607.0,53.0,1.9,14.9,201.5,631.97,512.37
2018,3,28,7,30,674.0,58.0,2.0,15.1,253.0,702.61,566.61
2018,3,28,7,45,718.0,62.5,2.15,15.35,306.5,759.23,608.26
2018,3,28,8,0,762.0,67.0,2.3,15.6,360.0,814.36,647.32
2018,3,28,8,15,792.0,70.0,2.35,15.85,411.5,852.55,672.29
2018,3,28,8,30,822.0,73.0,2.4,16.1,463.0,888.08,694.9
2018,3,28,8,45,845.0,74.5,2.45,16.35,511.5,901.86,701.93
2018,3,28,9,0,868.0,76.0,2.5,16.6,560.0,922.67,714.05
2018,3,28,9,15,886.0,77.0,2.5,16.85,604.0,934.73,719.57
2018,3,28,9,30,904.0,78.0,2.5,17.1,648.0,943.17,722.78
2018,3,28,9,45,920.0,77.0,2.5,17.35,687.0,943.58,720.67
2018,3,28,10,0,936.0,76.0,2.5,17.6,726.0,940.16,716.2
2018,3,28,10,15,944.0,77.0,2.45,17.85,757.0,927.96,705.52
2018,3,28,10,30,952.0,78.0,2.4,18.1,788.0,911.94,692.51
2018,3,28,10,45,957.0,79.0,2.4,18.35,812.0,889.59,675.84
2018,3,28,11,0,962.0,80.0,2.4,18.6,836.0,863.63,656.87
2018,3,28,11,15,965.5,80.5,2.45,18.8,852.5,832.46,634.92
2018,3,28,11,30,969.0,81.0,2.5,19.0,869.0,797.98,610.65
2018,3,28,11,45,970.5,82.0,2.55,19.2,877.5,759.4,582.98
2018,3,28,12,0,972.0,83.0,2.6,19.4,886.0,717.91,551.06
2018,3,28,12,15,971.5,83.5,2.65,19.55,886.0,672.04,515.33
2018,3,28,12,30,971.0,84.0,2.7,19.7,886.0,623.83,476.94
2018,3,28,12,45,969.0,83.5,2.8,19.8,877.5,571.91,434.95
2018,3,28,13,0,967.0,83.0,2.9,19.9,869.0,518.27,390.3
2018,3,28,13,15,962.0,83.0,3.0,19.95,852.0,462.31,342.55
2018,3,28,13,30,957.0,83.0,3.1,20.0,835.0,405.38,292.72
2018,3,28,13,45,950.0,82.5,3.2,20.05,810.5,346.76,240.69
2018,3,28,14,0,943.0,82.0,3.3,20.1,786.0,287.9,188.47
2018,3,28,14,15,934.5,81.0,3.4,20.0,754.5,228.4,137.83
2018,3,28,14,30,926.0,80.0,3.5,19.9,723.0,169.32,93.03
2018,3,28,14,45,914.0,79.0,3.6,19.85,685.0,110.66,60.74
2018,3,28,15,0,902.0,78.0,3.7,19.8,647.0,71.21,55.54
2018,3,28,15,15,887.0,75.5,3.7,19.8,603.5,69.47,54.23
2018,3,28,15,30,872.0,73.0,3.7,19.8,560.0,67.63,52.81
2018,3,28,15,45,850.5,71.5,3.8,19.35,512.0,66.25,51.9
2018,3,28,16,0,829.0,70.0,3.9,18.9,464.0,57.37,44.46
2018,3,28,16,15,800.0,67.0,3.9,18.5,413.0,55.51,43.07
2018,3,28,16,30,771.0,64.0,3.9,18.1,362.0,53.64,41.62
2018,3,28,16,45,731.0,60.0,3.85,17.65,309.5,50.85,39.34
2018,3,28,17,0,691.0,56.0,3.8,17.2,257.0,48.06,36.95
2018,3,28,17,15,628.0,50.5,3.65,16.75,205.0,43.83,33.16
2018,3,28,17,30,565.0,45.0,3.5,16.3,153.0,36.38,26.36
2018,3,28,17,45,430.5,39.0,3.4,15.8,106.0,31.83,21.85
2018,3,28,18,0,296.0,33.0,3.3,15.3,59.0,27.65,15.77
2018,3,28,18,15,154.0,19.0,3.2,15.1,32.0,16.22,0.0
2018,3,28,18,30,12.0,5.0,3.1,14.9,5.0,0.0,0.0
2018,3,28,18,45,6.0,2.5,3.0,14.7,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,5,45,14.0,3.0,0.9,14.85,3.0,0.0,0.0
2018,3,29,6,0,28.0,6.0,1.0,14.9,6.0,5.12,0.0
2018,3,29,6,15,123.0,20.5,1.1,15.15,30.5,107.98,0.0
2018,3,29,6,30,218.0,35.0,1.2,15.4,55.0,264.68,195.34
2018,3,29,6,45,380.0,42.5,1.25,15.65,105.0,407.35,327.71
2018,3,29,7,0,542.0,50.0,1.3,15.9,155.0,562.1,451.88
2018,3,29,7,15,616.5,54.0,1.4,16.15,208.0,643.25,515.28
2018,3,29,7,30,691.0,58.0,1.5,16.4,261.0,719.65,572.41
2018,3,29,7,45,733.5,61.5,1.55,16.65,314.5,773.94,610.55
2018,3,29,8,0,776.0,65.0,1.6,16.9,368.0,826.62,646.1
2018,3,29,8,15,805.5,68.5,1.65,17.2,420.5,865.19,670.54
2018,3,29,8,30,835.0,72.0,1.7,17.5,473.0,901.06,692.66
2018,3,29,8,45,856.5,74.0,1.7,17.8,521.5,914.13,698.29
2018,3,29,9,0,878.0,76.0,1.7,18.1,570.0,934.19,708.89
2018,3,29,9,15,895.0,77.5,1.7,18.4,614.0,945.88,713.78
2018,3,29,9,30,912.0,79.0,1.7,18.7,658.0,953.89,716.39
2018,3,29,9,45,926.5,79.0,1.7,19.05,697.0,953.97,713.79
2018,3,29,10,0,941.0,79.0,1.7,19.4,736.0,950.17,708.91
2018,3,29,10,15,948.5,80.5,1.75,19.65,767.5,937.85,699.53
2018,3,29,10,30,956.0,82.0,1.8,19.9,799.0,921.69,687.83
2018,3,29,10,45,960.5,83.5,1.8,20.2,823.0,899.18,671.35
2018,3,29,11,0,965.0,85.0,1.8,20.5,847.0,873.03,652.62
2018,3,29,11,15,968.0,86.0,1.85,20.7,863.5,841.68,631.23
2018,3,29,11,30,971.0,87.0,1.9,20.9,880.0,807.02,607.57
2018,3,29,11,45,972.5,87.0,1.95,21.1,888.0,767.21,579.76
2018,3,29,12,0,974.0,87.0,2.0,21.3,896.0,724.55,547.89
2018,3,29,12,15,976.0,87.0,2.05,21.4,897.5,679.53,513.73
2018,3,29,12,30,978.0,87.0,2.1,21.5,899.0,631.98,476.73
2018,3,29,12,45,978.5,86.0,2.15,21.65,891.5,580.49,435.64
2018,3,29,13,0,979.0,85.0,2.2,21.8,884.0,527.04,391.77
2018,3,29,13,15,975.5,84.0,2.25,21.85,867.0,470.2,344.14
2018,3,29,13,30,972.0,83.0,2.3,21.9,850.0,412.27,294.28
2018,3,29,13,45,966.0,82.5,2.4,21.9,826.0,353.1,242.61
2018,3,29,14,0,960.0,82.0,2.5,21.9,802.0,293.55,190.48
2018,3,29,14,15,952.0,80.5,2.65,21.75,770.0,232.81,139.36
2018,3,29,14,30,944.0,79.0,2.8,21.6,738.0,172.44,93.81
2018,3,29,14,45,933.0,78.0,2.95,21.5,700.0,112.8,60.8
2018,3,29,15,0,922.0,77.0,3.1,21.4,662.0,70.93,54.91
2018,3,29,15,15,907.0,75.0,3.1,21.4,618.0,69.49,53.87
2018,3,29,15,30,892.0,73.0,3.1,21.4,574.0,67.96,52.73
2018,3,29,15,45,872.0,71.0,3.35,20.75,525.5,66.25,51.58
2018,3,29,16,0,852.0,69.0,3.6,20.1,477.0,64.45,50.34
2018,3,29,16,15,823.5,66.5,3.55,19.65,425.0,55.4,42.75
2018,3,29,16,30,795.0,64.0,3.5,19.2,373.0,53.86,41.62
2018,3,29,16,45,754.0,60.0,3.5,18.7,319.0,51.03,39.32
2018,3,29,17,0,713.0,56.0,3.5,18.2,265.0,48.19,36.92
2018,3,29,17,15,650.0,51.0,3.3,17.7,212.5,44.36,33.51
2018,3,29,17,30,587.0,46.0,3.1,17.2,160.0,37.27,27.05
2018,3,29,17,45,480.0,39.0,2.95,16.7,113.0,31.96,21.93
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,26.82,15.45
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,17.5,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,7.68,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.0,0.9,13.85,4.0,0.0,0.0
2018,3,30,6,0,34.0,8.0,0.8,13.9,8.0,30.78,0.0
2018,3,30,6,15,94.0,20.0,0.75,14.15,27.5,123.74,0.0
2018,3,30,6,30,154.0,32.0,0.7,14.4,47.0,208.03,156.95
2018,3,30,6,45,227.0,47.5,0.65,14.65,85.0,288.3,233.89
2018,3,30,7,0,300.0,63.0,0.6,14.9,123.0,373.05,305.28
2018,3,30,7,15,365.5,76.0,0.55,15.1,170.5,450.72,367.44
2018,3,30,7,30,431.0,89.0,0.5,15.3,218.0,530.42,427.48
2018,3,30,7,45,437.5,106.5,0.45,15.5,258.5,563.76,450.31
2018,3,30,8,0,444.0,124.0,0.4,15.7,299.0,594.97,470.96
2018,3,30,8,15,423.0,148.0,0.35,16.05,333.0,606.29,475.18
2018,3,30,8,30,402.0,172.0,0.3,16.4,367.0,614.23,477.01
2018,3,30,8,45,410.5,191.0,0.25,16.7,407.0,641.31,493.05
2018,3,30,9,0,419.0,210.0,0.2,17.0,447.0,665.93,506.8
2018,3,30,9,15,397.5,234.0,0.25,17.3,473.0,645.29,490.3
2018,3,30,9,30,376.0,258.0,0.3,17.6,499.0,643.14,486.91
2018,3,30,9,45,371.0,277.0,0.35,17.85,526.0,648.55,489.14
2018,3,30,10,0,366.0,296.0,0.4,18.1,553.0,651.78,489.86
2018,3,30,10,15,399.0,297.5,0.45,18.35,589.0,668.42,500.96
2018,3,30,10,30,432.0,299.0,0.5,18.6,625.0,697.29,519.77
2018,3,30,10,45,428.5,311.0,0.55,18.85,642.5,686.03,510.64
2018,3,30,11,0,425.0,323.0,0.6,19.1,660.0,672.62,500.59
2018,3,30,11,15,427.5,331.0,0.6,19.25,676.0,658.31,489.61
2018,3,30,11,30,430.0,339.0,0.6,19.4,692.0,641.82,477.1
2018,3,30,11,45,575.5,277.5,0.6,19.6,754.5,664.63,493.88
2018,3,30,12,0,721.0,216.0,0.6,19.8,817.0,677.35,502.18
2018,3,30,12,15,768.5,193.5,0.7,20.0,834.0,647.42,480.7
2018,3,30,12,30,816.0,171.0,0.8,20.2,851.0,612.38,455.0
2018,3,30,12,45,805.5,173.0,0.85,20.35,839.0,562.36,416.88
2018,3,30,13,0,795.0,175.0,0.9,20.5,827.0,511.83,377.33
2018,3,30,13,15,761.0,186.5,1.05,20.6,800.5,455.17,332.96
2018,3,30,13,30,727.0,198.0,1.2,20.7,774.0,402.86,290.59
2018,3,30,13,45,712.0,196.0,1.35,20.8,746.5,349.33,246.13
2018,3,30,14,0,697.0,194.0,1.5,20.9,719.0,297.05,202.35
2018,3,30,14,15,632.5,209.0,1.6,20.85,670.5,248.71,164.86
2018,3,30,14,30,568.0,224.0,1.7,20.8,622.0,208.05,137.05
2018,3,30,14,45,608.5,193.0,1.85,20.75,599.0,150.43,99.07
2018,3,30,15,0,649.0,162.0,2.0,20.7,576.0,101.41,80.72
2018,3,30,15,15,561.0,175.5,2.0,20.7,516.0,112.56,90.4
2018,3,30,15,30,473.0,189.0,2.0,20.7,456.0,121.16,97.88
2018,3,30,15,45,369.0,192.5,2.15,20.35,390.0,130.76,106.43
2018,3,30,16,0,265.0,196.0,2.3,20.0,324.0,131.93,107.91
2018,3,30,16,15,290.0,168.5,2.35,19.6,294.0,116.68,95.42
2018,3,30,16,30,315.0,141.0,2.4,19.2,264.0,100.56,82.03
2018,3,30,16,45,340.0,118.5,2.45,18.75,234.0,83.58,67.65
2018,3,30,17,0,365.0,96.0,2.5,18.3,204.0,69.6,55.64
2018,3,30,17,15,338.5,80.0,2.55,17.75,164.5,59.08,46.42
2018,3,30,17,30,312.0,64.0,2.6,17.2,125.0,48.13,36.56
2018,3,30,17,45,243.5,49.5,2.65,16.6,88.5,37.67,26.9
2018,3,30,18,0,175.0,35.0,2.7,16.0,52.0,26.94,15.88
2018,3,30,18,15,100.5,21.0,2.75,15.8,29.5,16.33,0.0
2018,3,30,18,30,26.0,7.0,2.8,15.6,7.0,5.97,0.0
2018,3,30,18,45,13.0,3.5,2.85,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,31,6,0,2.0,5.0,2.4,13.1,5.0,5.68,0.0
2018,3,31,6,15,16.5,12.5,2.45,13.35,14.0,29.29,0.0
2018,3,31,6,30,31.0,20.0,2.5,13.6,23.0,51.23,36.05
2018,3,31,6,45,25.5,22.5,2.55,13.85,26.0,47.36,35.15
2018,3,31,7,0,20.0,25.0,2.6,14.1,29.0,37.97,27.6
2018,3,31,7,15,10.0,32.0,2.6,14.25,34.0,35.78,25.53
2018,3,31,7,30,0.0,39.0,2.6,14.4,39.0,32.21,22.05
2018,3,31,7,45,0.0,66.5,2.55,14.55,66.5,55.12,41.59
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,80.88,63.27
2018,3,31,8,15,6.5,132.5,2.5,14.9,135.5,124.79,100.06
2018,3,31,8,30,13.0,171.0,2.5,15.1,177.0,169.02,136.35
2018,3,31,8,45,26.5,200.0,2.5,15.3,214.5,209.26,169.05
2018,3,31,9,0,40.0,229.0,2.5,15.5,252.0,268.46,216.27
2018,3,31,9,15,48.0,252.0,2.45,15.65,281.5,296.59,237.8
2018,3,31,9,30,56.0,275.0,2.4,15.8,311.0,323.86,258.46
2018,3,31,9,45,57.5,291.0,2.4,15.95,330.0,336.44,267.35
2018,3,31,10,0,59.0,307.0,2.4,16.1,349.0,348.47,275.83
2018,3,31,10,15,73.0,329.0,2.45,16.2,383.0,377.23,297.67
2018,3,31,10,30,87.0,351.0,2.5,16.3,417.0,404.38,318.0
2018,3,31,10,45,86.0,356.5,2.55,16.45,423.5,400.85,314.48
2018,3,31,11,0,85.0,362.0,2.6,16.6,430.0,397.11,311.01
2018,3,31,11,15,81.0,370.0,2.7,16.7,435.5,393.07,307.39
2018,3,31,11,30,77.0,378.0,2.8,16.8,441.0,388.79,303.62
2018,3,31,11,45,105.5,395.0,2.9,16.9,482.5,414.91,323.61
2018,3,31,12,0,134.0,412.0,3.0,17.0,524.0,442.57,344.28
2018,3,31,12,15,161.0,413.0,3.1,17.0,547.5,445.42,346.23
2018,3,31,12,30,188.0,414.0,3.2,17.0,571.0,445.27,345.73
2018,3,31,12,45,214.5,406.5,3.3,17.0,584.0,435.45,337.6
2018,3,31,13,0,241.0,399.0,3.4,17.0,597.0,422.84,326.91
2018,3,31,13,15,248.5,389.0,3.5,16.9,590.0,393.34,303.12
2018,3,31,13,30,256.0,379.0,3.6,16.8,583.0,365.95,280.5
2018,3,31,13,45,278.0,362.0,3.65,16.7,577.5,337.83,256.48
2018,3,31,14,0,300.0,345.0,3.7,16.6,572.0,307.73,230.53
2018,3,31,14,15,306.5,328.5,3.8,16.5,552.0,273.02,201.9
2018,3,31,14,30,313.0,312.0,3.9,16.4,532.0,238.06,174.69
2018,3,31,14,45,293.0,297.0,3.95,16.25,494.5,201.91,151.25
2018,3,31,15,0,273.0,282.0,4.0,16.1,457.0,174.53,144.48
2018,3,31,15,15,239.0,266.5,4.0,16.1,412.0,177.29,147.23
2018,3,31,15,30,205.0,251.0,4.0,16.1,367.0,168.23,139.95
2018,3,31,15,45,167.0,229.5,4.05,15.7,319.0,155.72,129.92
2018,3,31,16,0,129.0,208.0,4.1,15.3,271.0,142.83,119.45
2018,3,31,16,15,137.5,183.5,4.1,15.05,244.0,128.53,107.55
2018,3,31,16,30,146.0,159.0,4.1,14.8,217.0,113.65,94.98
2018,3,31,16,45,103.0,137.0,4.15,14.6,175.0,99.13,82.52
2018,3,31,17,0,60.0,115.0,4.2,14.4,133.0,86.48,71.47
2018,3,31,17,15,46.0,94.0,4.15,14.05,106.0,71.48,58.12
2018,3,31,17,30,32.0,73.0,4.1,13.7,79.0,56.23,44.28
2018,3,31,17,45,27.5,52.5,4.05,13.4,56.5,41.11,30.32
2018,3,31,18,0,23.0,32.0,4.0,13.1,34.0,25.72,15.37
2018,3,31,18,15,11.5,18.5,3.95,12.95,19.5,14.96,0.0
2018,3,31,18,30,0.0,5.0,3.9,12.8,5.0,4.27,0.0
2018,3,31,18,45,0.0,2.5,3.9,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.35,12.05,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.4,12.2,10.0,42.62,0.0
2018,4,1,6,15,161.0,25.5,4.5,12.45,40.0,187.9,15.6
2018,4,1,6,30,274.0,41.0,4.6,12.7,70.0,317.12,252.51
2018,4,1,6,45,378.0,51.0,4.7,12.95,116.0,418.25,348.19
2018,4,1,7,0,482.0,61.0,4.8,13.2,162.0,529.58,443.55
2018,4,1,7,15,548.5,68.5,4.75,13.4,214.0,608.61,508.82
2018,4,1,7,30,615.0,76.0,4.7,13.6,266.0,688.19,571.44
2018,4,1,7,45,660.0,81.5,4.65,13.8,319.0,745.63,614.3
2018,4,1,8,0,705.0,87.0,4.6,14.0,372.0,801.77,654.6
2018,4,1,8,15,737.5,91.0,4.55,14.2,423.5,842.41,682.05
2018,4,1,8,30,770.0,95.0,4.5,14.4,475.0,874.81,702.83
2018,4,1,8,45,751.0,109.0,4.45,14.6,510.0,879.82,703.26
2018,4,1,9,0,732.0,123.0,4.4,14.8,545.0,875.08,696.84
2018,4,1,9,15,613.5,173.5,4.4,15.0,545.0,812.72,648.81
2018,4,1,9,30,495.0,224.0,4.4,15.2,545.0,738.7,589.75
2018,4,1,9,45,508.0,234.5,4.45,15.4,580.5,750.28,597.09
2018,4,1,10,0,521.0,245.0,4.5,15.6,616.0,758.92,601.78
2018,4,1,10,15,659.5,200.0,4.6,15.7,690.0,827.09,653.84
2018,4,1,10,30,798.0,155.0,4.7,15.8,764.0,874.67,687.7
2018,4,1,10,45,858.5,133.5,4.8,15.9,806.5,878.07,689.37
2018,4,1,11,0,919.0,112.0,4.9,16.0,849.0,867.69,681.5
2018,4,1,11,15,923.0,112.5,5.0,16.05,865.0,837.25,659.36
2018,4,1,11,30,927.0,113.0,5.1,16.1,881.0,803.63,634.92
2018,4,1,11,45,929.0,113.5,5.2,16.2,889.0,765.53,605.8
2018,4,1,12,0,931.0,114.0,5.3,16.3,897.0,724.68,573.26
2018,4,1,12,15,931.0,114.0,5.5,16.3,897.0,679.58,537.31
2018,4,1,12,30,931.0,114.0,5.7,16.3,897.0,632.29,498.64
2018,4,1,12,45,929.5,113.5,5.85,16.3,888.5,581.82,456.22
2018,4,1,13,0,928.0,113.0,6.0,16.3,880.0,529.73,411.28
2018,4,1,13,15,924.0,111.5,6.15,16.25,863.0,474.43,362.63
2018,4,1,13,30,920.0,110.0,6.3,16.2,846.0,418.23,312.01
2018,4,1,13,45,913.5,109.0,6.45,16.15,821.5,360.93,259.71
2018,4,1,14,0,907.0,108.0,6.6,16.1,797.0,303.41,207.25
2018,4,1,14,15,898.0,106.5,6.7,16.0,765.5,245.11,156.06
2018,4,1,14,30,889.0,105.0,6.8,15.9,734.0,187.33,110.38
2018,4,1,14,45,877.0,103.0,6.95,15.8,696.0,129.77,75.97
2018,4,1,15,0,865.0,101.0,7.1,15.7,658.0,74.64,59.41
2018,4,1,15,15,848.0,98.5,7.1,15.7,614.0,73.99,59.03
2018,4,1,15,30,831.0,96.0,7.1,15.7,570.0,73.32,58.62
2018,4,1,15,45,808.5,93.0,7.25,15.4,521.5,72.19,57.89
2018,4,1,16,0,786.0,90.0,7.4,15.1,473.0,71.04,57.14
2018,4,1,16,15,755.0,86.0,7.4,14.9,421.5,69.0,55.58
2018,4,1,16,30,724.0,82.0,7.4,14.7,370.0,61.3,48.97
2018,4,1,16,45,678.5,77.0,7.4,14.45,316.5,58.49,46.63
2018,4,1,17,0,633.0,72.0,7.4,14.2,263.0,55.67,44.19
2018,4,1,17,15,562.5,65.5,7.3,14.0,211.0,51.47,40.38
2018,4,1,17,30,492.0,59.0,7.2,13.8,159.0,47.32,36.4
2018,4,1,17,45,381.5,49.5,7.15,13.55,113.0,40.43,29.74
2018,4,1,18,0,271.0,40.0,7.1,13.3,67.0,30.97,19.86
2018,4,1,18,15,158.0,24.5,7.1,13.2,38.0,19.1,0.0
2018,4,1,18,30,45.0,9.0,7.1,13.1,9.0,7.68,0.0
2018,4,1,18,45,22.5,4.5,7.1,13.0,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.55,12.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.35,12.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.2,12.75,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.3,12.9,11.0,39.9,0.0
2018,4,2,6,15,120.5,25.0,6.4,13.05,36.5,158.95,47.04
2018,4,2,6,30,197.0,40.0,6.5,13.2,62.0,254.39,204.37
2018,4,2,6,45,252.5,55.0,6.6,13.35,99.0,321.12,269.29
2018,4,2,7,0,308.0,70.0,6.7,13.5,136.0,391.38,332.47
2018,4,2,7,15,317.0,87.5,6.75,13.6,171.5,426.73,363.55
2018,4,2,7,30,326.0,105.0,6.8,13.7,207.0,460.9,392.07
2018,4,2,7,45,291.5,132.0,6.8,13.85,235.5,445.49,377.77
2018,4,2,8,0,257.0,159.0,6.8,14.0,264.0,447.63,377.02
2018,4,2,8,15,261.0,178.0,6.75,14.15,296.5,472.4,395.58
2018,4,2,8,30,265.0,197.0,6.7,14.3,329.0,495.71,412.57
2018,4,2,8,45,267.0,223.0,6.6,14.45,367.0,524.13,433.09
2018,4,2,9,0,269.0,249.0,6.5,14.6,405.0,550.37,451.63
2018,4,2,9,15,290.5,264.5,6.5,14.7,444.5,580.77,474.27
2018,4,2,9,30,312.0,280.0,6.5,14.8,484.0,609.25,495.21
2018,4,2,9,45,405.0,267.5,6.45,14.95,547.5,689.85,557.77
2018,4,2,10,0,498.0,255.0,6.4,15.1,611.0,749.15,603.05
2018,4,2,10,15,574.0,234.5,6.35,15.15,662.0,779.78,626.21
2018,4,2,10,30,650.0,214.0,6.3,15.2,713.0,812.14,650.25
2018,4,2,10,45,780.0,160.0,6.2,15.25,776.0,839.37,670.33
2018,4,2,11,0,910.0,106.0,6.1,15.3,839.0,856.08,681.33
2018,4,2,11,15,914.0,106.5,6.0,15.4,855.0,826.08,657.71
2018,4,2,11,30,918.0,107.0,5.9,15.5,871.0,792.92,632.06
2018,4,2,11,45,920.5,107.0,5.8,15.55,879.0,755.22,602.3
2018,4,2,12,0,923.0,107.0,5.7,15.6,887.0,714.79,569.06
2018,4,2,12,15,923.5,107.5,5.75,15.6,887.5,670.95,533.22
2018,4,2,12,30,924.0,108.0,5.8,15.6,888.0,624.86,494.78
2018,4,2,12,45,922.0,107.0,5.8,15.65,879.0,574.22,451.66
2018,4,2,13,0,920.0,106.0,5.8,15.7,870.0,522.05,406.24
2018,4,2,13,15,915.0,106.5,5.85,15.65,854.0,468.41,358.71
2018,4,2,13,30,910.0,107.0,5.9,15.6,838.0,413.9,309.35
2018,4,2,13,45,902.0,107.5,5.9,15.55,814.0,357.83,258.0
2018,4,2,14,0,894.0,108.0,5.9,15.5,790.0,301.67,206.66
2018,4,2,14,15,883.5,107.0,5.9,15.4,758.0,244.2,156.17
2018,4,2,14,30,873.0,106.0,5.9,15.3,726.0,187.42,111.13
2018,4,2,14,45,858.5,105.0,5.85,15.2,688.0,121.78,69.43
2018,4,2,15,0,844.0,104.0,5.8,15.1,650.0,76.05,60.76
2018,4,2,15,15,819.5,103.5,5.8,15.1,604.5,76.7,61.51
2018,4,2,15,30,795.0,103.0,5.8,15.1,559.0,77.46,62.35
2018,4,2,15,45,771.0,98.0,5.75,14.8,509.5,75.09,60.54
2018,4,2,16,0,747.0,93.0,5.7,14.5,460.0,72.61,58.64
2018,4,2,16,15,711.5,88.5,5.65,14.25,407.5,64.27,51.52
2018,4,2,16,30,676.0,84.0,5.6,14.0,355.0,62.08,49.8
2018,4,2,16,45,638.5,79.0,5.55,13.75,306.0,59.48,47.64
2018,4,2,17,0,601.0,74.0,5.5,13.5,257.0,56.84,45.38
2018,4,2,17,15,536.5,67.0,5.4,13.2,207.0,52.39,41.36
2018,4,2,17,30,472.0,60.0,5.3,12.9,157.0,47.94,37.13
2018,4,2,17,45,369.0,50.0,5.2,12.6,112.5,40.7,30.15
2018,4,2,18,0,266.0,40.0,5.1,12.3,68.0,30.94,20.17
2018,4,2,18,15,155.5,25.0,4.9,12.2,39.0,19.47,0.0
2018,4,2,18,30,45.0,10.0,4.7,12.1,10.0,8.54,0.0
2018,4,2,18,45,22.5,5.0,4.5,11.95,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.1,11.15,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.0,11.3,10.0,13.55,0.0
2018,4,3,6,15,11.5,25.0,3.05,11.55,26.0,41.87,14.41
2018,4,3,6,30,16.0,40.0,3.1,11.8,42.0,62.91,46.59
2018,4,3,6,45,41.5,61.0,3.1,12.0,69.5,108.73,87.89
2018,4,3,7,0,67.0,82.0,3.1,12.2,97.0,153.82,128.03
2018,4,3,7,15,123.0,103.5,3.1,12.45,139.5,243.16,205.3
2018,4,3,7,30,179.0,125.0,3.1,12.7,182.0,318.43,269.01
2018,4,3,7,45,265.5,137.0,3.05,12.9,238.5,428.79,359.83
2018,4,3,8,0,352.0,149.0,3.0,13.1,295.0,522.92,434.71
