Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,15,348.0,170.0,3.05,13.3,329.5,544.35,448.88
2018,4,3,8,30,344.0,191.0,3.1,13.5,364.0,563.59,461.5
2018,4,3,8,45,325.0,217.5,3.1,13.7,393.5,573.06,465.82
2018,4,3,9,0,306.0,244.0,3.1,13.9,423.0,580.0,468.28
2018,4,3,9,15,345.5,253.0,3.1,14.1,469.0,620.11,497.7
2018,4,3,9,30,385.0,262.0,3.1,14.3,515.0,658.26,525.0
2018,4,3,9,45,453.0,254.5,3.15,14.45,568.5,721.88,571.5
2018,4,3,10,0,521.0,247.0,3.2,14.6,622.0,762.84,600.95
2018,4,3,10,15,566.0,242.5,3.15,14.75,665.5,781.8,613.32
2018,4,3,10,30,611.0,238.0,3.1,14.9,709.0,801.85,626.33
2018,4,3,10,45,718.5,197.0,3.05,15.05,767.0,830.68,647.24
2018,4,3,11,0,826.0,156.0,3.0,15.2,825.0,845.64,656.68
2018,4,3,11,15,869.0,138.5,2.9,15.3,854.0,829.76,643.87
2018,4,3,11,30,912.0,121.0,2.8,15.4,883.0,802.59,623.44
2018,4,3,11,45,900.5,128.0,2.7,15.5,886.0,760.87,591.32
2018,4,3,12,0,889.0,135.0,2.6,15.6,889.0,717.17,556.87
2018,4,3,12,15,843.5,157.5,2.7,15.65,873.0,667.45,518.09
2018,4,3,12,30,798.0,180.0,2.8,15.7,857.0,614.03,476.0
2018,4,3,12,45,775.5,189.5,2.85,15.8,842.0,563.21,434.93
2018,4,3,13,0,753.0,199.0,2.9,15.9,827.0,512.76,393.21
2018,4,3,13,15,726.5,206.0,3.1,15.85,802.0,459.53,349.05
2018,4,3,13,30,700.0,213.0,3.3,15.8,777.0,407.97,305.24
2018,4,3,13,45,686.0,210.5,3.45,15.8,750.0,355.64,259.86
2018,4,3,14,0,672.0,208.0,3.6,15.8,723.0,304.53,215.37
2018,4,3,14,15,761.5,163.0,3.8,15.7,724.0,246.17,162.0
2018,4,3,14,30,851.0,118.0,4.0,15.6,725.0,185.33,109.74
2018,4,3,14,45,815.5,123.0,4.2,15.5,680.0,132.07,78.43
2018,4,3,15,0,780.0,128.0,4.4,15.4,635.0,90.49,73.11
2018,4,3,15,15,763.0,122.5,4.4,15.4,591.0,80.38,64.58
2018,4,3,15,30,746.0,117.0,4.4,15.4,547.0,78.55,63.2
2018,4,3,15,45,730.0,109.5,4.55,15.1,500.5,75.31,60.64
2018,4,3,16,0,714.0,102.0,4.7,14.8,454.0,71.85,57.88
2018,4,3,16,15,670.0,96.0,4.7,14.6,398.5,68.83,55.46
2018,4,3,16,30,626.0,90.0,4.7,14.4,343.0,65.72,52.93
2018,4,3,16,45,563.0,86.5,4.65,14.2,290.0,64.23,51.78
2018,4,3,17,0,500.0,83.0,4.6,14.0,237.0,62.91,50.69
2018,4,3,17,15,436.5,73.0,4.55,13.75,189.0,54.7,43.33
2018,4,3,17,30,373.0,63.0,4.5,13.5,141.0,47.64,36.8
2018,4,3,17,45,284.0,50.5,4.4,13.2,100.0,38.49,28.19
2018,4,3,18,0,195.0,38.0,4.3,12.9,59.0,29.19,18.84
2018,4,3,18,15,111.0,23.0,4.2,12.8,33.5,17.84,0.0
2018,4,3,18,30,27.0,8.0,4.1,12.7,8.0,6.83,0.0
2018,4,3,18,45,13.5,4.0,3.95,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.5,3.05,11.6,7.0,0.0,0.0
2018,4,4,6,0,32.0,13.0,3.1,11.7,14.0,34.09,0.0
2018,4,4,6,15,91.5,28.5,3.2,11.9,38.5,133.79,72.77
2018,4,4,6,30,151.0,44.0,3.3,12.1,63.0,206.01,167.18
2018,4,4,6,45,212.0,60.5,3.45,12.25,100.5,277.76,233.13
2018,4,4,7,0,273.0,77.0,3.6,12.4,138.0,372.49,314.81
2018,4,4,7,15,236.0,99.0,3.45,12.6,161.5,352.77,298.63
2018,4,4,7,30,199.0,121.0,3.3,12.8,185.0,348.92,294.12
2018,4,4,7,45,241.5,141.0,3.2,12.95,232.5,412.35,345.83
2018,4,4,8,0,284.0,161.0,3.1,13.1,280.0,475.76,395.71
2018,4,4,8,15,318.0,177.0,2.95,13.25,326.0,525.38,433.16
2018,4,4,8,30,352.0,193.0,2.8,13.4,372.0,574.14,468.99
2018,4,4,8,45,408.0,199.5,2.7,13.55,425.5,652.75,526.81
2018,4,4,9,0,464.0,206.0,2.6,13.7,479.0,708.72,566.48
2018,4,4,9,15,409.5,229.5,2.5,13.85,483.5,675.47,537.45
2018,4,4,9,30,355.0,253.0,2.4,14.0,488.0,620.28,493.47
2018,4,4,9,45,348.5,274.5,2.35,14.15,516.0,627.32,496.76
2018,4,4,10,0,342.0,296.0,2.3,14.3,544.0,632.16,498.03
2018,4,4,10,15,397.0,296.5,2.2,14.4,595.5,684.77,535.39
2018,4,4,10,30,452.0,297.0,2.1,14.5,647.0,716.46,556.86
2018,4,4,10,45,407.0,322.0,2.0,14.6,644.5,681.37,528.22
2018,4,4,11,0,362.0,347.0,1.9,14.7,642.0,634.96,492.27
2018,4,4,11,15,454.0,324.0,1.85,14.8,700.5,676.05,522.46
2018,4,4,11,30,546.0,301.0,1.8,14.9,759.0,698.84,538.27
2018,4,4,11,45,487.0,327.0,1.75,15.05,738.5,648.15,498.79
2018,4,4,12,0,428.0,353.0,1.7,15.2,718.0,599.21,461.08
2018,4,4,12,15,385.5,354.5,1.9,15.25,683.0,541.35,418.51
2018,4,4,12,30,343.0,356.0,2.1,15.3,648.0,490.93,380.51
2018,4,4,12,45,323.0,360.0,2.25,15.4,633.0,457.52,354.41
2018,4,4,13,0,303.0,364.0,2.4,15.5,618.0,425.32,328.76
2018,4,4,13,15,353.5,350.0,2.6,15.45,640.5,411.55,316.39
2018,4,4,13,30,404.0,336.0,2.8,15.4,663.0,387.45,294.86
2018,4,4,13,45,310.0,350.5,3.05,15.4,597.0,341.96,259.55
2018,4,4,14,0,216.0,365.0,3.3,15.4,531.0,309.72,235.93
2018,4,4,14,15,220.0,349.0,3.3,15.3,512.0,280.53,212.09
2018,4,4,14,30,224.0,333.0,3.3,15.2,493.0,251.21,189.2
2018,4,4,14,45,203.0,316.5,3.35,15.1,456.0,219.71,167.93
2018,4,4,15,0,182.0,300.0,3.4,15.0,419.0,193.19,160.56
2018,4,4,15,15,194.0,277.0,3.4,15.0,396.0,181.87,151.45
2018,4,4,15,30,206.0,254.0,3.4,15.0,373.0,169.99,141.8
2018,4,4,15,45,170.0,233.0,3.25,14.75,326.0,157.84,131.97
2018,4,4,16,0,134.0,212.0,3.1,14.5,279.0,145.32,121.73
2018,4,4,16,15,110.0,184.0,3.0,14.35,235.0,128.73,107.82
2018,4,4,16,30,86.0,156.0,2.9,14.2,191.0,115.59,96.75
2018,4,4,16,45,53.5,129.5,2.8,14.05,150.5,97.6,81.25
2018,4,4,17,0,21.0,103.0,2.7,13.9,110.0,79.14,65.09
2018,4,4,17,15,17.0,88.0,2.65,13.75,93.0,69.42,56.42
2018,4,4,17,30,13.0,73.0,2.6,13.6,76.0,57.55,45.59
2018,4,4,17,45,7.0,53.5,2.55,13.4,55.0,42.55,31.79
2018,4,4,18,0,1.0,34.0,2.5,13.2,34.0,27.46,17.53
2018,4,4,18,15,0.5,20.0,2.5,13.15,20.0,16.26,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.45,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.6,11.0,25.84,0.0
2018,4,5,6,15,12.0,22.0,2.2,12.75,22.5,32.92,15.9
2018,4,5,6,30,0.0,34.0,2.2,12.9,34.0,30.13,19.33
2018,4,5,6,45,1.0,52.0,2.25,13.1,52.0,49.29,36.26
2018,4,5,7,0,2.0,70.0,2.3,13.3,70.0,67.44,52.19
2018,4,5,7,15,2.0,71.5,2.1,13.35,72.0,64.48,49.88
2018,4,5,7,30,2.0,73.0,1.9,13.4,74.0,63.71,49.24
2018,4,5,7,45,11.5,108.5,1.75,13.45,113.5,108.04,87.16
2018,4,5,8,0,21.0,144.0,1.6,13.5,153.0,152.92,124.69
2018,4,5,8,15,64.5,181.0,1.6,13.75,213.0,249.79,205.06
2018,4,5,8,30,108.0,218.0,1.6,14.0,273.0,351.49,286.02
2018,4,5,8,45,166.5,230.0,1.6,14.25,324.5,415.66,336.16
2018,4,5,9,0,225.0,242.0,1.6,14.5,376.0,500.4,400.38
2018,4,5,9,15,125.5,230.0,1.5,14.75,305.5,363.85,291.25
2018,4,5,9,30,26.0,218.0,1.4,15.0,235.0,232.43,184.53
2018,4,5,9,45,45.5,262.0,1.25,15.2,294.0,293.03,232.43
2018,4,5,10,0,65.0,306.0,1.1,15.4,353.0,351.85,276.75
2018,4,5,10,15,60.0,293.5,1.2,15.45,338.5,328.51,258.16
2018,4,5,10,30,55.0,281.0,1.3,15.5,324.0,306.39,240.96
2018,4,5,10,45,41.0,297.5,1.4,15.6,330.0,305.19,239.29
2018,4,5,11,0,27.0,314.0,1.5,15.7,336.0,304.08,237.66
2018,4,5,11,15,43.5,339.5,1.7,15.65,376.0,335.38,262.17
2018,4,5,11,30,60.0,365.0,1.9,15.6,416.0,364.3,284.5
2018,4,5,11,45,70.5,373.0,2.15,15.6,433.0,371.17,289.91
2018,4,5,12,0,81.0,381.0,2.4,15.6,450.0,376.6,294.26
2018,4,5,12,15,51.5,341.0,2.5,15.5,385.0,316.45,247.72
2018,4,5,12,30,22.0,301.0,2.6,15.4,320.0,260.27,203.99
2018,4,5,12,45,19.5,293.5,2.65,15.35,310.0,250.1,196.18
2018,4,5,13,0,17.0,286.0,2.7,15.3,300.0,240.28,188.53
2018,4,5,13,15,15.5,274.5,2.55,15.25,287.0,228.16,178.98
2018,4,5,13,30,14.0,263.0,2.4,15.2,274.0,216.36,169.71
2018,4,5,13,45,15.0,260.5,2.3,15.2,272.0,212.34,166.53
2018,4,5,14,0,16.0,258.0,2.2,15.2,270.0,208.07,163.17
2018,4,5,14,15,13.5,242.5,2.1,15.15,252.5,193.64,151.93
2018,4,5,14,30,11.0,227.0,2.0,15.1,235.0,179.68,141.17
2018,4,5,14,45,16.0,231.5,1.9,15.05,242.5,180.41,142.03
2018,4,5,15,0,21.0,236.0,1.8,15.0,250.0,180.09,149.07
2018,4,5,15,15,16.5,216.5,1.8,15.0,227.0,166.29,137.83
2018,4,5,15,30,12.0,197.0,1.8,15.0,204.0,152.29,126.38
2018,4,5,15,45,7.5,168.5,1.65,14.85,172.5,132.04,109.52
2018,4,5,16,0,3.0,140.0,1.5,14.7,141.0,111.34,92.1
2018,4,5,16,15,17.5,137.5,1.4,14.6,144.5,108.83,90.29
2018,4,5,16,30,32.0,135.0,1.3,14.5,148.0,102.31,84.91
2018,4,5,16,45,30.0,117.0,1.2,14.4,128.0,89.64,74.06
2018,4,5,17,0,28.0,99.0,1.1,14.3,108.0,76.71,62.8
2018,4,5,17,15,14.0,74.5,0.9,14.2,79.0,60.08,48.05
2018,4,5,17,30,0.0,50.0,0.7,14.1,50.0,41.16,31.06
2018,4,5,17,45,0.0,37.0,0.5,14.0,37.0,30.6,21.35
2018,4,5,18,0,0.0,24.0,0.3,13.9,24.0,19.81,11.2
2018,4,5,18,15,0.0,14.0,0.55,13.9,14.0,11.54,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.85,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,5.4,14.25,3.0,0.0,0.0
2018,4,6,6,0,0.0,6.0,5.5,14.3,6.0,5.12,0.0
2018,4,6,6,15,0.0,14.5,5.65,14.35,14.5,11.94,2.58
2018,4,6,6,30,0.0,23.0,5.8,14.4,23.0,18.96,10.04
2018,4,6,6,45,0.0,34.0,6.0,14.45,34.0,28.08,18.13
2018,4,6,7,0,0.0,45.0,6.2,14.5,45.0,37.21,26.16
2018,4,6,7,15,0.0,54.0,6.35,14.6,54.0,44.7,32.67
2018,4,6,7,30,0.0,63.0,6.5,14.7,63.0,52.2,39.07
2018,4,6,7,45,0.0,63.5,6.65,14.8,63.5,52.61,39.33
2018,4,6,8,0,0.0,64.0,6.8,14.9,64.0,53.04,39.55
2018,4,6,8,15,0.0,73.5,6.9,15.1,73.5,60.98,46.1
2018,4,6,8,30,0.0,83.0,7.0,15.3,83.0,68.95,52.6
2018,4,6,8,45,0.0,92.0,7.05,15.5,92.0,76.63,58.81
2018,4,6,9,0,0.0,101.0,7.1,15.7,101.0,84.56,65.18
2018,4,6,9,15,0.0,115.5,7.1,15.8,115.5,97.38,75.59
2018,4,6,9,30,0.0,130.0,7.1,15.9,130.0,110.14,85.89
2018,4,6,9,45,0.5,136.5,7.1,16.05,137.0,116.13,90.59
2018,4,6,10,0,1.0,143.0,7.1,16.2,144.0,122.08,95.24
2018,4,6,10,15,1.5,150.0,7.05,16.2,151.5,128.41,100.25
2018,4,6,10,30,2.0,157.0,7.0,16.2,159.0,134.65,105.19
2018,4,6,10,45,1.5,149.5,6.95,16.15,151.0,127.37,99.12
2018,4,6,11,0,1.0,142.0,6.9,16.1,143.0,120.25,93.22
2018,4,6,11,15,2.0,153.5,6.9,16.1,155.5,130.61,101.6
2018,4,6,11,30,3.0,165.0,6.9,16.1,168.0,140.77,109.78
2018,4,6,11,45,2.5,150.5,6.9,16.1,153.0,127.77,99.17
2018,4,6,12,0,2.0,136.0,6.9,16.1,138.0,114.97,88.73
2018,4,6,12,15,5.0,161.5,6.85,16.1,166.0,137.7,107.22
2018,4,6,12,30,8.0,187.0,6.8,16.1,194.0,159.75,125.05
2018,4,6,12,45,9.0,208.0,6.7,16.1,215.5,176.31,138.36
2018,4,6,13,0,10.0,229.0,6.6,16.1,237.0,192.25,151.14
2018,4,6,13,15,9.0,217.5,6.55,16.1,225.0,181.28,142.33
2018,4,6,13,30,8.0,206.0,6.5,16.1,213.0,170.57,133.77
2018,4,6,13,45,8.0,207.5,6.4,16.1,214.0,170.38,133.68
2018,4,6,14,0,8.0,209.0,6.3,16.1,215.0,170.04,133.51
2018,4,6,14,15,8.0,208.5,6.15,16.05,214.5,168.05,132.06
2018,4,6,14,30,8.0,208.0,6.0,16.0,214.0,165.88,130.54
2018,4,6,14,45,5.5,189.0,5.9,15.95,193.0,150.25,118.27
2018,4,6,15,0,3.0,170.0,5.8,15.9,172.0,135.16,111.3
2018,4,6,15,15,5.0,166.0,5.8,15.9,169.0,131.85,108.76
2018,4,6,15,30,7.0,162.0,5.8,15.9,166.0,128.44,106.14
2018,4,6,15,45,35.5,175.0,5.55,15.8,193.0,130.27,108.07
2018,4,6,16,0,64.0,188.0,5.3,15.7,220.0,137.42,114.62
2018,4,6,16,15,53.5,162.0,5.2,15.65,187.0,120.54,100.34
2018,4,6,16,30,43.0,136.0,5.1,15.6,154.0,103.15,85.49
2018,4,6,16,45,40.5,97.0,5.05,15.55,112.0,76.62,62.39
2018,4,6,17,0,38.0,58.0,5.0,15.5,70.0,48.1,37.25
2018,4,6,17,15,19.0,33.0,4.85,15.45,39.0,28.1,19.43
2018,4,6,17,30,0.0,8.0,4.7,15.4,8.0,6.57,0.18
2018,4,6,17,45,0.0,6.5,4.6,15.35,6.5,5.33,0.0
2018,4,6,18,0,0.0,5.0,4.5,15.3,5.0,4.1,0.0
2018,4,6,18,15,0.0,3.0,4.5,15.3,3.0,2.46,0.0
2018,4,6,18,30,0.0,1.0,4.5,15.3,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,4.5,15.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,7,5,45,5.5,7.0,3.9,14.55,7.0,0.0,0.0
2018,4,7,6,0,11.0,14.0,3.8,14.5,14.0,19.94,0.0
2018,4,7,6,15,30.0,31.0,3.9,14.55,34.5,65.66,42.8
2018,4,7,6,30,49.0,48.0,4.0,14.6,55.0,113.12,89.44
2018,4,7,6,45,93.5,68.5,4.1,14.65,88.5,175.17,144.67
2018,4,7,7,0,138.0,89.0,4.2,14.7,122.0,238.25,199.96
2018,4,7,7,15,169.5,108.0,4.3,14.8,158.5,288.64,243.17
2018,4,7,7,30,201.0,127.0,4.4,14.9,195.0,358.86,301.15
2018,4,7,7,45,248.0,145.5,4.5,15.0,243.5,424.59,354.73
2018,4,7,8,0,295.0,164.0,4.6,15.1,292.0,490.58,407.24
2018,4,7,8,15,322.5,176.5,4.55,15.15,331.5,529.88,437.04
2018,4,7,8,30,350.0,189.0,4.5,15.2,371.0,568.4,465.76
2018,4,7,8,45,416.0,198.0,4.45,15.3,434.0,660.94,535.57
2018,4,7,9,0,482.0,207.0,4.4,15.4,497.0,729.69,585.9
2018,4,7,9,15,561.5,196.5,4.35,15.45,557.5,786.91,627.66
2018,4,7,9,30,641.0,186.0,4.3,15.5,618.0,850.13,672.08
2018,4,7,9,45,690.0,178.5,4.3,15.6,666.5,875.48,688.25
2018,4,7,10,0,739.0,171.0,4.3,15.7,715.0,896.31,701.43
2018,4,7,10,15,794.0,156.0,4.4,15.75,762.0,903.72,706.05
2018,4,7,10,30,849.0,141.0,4.5,15.8,809.0,913.69,712.74
2018,4,7,10,45,852.5,144.0,4.6,15.85,831.0,891.94,696.9
2018,4,7,11,0,856.0,147.0,4.7,15.9,853.0,866.82,678.86
2018,4,7,11,15,859.0,149.0,4.8,15.9,868.5,837.07,657.6
2018,4,7,11,30,862.0,151.0,4.9,15.9,884.0,804.26,633.54
2018,4,7,11,45,862.5,152.5,5.0,15.9,891.0,766.29,604.36
2018,4,7,12,0,863.0,154.0,5.1,15.9,898.0,725.79,572.71
2018,4,7,12,15,857.0,157.5,5.1,15.85,896.0,680.57,536.47
2018,4,7,12,30,851.0,161.0,5.1,15.8,894.0,633.74,498.25
2018,4,7,12,45,837.0,167.0,5.1,15.75,882.0,583.3,456.37
2018,4,7,13,0,823.0,173.0,5.1,15.7,870.0,532.51,413.27
2018,4,7,13,15,821.0,170.5,5.1,15.65,854.0,480.45,368.13
2018,4,7,13,30,819.0,168.0,5.1,15.6,838.0,427.62,321.29
2018,4,7,13,45,817.5,163.0,5.1,15.55,815.5,372.59,271.87
2018,4,7,14,0,816.0,158.0,5.1,15.5,793.0,317.2,221.93
2018,4,7,14,15,806.5,155.5,5.1,15.45,762.0,261.79,173.48
2018,4,7,14,30,797.0,153.0,5.1,15.4,731.0,207.31,129.66
2018,4,7,14,45,785.0,148.5,5.1,15.3,693.0,143.58,86.94
2018,4,7,15,0,773.0,144.0,5.1,15.2,655.0,90.78,73.38
2018,4,7,15,15,753.5,140.0,5.1,15.2,611.0,90.36,73.24
2018,4,7,15,30,734.0,136.0,5.1,15.2,567.0,89.9,73.05
2018,4,7,15,45,712.0,130.5,5.0,15.05,520.0,88.36,71.98
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,86.73,70.83
2018,4,7,16,15,657.5,119.0,4.85,14.8,422.5,84.5,69.14
2018,4,7,16,30,625.0,113.0,4.8,14.7,372.0,82.19,67.36
2018,4,7,16,45,576.5,105.5,4.8,14.55,319.5,78.48,64.29
2018,4,7,17,0,528.0,98.0,4.8,14.4,267.0,72.02,58.69
2018,4,7,17,15,457.5,89.0,4.65,14.2,216.0,65.97,53.3
2018,4,7,17,30,387.0,80.0,4.5,14.0,165.0,59.83,47.61
2018,4,7,17,45,287.5,65.5,4.35,13.8,119.0,49.43,37.87
2018,4,7,18,0,188.0,51.0,4.2,13.6,73.0,38.77,27.43
2018,4,7,18,15,108.0,32.0,4.05,13.5,43.5,24.54,7.36
2018,4,7,18,30,28.0,13.0,3.9,13.4,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,3.75,13.25,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,4.6,12.2,11.5,0.0,0.0
2018,4,8,6,0,84.0,20.0,4.7,12.4,23.0,78.34,0.0
2018,4,8,6,15,193.5,35.5,4.9,12.55,58.5,246.19,183.4
2018,4,8,6,30,303.0,51.0,5.1,12.7,94.0,355.36,294.75
2018,4,8,6,45,344.0,63.5,5.3,12.9,132.0,410.92,346.93
2018,4,8,7,0,385.0,76.0,5.5,13.1,170.0,468.72,397.71
2018,4,8,7,15,336.0,100.5,5.5,13.2,196.5,464.2,393.87
2018,4,8,7,30,287.0,125.0,5.5,13.3,223.0,434.26,368.03
2018,4,8,7,45,390.0,130.0,5.5,13.45,286.5,557.92,469.27
2018,4,8,8,0,493.0,135.0,5.5,13.6,350.0,663.18,552.17
2018,4,8,8,15,606.5,125.0,5.5,13.75,421.5,771.07,633.59
2018,4,8,8,30,720.0,115.0,5.5,13.9,493.0,869.69,705.52
2018,4,8,8,45,755.5,115.5,5.45,14.1,544.5,903.29,727.07
2018,4,8,9,0,791.0,116.0,5.4,14.3,596.0,927.87,742.08
2018,4,8,9,15,810.0,118.0,5.35,14.45,639.0,941.45,749.19
2018,4,8,9,30,829.0,120.0,5.3,14.6,682.0,951.34,753.77
2018,4,8,9,45,846.0,120.0,5.3,14.8,720.5,953.28,752.95
2018,4,8,10,0,863.0,120.0,5.3,15.0,759.0,951.35,749.56
2018,4,8,10,15,871.5,121.5,5.3,15.1,789.0,928.97,731.91
2018,4,8,10,30,880.0,123.0,5.3,15.2,819.0,913.89,719.82
2018,4,8,10,45,884.5,126.0,5.3,15.35,842.0,893.21,703.64
2018,4,8,11,0,889.0,129.0,5.3,15.5,865.0,869.11,685.13
2018,4,8,11,15,893.0,129.0,5.25,15.6,880.0,838.56,661.87
2018,4,8,11,30,897.0,129.0,5.2,15.7,895.0,804.97,636.49
2018,4,8,11,45,898.5,130.0,5.2,15.8,902.5,767.54,607.36
2018,4,8,12,0,900.0,131.0,5.2,15.9,910.0,727.51,575.2
2018,4,8,12,15,901.0,130.0,5.2,15.95,909.5,683.13,539.31
2018,4,8,12,30,902.0,129.0,5.2,16.0,909.0,636.65,501.03
2018,4,8,12,45,902.0,127.5,5.15,16.05,900.5,587.34,459.5
2018,4,8,13,0,902.0,126.0,5.1,16.1,892.0,536.4,415.66
2018,4,8,13,15,897.0,125.0,5.15,16.1,874.5,482.26,368.51
2018,4,8,13,30,892.0,124.0,5.2,16.1,857.0,427.39,319.6
2018,4,8,13,45,884.0,123.5,5.25,16.1,832.0,371.4,268.99
2018,4,8,14,0,876.0,123.0,5.3,16.1,807.0,315.43,218.23
2018,4,8,14,15,865.5,122.0,5.35,16.05,775.0,251.61,162.67
2018,4,8,14,30,855.0,121.0,5.4,16.0,743.0,194.9,116.8
2018,4,8,14,45,840.5,119.0,5.5,15.9,704.5,138.31,80.18
2018,4,8,15,0,826.0,117.0,5.6,15.8,666.0,83.54,66.96
2018,4,8,15,15,808.0,114.5,5.6,15.8,622.0,83.11,66.8
2018,4,8,15,30,790.0,112.0,5.6,15.8,578.0,82.9,66.81
2018,4,8,15,45,762.5,109.5,5.8,15.55,529.0,75.22,60.4
2018,4,8,16,0,735.0,107.0,6.0,15.3,480.0,74.94,60.42
2018,4,8,16,15,698.5,103.0,6.1,15.1,428.0,73.54,59.44
2018,4,8,16,30,662.0,99.0,6.2,14.9,376.0,72.13,58.44
2018,4,8,16,45,611.5,93.5,6.25,14.7,322.5,69.47,56.29
2018,4,8,17,0,561.0,88.0,6.3,14.5,269.0,66.82,54.06
2018,4,8,17,15,492.5,80.5,6.2,14.25,218.0,62.42,50.15
2018,4,8,17,30,424.0,73.0,6.1,14.0,167.0,55.01,43.36
2018,4,8,17,45,323.5,60.5,6.0,13.7,121.0,45.9,34.83
2018,4,8,18,0,223.0,48.0,5.9,13.4,75.0,36.69,25.78
2018,4,8,18,15,132.5,31.0,5.7,13.3,45.0,23.96,8.49
2018,4,8,18,30,42.0,14.0,5.5,13.2,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,5.35,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.5,13.05,4.5,3.84,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.2,9.0,8.14,0.0
2018,4,9,6,15,0.5,10.5,1.65,13.45,10.5,9.01,1.35
2018,4,9,6,30,0.0,12.0,1.8,13.7,12.0,9.86,2.63
2018,4,9,6,45,0.0,16.5,1.9,14.0,16.5,13.57,5.94
2018,4,9,7,0,0.0,21.0,2.0,14.3,21.0,17.29,9.22
2018,4,9,7,15,5.0,49.0,1.95,14.55,50.5,44.99,33.24
2018,4,9,7,30,10.0,77.0,1.9,14.8,80.0,74.54,58.53
2018,4,9,7,45,85.0,126.5,1.9,15.05,163.5,226.78,187.96
2018,4,9,8,0,160.0,176.0,1.9,15.3,247.0,358.24,294.45
2018,4,9,8,15,301.5,179.5,1.9,15.6,332.5,514.13,417.31
2018,4,9,8,30,443.0,183.0,1.9,15.9,418.0,674.34,536.52
2018,4,9,8,45,497.0,184.0,1.85,16.15,469.5,724.68,570.08
2018,4,9,9,0,551.0,185.0,1.8,16.4,521.0,773.01,602.35
2018,4,9,9,15,570.5,193.5,1.75,16.65,563.0,794.03,614.05
2018,4,9,9,30,590.0,202.0,1.7,16.9,605.0,820.0,629.11
2018,4,9,9,45,595.0,214.5,1.7,17.2,639.0,824.89,629.75
2018,4,9,10,0,600.0,227.0,1.7,17.5,673.0,826.5,628.46
2018,4,9,10,15,637.5,222.5,1.65,17.75,713.5,838.16,634.64
2018,4,9,10,30,675.0,218.0,1.6,18.0,754.0,845.4,637.62
2018,4,9,10,45,681.5,223.5,1.6,18.25,777.5,830.95,625.85
2018,4,9,11,0,688.0,229.0,1.6,18.5,801.0,813.25,612.1
2018,4,9,11,15,599.5,276.5,1.55,18.75,781.5,753.52,567.12
2018,4,9,11,30,511.0,324.0,1.5,19.0,762.0,695.85,523.78
2018,4,9,11,45,535.5,317.0,1.5,19.25,779.5,677.5,510.25
2018,4,9,12,0,560.0,310.0,1.5,19.5,797.0,655.83,493.7
2018,4,9,12,15,564.5,307.5,1.4,19.75,798.0,621.85,467.22
2018,4,9,12,30,569.0,305.0,1.3,20.0,799.0,586.23,439.28
2018,4,9,12,45,603.0,282.0,1.25,20.2,800.5,548.13,409.69
2018,4,9,13,0,637.0,259.0,1.2,20.4,802.0,507.66,377.35
2018,4,9,13,15,684.5,230.0,1.05,20.6,803.5,464.83,341.48
2018,4,9,13,30,732.0,201.0,0.9,20.8,805.0,416.95,300.51
2018,4,9,13,45,673.0,219.5,0.75,20.95,762.0,363.42,256.62
2018,4,9,14,0,614.0,238.0,0.6,21.1,719.0,315.71,217.84
2018,4,9,14,15,616.0,225.0,0.8,21.05,691.5,265.33,177.24
2018,4,9,14,30,618.0,212.0,1.0,21.0,664.0,215.0,138.63
2018,4,9,14,45,622.0,197.5,1.15,20.9,632.0,164.04,105.12
2018,4,9,15,0,626.0,183.0,1.3,20.8,600.0,113.15,90.2
2018,4,9,15,15,555.0,192.0,1.3,20.8,544.0,120.4,96.6
2018,4,9,15,30,484.0,201.0,1.3,20.8,488.0,126.75,102.16
2018,4,9,15,45,452.5,190.0,1.9,20.15,441.0,122.09,98.92
2018,4,9,16,0,421.0,179.0,2.5,19.5,394.0,117.19,95.42
2018,4,9,16,15,385.0,165.5,2.8,19.0,346.5,110.38,90.13
2018,4,9,16,30,349.0,152.0,3.1,18.5,299.0,107.6,88.23
2018,4,9,16,45,295.0,137.0,3.4,18.0,249.5,97.91,80.26
2018,4,9,17,0,241.0,122.0,3.7,17.5,200.0,87.95,71.88
2018,4,9,17,15,255.0,98.5,3.8,17.05,168.0,72.82,58.72
2018,4,9,17,30,269.0,75.0,3.9,16.6,136.0,55.39,43.25
2018,4,9,17,45,239.5,59.0,4.0,16.15,102.5,44.34,33.16
2018,4,9,18,0,210.0,43.0,4.1,15.7,69.0,32.87,22.39
2018,4,9,18,15,138.0,28.5,3.8,15.5,42.5,22.03,8.3
2018,4,9,18,30,66.0,14.0,3.5,15.3,16.0,11.95,0.0
2018,4,9,18,45,33.0,7.0,3.2,15.1,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,13.9,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,2.4,14.0,3.0,2.46,0.0
2018,4,10,6,15,0.0,6.0,2.45,14.15,6.0,4.92,0.0
2018,4,10,6,30,0.0,9.0,2.5,14.3,9.0,7.39,0.55
2018,4,10,6,45,0.0,19.5,2.55,14.5,19.5,16.05,8.04
2018,4,10,7,0,0.0,30.0,2.6,14.7,30.0,24.74,15.58
2018,4,10,7,15,0.0,50.0,2.7,14.8,50.0,41.36,29.84
2018,4,10,7,30,0.0,70.0,2.8,14.9,70.0,58.23,44.18
2018,4,10,7,45,0.0,79.0,2.95,15.05,79.0,66.07,50.67
2018,4,10,8,0,0.0,88.0,3.1,15.2,88.0,73.92,57.09
2018,4,10,8,15,0.0,107.0,3.15,15.25,107.0,91.3,71.44
2018,4,10,8,30,0.0,126.0,3.2,15.3,126.0,108.62,85.56
2018,4,10,8,45,1.0,142.5,3.3,15.4,143.0,124.38,98.31
2018,4,10,9,0,2.0,159.0,3.4,15.5,160.0,140.03,110.84
2018,4,10,9,15,2.5,162.0,3.4,15.55,163.5,142.31,112.38
2018,4,10,9,30,3.0,165.0,3.4,15.6,167.0,144.73,114.07
2018,4,10,9,45,4.5,179.5,3.4,15.7,182.5,158.67,125.13
2018,4,10,10,0,6.0,194.0,3.4,15.8,198.0,172.42,135.95
2018,4,10,10,15,21.0,249.5,3.35,15.8,266.0,235.59,186.69
2018,4,10,10,30,36.0,305.0,3.3,15.8,334.0,312.58,247.12
2018,4,10,10,45,40.0,324.0,3.25,15.85,357.0,329.19,259.39
2018,4,10,11,0,44.0,343.0,3.2,15.9,380.0,344.74,270.97
2018,4,10,11,15,50.0,358.5,3.2,15.85,401.0,357.52,280.61
2018,4,10,11,30,56.0,374.0,3.2,15.8,422.0,369.06,289.27
2018,4,10,11,45,58.0,383.0,3.2,15.8,433.0,370.78,290.26
2018,4,10,12,0,60.0,392.0,3.2,15.8,444.0,371.73,290.71
2018,4,10,12,15,68.5,398.5,3.3,15.7,458.0,373.97,292.47
2018,4,10,12,30,77.0,405.0,3.4,15.6,472.0,374.86,293.14
2018,4,10,12,45,50.0,320.5,3.5,15.55,364.0,285.99,224.28
2018,4,10,13,0,23.0,236.0,3.6,15.5,256.0,201.94,158.26
2018,4,10,13,15,17.0,218.5,3.7,15.4,233.0,182.49,142.96
2018,4,10,13,30,11.0,201.0,3.8,15.3,210.0,167.93,131.48
2018,4,10,13,45,12.5,222.5,3.95,15.2,232.5,183.39,143.99
2018,4,10,14,0,14.0,244.0,4.1,15.1,255.0,197.78,155.62
2018,4,10,14,15,14.5,231.0,4.25,15.05,242.0,186.02,146.34
2018,4,10,14,30,15.0,218.0,4.4,15.0,229.0,174.33,137.2
2018,4,10,14,45,24.5,237.0,4.5,14.9,254.0,174.66,137.6
2018,4,10,15,0,34.0,256.0,4.6,14.8,279.0,180.27,149.95
2018,4,10,15,15,56.0,252.5,4.6,14.8,287.0,177.51,147.98
2018,4,10,15,30,78.0,249.0,4.6,14.8,295.0,174.8,146.08
2018,4,10,15,45,159.0,229.0,4.9,14.65,313.5,155.85,130.4
2018,4,10,16,0,240.0,209.0,5.2,14.5,332.0,138.44,115.9
2018,4,10,16,15,293.0,180.5,5.2,14.4,315.0,123.49,103.32
2018,4,10,16,30,346.0,152.0,5.2,14.3,298.0,107.55,89.72
2018,4,10,16,45,336.0,120.5,5.25,14.2,247.0,83.93,69.17
2018,4,10,17,0,326.0,89.0,5.3,14.1,196.0,63.78,51.43
2018,4,10,17,15,181.0,61.0,5.15,13.85,118.5,46.88,36.39
2018,4,10,17,30,36.0,33.0,5.0,13.6,41.0,27.34,18.82
2018,4,10,17,45,123.0,33.0,4.85,13.4,50.5,24.7,16.24
2018,4,10,18,0,210.0,33.0,4.7,13.2,60.0,25.38,16.27
2018,4,10,18,15,147.0,25.5,4.6,13.0,40.0,19.74,7.74
2018,4,10,18,30,84.0,18.0,4.5,12.8,20.0,15.36,0.0
2018,4,10,18,45,42.0,9.0,4.4,12.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,5,45,22.0,10.0,4.0,12.25,11.0,23.95,0.0
2018,4,11,6,0,44.0,20.0,3.9,12.3,22.0,65.34,0.0
2018,4,11,6,15,85.0,38.0,3.85,12.5,49.0,145.93,113.07
2018,4,11,6,30,126.0,56.0,3.8,12.7,76.0,201.78,166.77
2018,4,11,6,45,173.0,74.5,3.8,12.85,113.0,265.56,223.66
2018,4,11,7,0,220.0,93.0,3.8,13.0,150.0,331.23,280.5
2018,4,11,7,15,229.0,105.5,3.55,13.1,176.5,355.27,300.53
2018,4,11,7,30,238.0,118.0,3.3,13.2,203.0,379.45,319.73
2018,4,11,7,45,218.0,145.5,3.05,13.3,232.5,396.47,331.14
2018,4,11,8,0,198.0,173.0,2.8,13.4,262.0,389.91,323.63
2018,4,11,8,15,245.0,195.5,2.65,13.45,318.5,480.5,394.44
2018,4,11,8,30,292.0,218.0,2.5,13.5,375.0,549.43,446.19
2018,4,11,8,45,364.0,223.0,2.4,13.6,436.5,620.13,499.03
2018,4,11,9,0,436.0,228.0,2.3,13.7,498.0,711.4,564.82
2018,4,11,9,15,360.5,263.5,2.55,13.85,497.0,649.55,516.13
2018,4,11,9,30,285.0,299.0,2.8,14.0,496.0,607.08,481.92
2018,4,11,9,45,271.5,323.0,3.0,14.1,518.5,609.57,482.68
2018,4,11,10,0,258.0,347.0,3.2,14.2,541.0,610.21,481.83
2018,4,11,10,15,344.5,334.5,3.55,14.2,604.0,662.87,523.44
2018,4,11,10,30,431.0,322.0,3.9,14.2,667.0,725.98,571.55
2018,4,11,10,45,484.5,312.5,4.25,14.2,710.5,742.96,585.07
2018,4,11,11,0,538.0,303.0,4.6,14.2,754.0,755.19,595.78
2018,4,11,11,15,549.0,306.0,4.75,14.2,773.5,739.66,583.94
2018,4,11,11,30,560.0,309.0,4.9,14.2,793.0,721.29,569.92
2018,4,11,11,45,512.5,330.5,5.1,14.2,776.0,673.47,532.81
2018,4,11,12,0,465.0,352.0,5.3,14.2,759.0,626.75,496.2
2018,4,11,12,15,396.5,376.0,5.4,14.2,723.0,568.52,450.0
2018,4,11,12,30,328.0,400.0,5.5,14.2,687.0,518.67,409.97
2018,4,11,12,45,249.5,410.5,5.6,14.2,627.5,458.04,361.7
2018,4,11,13,0,171.0,421.0,5.7,14.2,568.0,408.16,321.95
2018,4,11,13,15,130.5,403.5,5.75,14.2,514.5,361.02,284.59
2018,4,11,13,30,90.0,386.0,5.8,14.2,461.0,325.52,256.64
2018,4,11,13,45,155.0,340.0,5.85,14.15,464.5,297.49,232.39
2018,4,11,14,0,220.0,294.0,5.9,14.1,468.0,260.3,199.49
2018,4,11,14,15,395.5,264.0,5.95,14.1,561.0,248.88,181.79
2018,4,11,14,30,571.0,234.0,6.0,14.1,654.0,225.84,155.07
2018,4,11,14,45,524.5,235.0,6.05,14.1,605.5,182.37,126.69
2018,4,11,15,0,478.0,236.0,6.1,14.1,557.0,144.42,119.9
2018,4,11,15,15,431.0,231.5,6.1,14.1,507.0,140.41,116.79
2018,4,11,15,30,384.0,227.0,6.1,14.1,457.0,148.76,124.33
2018,4,11,15,45,314.5,212.0,6.3,14.0,390.0,140.3,117.44
2018,4,11,16,0,245.0,197.0,6.5,13.9,323.0,131.62,110.32
2018,4,11,16,15,132.0,158.5,6.6,13.8,225.5,114.63,95.85
2018,4,11,16,30,19.0,120.0,6.7,13.7,128.0,95.97,79.76
2018,4,11,16,45,18.0,82.5,6.75,13.65,89.5,66.4,53.76
2018,4,11,17,0,17.0,45.0,6.8,13.6,51.0,37.96,28.45
2018,4,11,17,15,32.5,55.5,7.1,13.45,64.0,45.89,35.57
2018,4,11,17,30,48.0,66.0,7.4,13.3,77.0,52.75,41.53
2018,4,11,17,45,31.0,55.0,7.65,13.2,61.5,43.83,33.17
2018,4,11,18,0,14.0,44.0,7.9,13.1,46.0,34.8,24.44
2018,4,11,18,15,8.5,27.5,7.85,12.9,28.5,22.05,10.0
2018,4,11,18,30,3.0,11.0,7.8,12.7,11.0,9.39,0.0
2018,4,11,18,45,1.5,5.5,7.7,12.5,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.6,12.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.35,12.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.35,11.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,4,12,5,45,48.0,12.0,5.4,11.0,15.0,43.98,0.0
2018,4,12,6,0,96.0,24.0,5.4,11.2,30.0,124.03,23.3
2018,4,12,6,15,166.5,40.0,5.55,11.4,62.0,229.85,184.03
2018,4,12,6,30,237.0,56.0,5.7,11.6,94.0,309.55,260.25
2018,4,12,6,45,346.0,68.5,5.85,11.8,147.0,421.35,359.25
2018,4,12,7,0,455.0,81.0,6.0,12.0,200.0,539.2,458.88
2018,4,12,7,15,537.5,86.0,5.95,12.05,257.0,635.32,537.22
2018,4,12,7,30,620.0,91.0,5.9,12.1,314.0,727.94,609.93
2018,4,12,7,45,655.5,97.5,5.85,12.2,366.0,778.55,647.36
2018,4,12,8,0,691.0,104.0,5.8,12.3,418.0,827.42,682.55
2018,4,12,8,15,669.5,121.0,5.75,12.4,453.5,832.03,683.22
2018,4,12,8,30,648.0,138.0,5.7,12.5,489.0,832.64,681.05
2018,4,12,8,45,566.0,175.5,5.6,12.6,501.5,784.34,641.49
2018,4,12,9,0,484.0,213.0,5.5,12.7,514.0,742.18,604.9
2018,4,12,9,15,551.0,206.0,5.45,12.85,571.0,791.82,642.08
2018,4,12,9,30,618.0,199.0,5.4,13.0,628.0,846.85,681.96
2018,4,12,9,45,727.0,169.0,5.3,13.1,699.0,905.85,723.08
2018,4,12,10,0,836.0,139.0,5.2,13.2,770.0,951.95,754.08
2018,4,12,10,15,844.5,141.5,5.15,13.25,800.0,941.06,744.22
2018,4,12,10,30,853.0,144.0,5.1,13.3,830.0,926.48,732.22
2018,4,12,10,45,858.0,146.0,5.1,13.4,852.5,904.7,715.38
2018,4,12,11,0,863.0,148.0,5.1,13.5,875.0,879.5,696.2
2018,4,12,11,15,865.0,150.0,5.15,13.55,889.5,848.57,673.33
2018,4,12,11,30,867.0,152.0,5.2,13.6,904.0,814.65,648.05
2018,4,12,11,45,864.0,156.0,5.3,13.65,910.0,776.05,617.9
2018,4,12,12,0,861.0,160.0,5.4,13.7,916.0,735.1,585.43
2018,4,12,12,15,825.0,176.5,5.55,13.7,900.5,681.37,542.52
2018,4,12,12,30,789.0,193.0,5.7,13.7,885.0,628.17,499.25
2018,4,12,12,45,780.5,196.0,5.9,13.75,874.5,580.03,459.23
2018,4,12,13,0,772.0,199.0,6.1,13.8,864.0,530.78,417.29
2018,4,12,13,15,748.0,205.5,6.2,13.75,839.5,477.0,370.89
2018,4,12,13,30,724.0,212.0,6.3,13.7,815.0,424.64,324.85
2018,4,12,13,45,731.0,201.5,6.45,13.7,795.0,372.27,277.55
2018,4,12,14,0,738.0,191.0,6.6,13.7,775.0,318.97,229.02
2018,4,12,14,15,771.0,170.5,6.65,13.65,759.5,263.66,178.52
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,212.63,134.44
2018,4,12,14,45,794.5,145.0,6.75,13.55,707.0,157.37,96.55
2018,4,12,15,0,785.0,140.0,6.8,13.5,670.0,103.45,84.83
2018,4,12,15,15,766.0,136.5,6.8,13.5,626.0,87.56,71.24
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,87.37,71.28
2018,4,12,15,45,728.0,126.5,6.85,13.4,535.0,85.18,69.62
2018,4,12,16,0,709.0,120.0,6.9,13.3,488.0,82.82,67.8
2018,4,12,16,15,681.5,113.5,6.85,13.2,437.5,80.18,65.71
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,77.38,63.48
2018,4,12,16,45,614.0,100.0,6.75,13.0,335.5,73.94,60.62
2018,4,12,17,0,574.0,93.0,6.7,12.9,284.0,70.39,57.58
2018,4,12,17,15,512.0,84.0,6.6,12.7,232.0,64.93,52.73
2018,4,12,17,30,450.0,75.0,6.5,12.5,180.0,56.49,45.02
2018,4,12,17,45,361.0,63.0,6.35,12.35,133.5,47.81,36.86
2018,4,12,18,0,272.0,51.0,6.2,12.2,87.0,39.01,28.27
2018,4,12,18,15,169.0,35.0,6.1,12.1,54.0,27.01,14.29
2018,4,12,18,30,66.0,19.0,6.0,12.0,21.0,16.22,0.0
2018,4,12,18,45,33.0,9.5,5.9,11.85,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,5,45,65.0,13.0,4.0,11.25,17.0,56.93,0.0
2018,4,13,6,0,130.0,26.0,4.0,11.5,34.0,167.55,61.83
2018,4,13,6,15,244.5,41.0,4.05,11.8,74.5,291.83,235.72
2018,4,13,6,30,359.0,56.0,4.1,12.1,115.0,409.0,341.86
2018,4,13,6,45,440.0,65.0,4.15,12.4,164.0,500.45,420.34
2018,4,13,7,0,521.0,74.0,4.2,12.7,213.0,594.92,497.76
2018,4,13,7,15,575.0,81.5,4.3,12.95,265.5,665.04,553.07
2018,4,13,7,30,629.0,89.0,4.4,13.2,318.0,735.05,606.23
2018,4,13,7,45,667.0,94.0,4.45,13.45,370.0,786.21,643.06
2018,4,13,8,0,705.0,99.0,4.5,13.7,422.0,835.7,677.73
2018,4,13,8,15,732.0,103.5,4.45,13.95,472.5,871.85,701.07
2018,4,13,8,30,759.0,108.0,4.4,14.2,523.0,905.36,722.11
2018,4,13,8,45,778.5,112.0,4.4,14.4,569.5,921.95,731.2
2018,4,13,9,0,798.0,116.0,4.4,14.6,616.0,941.68,742.68
2018,4,13,9,15,816.5,117.0,4.35,14.8,658.5,953.46,748.06
2018,4,13,9,30,835.0,118.0,4.3,15.0,701.0,961.59,751.0
2018,4,13,9,45,851.5,118.5,4.25,15.15,739.0,963.45,749.96
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,950.46,738.74
2018,4,13,10,15,876.0,120.5,4.15,15.45,806.5,938.33,728.43
