Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,30,346.0,226.0,0.3,15.6,428.0,614.02,474.36
2018,4,23,8,45,354.5,244.5,0.35,15.85,465.5,639.35,489.48
2018,4,23,9,0,363.0,263.0,0.4,16.1,503.0,662.66,503.98
2018,4,23,9,15,476.0,242.5,0.4,16.5,578.0,765.17,573.73
2018,4,23,9,30,589.0,222.0,0.4,16.9,653.0,850.52,628.64
2018,4,23,9,45,736.0,170.5,0.45,17.25,735.0,925.91,675.77
2018,4,23,10,0,883.0,119.0,0.5,17.6,817.0,974.89,704.55
2018,4,23,10,15,866.5,133.0,0.5,17.9,838.5,952.02,687.55
2018,4,23,10,30,850.0,147.0,0.5,18.2,860.0,937.64,677.21
2018,4,23,10,45,760.0,201.0,0.55,18.5,850.5,889.01,646.09
2018,4,23,11,0,670.0,255.0,0.6,18.8,841.0,832.24,607.45
2018,4,23,11,15,595.5,296.0,0.7,18.9,823.0,775.52,569.68
2018,4,23,11,30,521.0,337.0,0.8,19.0,805.0,721.9,533.09
2018,4,23,11,45,413.5,382.5,0.9,19.15,755.5,649.17,482.09
2018,4,23,12,0,306.0,428.0,1.0,19.3,706.0,579.84,432.63
2018,4,23,12,15,292.5,429.0,1.15,19.3,694.5,547.35,410.44
2018,4,23,12,30,279.0,430.0,1.3,19.3,683.0,515.42,387.75
2018,4,23,12,45,287.0,423.0,1.45,19.3,680.5,490.31,369.58
2018,4,23,13,0,295.0,416.0,1.6,19.3,678.0,464.35,350.14
2018,4,23,13,15,287.5,408.0,1.8,19.2,659.5,429.96,324.26
2018,4,23,13,30,280.0,400.0,2.0,19.1,641.0,396.5,298.49
2018,4,23,13,45,335.0,372.0,2.15,19.0,652.0,372.49,277.87
2018,4,23,14,0,390.0,344.0,2.3,18.9,663.0,343.25,252.04
2018,4,23,14,15,376.0,336.5,2.4,18.7,634.5,305.46,221.66
2018,4,23,14,30,362.0,329.0,2.5,18.5,606.0,269.39,193.72
2018,4,23,14,45,323.5,320.5,2.65,18.3,559.0,231.93,168.16
2018,4,23,15,0,285.0,312.0,2.8,18.1,512.0,199.12,150.05
2018,4,23,15,15,273.0,292.5,2.8,18.1,474.5,178.72,146.37
2018,4,23,15,30,261.0,273.0,2.8,18.1,437.0,170.17,139.66
2018,4,23,15,45,238.0,252.5,3.0,17.65,393.0,160.41,132.15
2018,4,23,16,0,215.0,232.0,3.2,17.2,349.0,158.17,130.96
2018,4,23,16,15,234.5,200.5,3.3,16.9,317.0,133.74,110.69
2018,4,23,16,30,254.0,169.0,3.4,16.6,285.0,116.31,96.19
2018,4,23,16,45,314.5,144.5,3.45,16.25,270.5,102.64,84.77
2018,4,23,17,0,375.0,120.0,3.5,15.9,256.0,84.44,69.17
2018,4,23,17,15,340.5,103.5,3.5,15.55,212.0,74.18,60.32
2018,4,23,17,30,306.0,87.0,3.5,15.2,168.0,63.49,50.87
2018,4,23,17,45,189.0,70.5,3.5,14.85,117.0,53.33,41.67
2018,4,23,18,0,72.0,54.0,3.5,14.5,66.0,42.08,31.26
2018,4,23,18,15,49.0,36.5,3.4,14.25,43.5,28.91,18.81
2018,4,23,18,30,26.0,19.0,3.3,14.0,21.0,15.5,0.94
2018,4,23,18,45,15.0,10.5,3.2,13.8,11.5,8.96,0.0
2018,4,23,19,0,4.0,2.0,3.1,13.6,2.0,0.0,0.0
2018,4,23,19,15,2.0,1.0,2.95,13.5,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.6,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.0,2.15,11.75,7.0,5.75,0.0
2018,4,24,6,0,0.0,12.0,2.2,11.9,12.0,9.86,2.39
2018,4,24,6,15,0.0,20.0,2.15,12.0,20.0,16.46,8.35
2018,4,24,6,30,0.0,28.0,2.1,12.1,28.0,23.08,14.25
2018,4,24,6,45,0.0,37.5,2.05,12.15,37.5,30.96,21.18
2018,4,24,7,0,0.0,47.0,2.0,12.2,47.0,38.86,28.04
2018,4,24,7,15,0.0,57.5,1.95,12.3,57.5,47.6,35.52
2018,4,24,7,30,0.0,68.0,1.9,12.4,68.0,56.37,42.91
2018,4,24,7,45,0.0,93.0,1.9,12.5,93.0,78.57,61.62
2018,4,24,8,0,0.0,118.0,1.9,12.6,118.0,101.82,80.93
2018,4,24,8,15,2.0,146.0,1.9,12.7,147.0,130.02,104.18
2018,4,24,8,30,4.0,174.0,1.9,12.8,176.0,158.13,127.01
2018,4,24,8,45,12.5,204.5,1.95,12.9,212.5,195.0,156.97
2018,4,24,9,0,21.0,235.0,2.0,13.0,249.0,231.52,186.17
2018,4,24,9,15,29.5,266.5,2.05,13.15,287.5,288.01,230.69
2018,4,24,9,30,38.0,298.0,2.1,13.3,326.0,325.35,259.37
2018,4,24,9,45,36.0,308.0,2.2,13.4,335.5,328.71,261.2
2018,4,24,10,0,34.0,318.0,2.3,13.5,345.0,331.91,263.11
2018,4,24,10,15,42.0,342.0,2.35,13.6,376.5,358.17,283.15
2018,4,24,10,30,50.0,366.0,2.4,13.7,408.0,383.11,301.91
2018,4,24,10,45,46.0,369.5,2.5,13.8,409.0,376.42,296.16
2018,4,24,11,0,42.0,373.0,2.6,13.9,410.0,369.81,290.66
2018,4,24,11,15,57.5,394.0,2.65,13.95,445.5,394.97,310.04
2018,4,24,11,30,73.0,415.0,2.7,14.0,481.0,417.89,327.41
2018,4,24,11,45,100.0,432.5,2.75,14.0,523.5,443.88,347.28
2018,4,24,12,0,127.0,450.0,2.8,14.0,566.0,470.2,367.1
2018,4,24,12,15,171.0,448.5,2.9,14.05,604.0,482.78,376.76
2018,4,24,12,30,215.0,447.0,3.0,14.1,642.0,490.97,382.77
2018,4,24,12,45,310.5,412.0,3.1,14.15,690.5,495.52,386.04
2018,4,24,13,0,406.0,377.0,3.2,14.2,739.0,488.82,379.59
2018,4,24,13,15,512.5,324.0,3.35,14.2,772.0,468.77,361.66
2018,4,24,13,30,619.0,271.0,3.5,14.2,805.0,435.43,331.54
2018,4,24,13,45,672.5,236.0,3.6,14.15,801.0,387.99,289.3
2018,4,24,14,0,726.0,201.0,3.7,14.1,797.0,335.17,241.36
2018,4,24,14,15,803.0,158.5,3.75,14.05,794.5,284.19,193.22
2018,4,24,14,30,880.0,116.0,3.8,14.0,792.0,227.07,141.46
2018,4,24,14,45,864.0,116.5,3.85,13.95,753.0,171.99,101.3
2018,4,24,15,0,848.0,117.0,3.9,13.9,714.0,108.73,66.95
2018,4,24,15,15,832.5,114.0,3.9,13.9,670.0,81.3,65.48
2018,4,24,15,30,817.0,111.0,3.9,13.9,626.0,80.84,65.29
2018,4,24,15,45,789.0,108.0,3.85,13.7,574.0,80.11,64.9
2018,4,24,16,0,761.0,105.0,3.8,13.5,522.0,79.35,64.5
2018,4,24,16,15,700.5,109.5,3.75,13.35,465.0,76.26,62.04
2018,4,24,16,30,640.0,114.0,3.7,13.2,408.0,80.75,66.26
2018,4,24,16,45,449.0,124.5,3.65,13.05,318.5,86.78,71.85
2018,4,24,17,0,258.0,135.0,3.6,12.9,229.0,96.28,80.49
2018,4,24,17,15,282.5,109.5,3.55,12.75,197.5,80.37,66.49
2018,4,24,17,30,307.0,84.0,3.5,12.6,166.0,61.33,49.49
2018,4,24,17,45,238.5,71.5,3.5,12.4,126.5,54.35,43.01
2018,4,24,18,0,170.0,59.0,3.5,12.2,87.0,44.93,34.13
2018,4,24,18,15,108.0,42.0,3.4,12.1,57.5,32.32,22.02
2018,4,24,18,30,46.0,25.0,3.3,12.0,28.0,19.83,4.4
2018,4,24,18,45,30.0,15.0,3.2,11.85,16.0,12.8,0.0
2018,4,24,19,0,14.0,5.0,3.1,11.7,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.5,3.0,11.65,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.65,9.8,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.7,9.9,6.0,11.35,0.0
2018,4,25,5,45,4.5,12.0,2.75,10.0,12.0,13.43,0.32
2018,4,25,6,0,0.0,18.0,2.8,10.1,18.0,14.82,6.58
2018,4,25,6,15,0.0,29.0,2.65,10.1,29.0,23.93,14.85
2018,4,25,6,30,0.0,40.0,2.5,10.1,40.0,33.06,23.03
2018,4,25,6,45,0.0,54.5,2.4,10.15,54.5,45.13,33.67
2018,4,25,7,0,0.0,69.0,2.3,10.2,69.0,58.25,45.08
2018,4,25,7,15,0.0,82.0,2.2,10.35,82.0,69.95,55.08
2018,4,25,7,30,0.0,95.0,2.1,10.5,95.0,81.59,64.86
2018,4,25,7,45,0.0,111.0,1.95,10.65,111.0,96.15,76.98
2018,4,25,8,0,0.0,127.0,1.8,10.8,127.0,110.61,88.84
2018,4,25,8,15,5.0,157.0,1.75,11.05,160.0,143.87,116.45
2018,4,25,8,30,10.0,187.0,1.7,11.3,193.0,177.05,143.46
2018,4,25,8,45,24.5,226.0,1.7,11.5,242.0,228.6,185.37
2018,4,25,9,0,39.0,265.0,1.7,11.7,291.0,300.51,242.41
2018,4,25,9,15,50.5,293.5,1.75,11.95,329.5,338.11,271.18
2018,4,25,9,30,62.0,322.0,1.8,12.2,368.0,374.55,298.78
2018,4,25,9,45,71.0,343.5,1.85,12.4,398.5,399.77,317.44
2018,4,25,10,0,80.0,365.0,1.9,12.6,429.0,423.84,335.13
2018,4,25,10,15,122.0,387.0,2.0,12.8,488.0,495.1,389.31
2018,4,25,10,30,164.0,409.0,2.1,13.0,547.0,544.52,426.09
2018,4,25,10,45,215.0,415.0,2.25,13.2,601.0,582.73,454.88
2018,4,25,11,0,266.0,421.0,2.4,13.4,655.0,628.9,488.97
2018,4,25,11,15,448.0,343.5,2.5,13.5,745.0,698.04,542.94
2018,4,25,11,30,630.0,266.0,2.6,13.6,835.0,747.03,580.91
2018,4,25,11,45,747.0,207.0,2.75,13.75,886.0,749.32,583.68
2018,4,25,12,0,864.0,148.0,2.9,13.9,937.0,733.26,572.98
2018,4,25,12,15,882.0,137.5,3.0,13.9,941.5,694.3,543.03
2018,4,25,12,30,900.0,127.0,3.1,13.9,946.0,652.14,509.9
2018,4,25,12,45,899.5,125.0,3.2,13.95,936.5,602.91,470.15
2018,4,25,13,0,899.0,123.0,3.3,14.0,927.0,552.25,428.1
2018,4,25,13,15,894.5,122.5,3.4,13.95,909.5,499.59,383.35
2018,4,25,13,30,890.0,122.0,3.5,13.9,892.0,446.22,336.71
2018,4,25,13,45,882.5,121.5,3.6,13.85,867.0,391.34,287.78
2018,4,25,14,0,875.0,121.0,3.7,13.8,842.0,336.48,238.22
2018,4,25,14,15,865.0,120.5,3.75,13.75,810.5,281.29,188.86
2018,4,25,14,30,855.0,120.0,3.8,13.7,779.0,226.81,142.52
2018,4,25,14,45,840.5,119.5,3.9,13.6,740.5,163.53,95.2
2018,4,25,15,0,826.0,119.0,4.0,13.5,702.0,110.47,68.15
2018,4,25,15,15,810.0,116.0,4.0,13.5,658.5,82.03,66.21
2018,4,25,15,30,794.0,113.0,4.0,13.5,615.0,81.64,66.08
2018,4,25,15,45,769.5,111.0,4.05,13.3,567.0,81.74,66.42
2018,4,25,16,0,745.0,109.0,4.1,13.1,519.0,74.59,60.42
2018,4,25,16,15,713.0,106.0,4.1,12.95,468.0,73.98,60.13
2018,4,25,16,30,681.0,103.0,4.1,12.8,417.0,73.39,59.84
2018,4,25,16,45,639.0,98.0,4.1,12.65,364.5,71.25,58.18
2018,4,25,17,0,597.0,93.0,4.1,12.5,312.0,69.09,56.44
2018,4,25,17,15,542.5,86.0,4.05,12.35,261.0,65.23,53.1
2018,4,25,17,30,488.0,79.0,4.0,12.2,210.0,61.32,49.57
2018,4,25,17,45,330.5,70.5,3.95,12.0,150.5,52.65,41.59
2018,4,25,18,0,173.0,62.0,3.9,11.8,91.0,47.02,36.06
2018,4,25,18,15,97.5,42.5,3.85,11.75,58.0,32.67,22.45
2018,4,25,18,30,22.0,23.0,3.8,11.7,25.0,18.69,5.01
2018,4,25,18,45,15.5,13.0,3.7,11.6,14.0,11.1,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.5,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.45,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,10.0,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.1,7.0,14.3,0.0
2018,4,26,5,45,6.0,13.0,3.3,10.2,13.0,15.38,2.66
2018,4,26,6,0,0.0,19.0,3.4,10.3,19.0,15.65,7.32
2018,4,26,6,15,0.0,31.5,3.35,10.35,31.5,26.01,16.62
2018,4,26,6,30,0.0,44.0,3.3,10.4,44.0,36.39,25.88
2018,4,26,6,45,0.0,59.0,3.25,10.5,59.0,49.48,37.39
2018,4,26,7,0,0.0,74.0,3.2,10.6,74.0,63.35,49.4
2018,4,26,7,15,0.0,79.0,3.25,10.75,79.0,66.8,52.27
2018,4,26,7,30,0.0,84.0,3.3,10.9,84.0,70.62,55.37
2018,4,26,7,45,0.0,90.0,3.3,11.05,90.0,75.6,59.4
2018,4,26,8,0,0.0,96.0,3.3,11.2,96.0,80.67,63.46
2018,4,26,8,15,1.0,123.0,3.3,11.4,123.5,106.47,85.01
2018,4,26,8,30,2.0,150.0,3.3,11.6,151.0,132.36,106.32
2018,4,26,8,45,5.0,176.5,3.35,11.8,179.5,159.67,128.64
2018,4,26,9,0,8.0,203.0,3.4,12.0,208.0,186.79,150.53
2018,4,26,9,15,14.0,233.5,3.45,12.15,243.5,220.46,177.64
2018,4,26,9,30,20.0,264.0,3.5,12.3,279.0,253.65,204.02
2018,4,26,9,45,27.5,293.0,3.55,12.45,314.5,304.58,244.24
2018,4,26,10,0,35.0,322.0,3.6,12.6,350.0,336.64,269.01
2018,4,26,10,15,47.0,350.0,3.7,12.75,389.0,370.56,295.28
2018,4,26,10,30,59.0,378.0,3.8,12.9,428.0,402.8,319.97
2018,4,26,10,45,62.0,390.0,3.9,13.0,443.5,409.88,324.92
2018,4,26,11,0,65.0,402.0,4.0,13.1,459.0,416.16,329.36
2018,4,26,11,15,120.5,412.5,4.1,13.2,520.5,473.57,374.5
2018,4,26,11,30,176.0,423.0,4.2,13.3,582.0,513.6,405.63
2018,4,26,11,45,401.5,344.0,4.3,13.35,710.5,609.76,482.58
2018,4,26,12,0,627.0,265.0,4.4,13.4,839.0,674.61,533.49
2018,4,26,12,15,735.0,212.0,4.45,13.4,883.5,665.58,526.36
2018,4,26,12,30,843.0,159.0,4.5,13.4,928.0,646.1,510.6
2018,4,26,12,45,879.0,138.0,4.55,13.45,932.5,602.01,474.25
2018,4,26,13,0,915.0,117.0,4.6,13.5,937.0,557.05,435.85
2018,4,26,13,15,911.0,116.5,4.65,13.5,919.5,503.94,389.84
2018,4,26,13,30,907.0,116.0,4.7,13.5,902.0,450.06,341.98
2018,4,26,13,45,901.5,114.5,4.75,13.55,877.5,394.41,291.61
2018,4,26,14,0,896.0,113.0,4.8,13.6,853.0,338.58,240.5
2018,4,26,14,15,888.5,112.0,4.8,13.55,822.0,282.64,189.87
2018,4,26,14,30,881.0,111.0,4.8,13.5,791.0,227.13,142.09
2018,4,26,14,45,870.0,109.5,4.85,13.5,753.5,171.55,100.51
2018,4,26,15,0,859.0,108.0,4.9,13.5,716.0,117.22,72.26
2018,4,26,15,15,844.0,105.5,4.9,13.5,672.5,75.94,60.91
2018,4,26,15,30,829.0,103.0,4.9,13.5,629.0,75.61,60.82
2018,4,26,15,45,809.5,100.0,4.85,13.4,581.5,74.81,60.33
2018,4,26,16,0,790.0,97.0,4.8,13.3,534.0,73.95,59.8
2018,4,26,16,15,764.0,94.0,4.8,13.2,483.5,72.95,59.15
2018,4,26,16,30,738.0,91.0,4.8,13.1,433.0,65.79,53.04
2018,4,26,16,45,701.5,86.0,4.8,13.0,380.0,63.3,51.03
2018,4,26,17,0,665.0,81.0,4.8,12.9,327.0,60.75,48.91
2018,4,26,17,15,553.0,81.0,4.8,12.75,264.0,61.29,49.5
2018,4,26,17,30,441.0,81.0,4.8,12.6,201.0,60.2,48.5
2018,4,26,17,45,270.5,70.5,4.8,12.45,139.0,52.23,41.15
2018,4,26,18,0,100.0,60.0,4.8,12.3,77.0,46.39,35.47
2018,4,26,18,15,73.5,42.5,4.7,12.2,52.5,33.27,23.01
2018,4,26,18,30,47.0,25.0,4.6,12.1,28.0,19.98,6.73
2018,4,26,18,45,33.5,15.0,4.5,11.95,16.0,12.8,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.8,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,27,5,15,42.0,8.0,2.2,13.15,9.0,0.0,0.0
2018,4,27,5,30,84.0,16.0,2.2,13.4,18.0,72.04,0.0
2018,4,27,5,45,200.0,29.0,2.2,13.65,49.5,226.16,130.34
2018,4,27,6,0,316.0,42.0,2.2,13.9,81.0,343.2,276.55
2018,4,27,6,15,357.5,53.5,2.25,14.05,117.5,400.2,330.41
2018,4,27,6,30,399.0,65.0,2.3,14.2,154.0,458.92,381.14
2018,4,27,6,45,433.5,79.5,2.3,14.4,199.5,517.77,429.07
2018,4,27,7,0,468.0,94.0,2.3,14.6,245.0,576.95,474.93
2018,4,27,7,15,435.0,113.5,2.25,14.7,273.0,579.96,475.8
2018,4,27,7,30,402.0,133.0,2.2,14.8,301.0,579.09,472.8
2018,4,27,7,45,358.5,163.0,2.15,14.9,327.5,554.67,451.28
2018,4,27,8,0,315.0,193.0,2.1,15.0,354.0,549.61,444.06
2018,4,27,8,15,279.0,213.5,2.1,15.15,366.5,536.71,431.37
2018,4,27,8,30,243.0,234.0,2.1,15.3,379.0,521.5,417.06
2018,4,27,8,45,210.5,254.5,2.05,15.4,387.0,485.91,387.82
2018,4,27,9,0,178.0,275.0,2.0,15.5,395.0,470.91,374.03
2018,4,27,9,15,389.0,237.5,2.1,15.6,520.5,675.01,530.24
2018,4,27,9,30,600.0,200.0,2.2,15.7,646.0,841.37,650.67
2018,4,27,9,45,726.0,166.0,2.25,15.85,730.5,913.98,698.08
2018,4,27,10,0,852.0,132.0,2.3,16.0,815.0,974.07,737.03
2018,4,27,10,15,858.5,133.5,2.35,16.05,842.5,948.17,718.23
2018,4,27,10,30,865.0,135.0,2.4,16.1,870.0,931.04,706.34
2018,4,27,10,45,868.5,137.5,2.45,16.2,891.0,908.79,690.81
2018,4,27,11,0,872.0,140.0,2.5,16.3,912.0,883.33,673.14
2018,4,27,11,15,875.0,141.0,2.55,16.35,925.5,853.06,652.28
2018,4,27,11,30,878.0,142.0,2.6,16.4,939.0,819.94,629.39
2018,4,27,11,45,878.5,143.0,2.65,16.45,945.0,782.26,602.66
2018,4,27,12,0,879.0,144.0,2.7,16.5,951.0,742.26,572.7
2018,4,27,12,15,877.5,144.5,2.8,16.5,948.5,698.44,539.66
2018,4,27,12,30,876.0,145.0,2.9,16.5,946.0,652.9,504.44
2018,4,27,12,45,872.0,146.0,2.95,16.55,936.5,604.78,466.0
2018,4,27,13,0,868.0,147.0,3.0,16.6,927.0,555.56,425.64
2018,4,27,13,15,864.0,146.0,3.1,16.55,910.0,504.07,382.67
2018,4,27,13,30,860.0,145.0,3.2,16.5,893.0,449.27,335.9
2018,4,27,13,45,853.5,143.5,3.35,16.5,868.0,394.13,287.71
2018,4,27,14,0,847.0,142.0,3.5,16.5,843.0,339.1,238.84
2018,4,27,14,15,837.5,140.0,3.6,16.45,811.0,283.36,189.79
2018,4,27,14,30,828.0,138.0,3.7,16.4,779.0,228.5,143.56
2018,4,27,14,45,816.0,136.0,3.8,16.3,742.0,174.45,103.52
2018,4,27,15,0,804.0,134.0,3.9,16.2,705.0,121.98,75.79
2018,4,27,15,15,762.0,139.0,3.9,16.2,654.0,86.69,69.47
2018,4,27,15,30,720.0,144.0,3.9,16.2,603.0,91.46,73.81
2018,4,27,15,45,724.0,132.0,4.05,16.0,563.5,86.58,69.87
2018,4,27,16,0,728.0,120.0,4.2,15.8,524.0,81.23,65.52
2018,4,27,16,15,700.5,115.0,4.25,15.6,474.0,79.66,64.43
2018,4,27,16,30,673.0,110.0,4.3,15.4,424.0,77.99,63.24
2018,4,27,16,45,635.5,104.0,4.4,15.25,372.0,75.38,61.2
2018,4,27,17,0,598.0,98.0,4.5,15.1,320.0,72.69,59.03
2018,4,27,17,15,546.0,90.0,4.5,14.9,268.5,68.21,55.2
2018,4,27,17,30,494.0,82.0,4.5,14.7,217.0,63.61,51.12
2018,4,27,17,45,421.0,71.5,4.5,14.45,169.5,53.9,42.31
2018,4,27,18,0,348.0,61.0,4.5,14.2,122.0,46.37,35.21
2018,4,27,18,15,245.0,47.0,4.35,14.0,83.0,35.99,25.24
2018,4,27,18,30,142.0,33.0,4.2,13.8,44.0,25.47,11.09
2018,4,27,18,45,77.0,18.5,4.1,13.65,24.0,15.79,0.0
2018,4,27,19,0,12.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,4,27,19,15,6.0,2.0,3.95,13.4,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,5,15,34.0,8.0,3.2,13.3,9.0,0.0,0.0
2018,4,28,5,30,68.0,16.0,3.3,13.5,18.0,61.03,0.0
2018,4,28,5,45,172.0,31.0,3.45,13.7,49.5,211.04,132.42
2018,4,28,6,0,276.0,46.0,3.6,13.9,81.0,320.07,259.98
2018,4,28,6,15,243.5,57.0,3.65,14.05,98.5,313.03,260.71
2018,4,28,6,30,211.0,68.0,3.7,14.2,116.0,283.23,238.88
2018,4,28,6,45,136.5,96.5,3.75,14.35,130.5,242.77,204.16
2018,4,28,7,0,62.0,125.0,3.8,14.5,145.0,194.94,161.74
2018,4,28,7,15,83.5,148.0,3.8,14.6,180.0,239.68,199.36
2018,4,28,7,30,105.0,171.0,3.8,14.7,215.0,304.0,251.8
2018,4,28,7,45,88.0,189.5,3.85,14.8,229.5,286.04,235.59
2018,4,28,8,0,71.0,208.0,3.9,14.9,244.0,286.69,234.52
2018,4,28,8,15,45.0,204.5,3.85,15.05,228.0,251.11,203.86
2018,4,28,8,30,19.0,201.0,3.8,15.2,212.0,199.83,160.56
2018,4,28,8,45,19.0,219.5,3.8,15.3,231.5,216.02,173.17
2018,4,28,9,0,19.0,238.0,3.8,15.4,251.0,231.98,185.37
2018,4,28,9,15,89.0,268.5,3.85,15.5,334.5,348.45,279.94
2018,4,28,9,30,159.0,299.0,3.9,15.6,418.0,464.7,371.02
2018,4,28,9,45,347.5,283.5,3.95,15.65,558.5,642.82,509.64
2018,4,28,10,0,536.0,268.0,4.0,15.7,699.0,814.03,636.62
2018,4,28,10,15,352.5,325.5,4.05,15.75,613.0,664.98,521.45
2018,4,28,10,30,169.0,383.0,4.1,15.8,527.0,523.46,410.68
2018,4,28,10,45,133.5,403.0,4.1,15.85,518.5,499.49,391.3
2018,4,28,11,0,98.0,423.0,4.1,15.9,510.0,463.73,362.67
2018,4,28,11,15,112.5,436.5,4.15,15.9,538.0,488.56,381.42
2018,4,28,11,30,127.0,450.0,4.2,15.9,566.0,498.9,389.04
2018,4,28,11,45,188.5,447.5,4.2,15.95,620.5,528.4,411.95
2018,4,28,12,0,250.0,445.0,4.2,16.0,675.0,555.43,432.33
2018,4,28,12,15,307.0,427.5,4.25,16.0,709.5,556.7,433.38
2018,4,28,12,30,364.0,410.0,4.3,16.0,744.0,553.01,430.26
2018,4,28,12,45,315.0,415.5,4.35,15.95,702.5,501.74,390.21
2018,4,28,13,0,266.0,421.0,4.4,15.9,661.0,454.65,353.33
2018,4,28,13,15,193.0,423.0,4.5,15.85,595.5,405.72,315.23
2018,4,28,13,30,120.0,425.0,4.6,15.8,530.0,358.89,279.22
2018,4,28,13,45,136.5,413.0,4.65,15.8,529.0,341.93,265.15
2018,4,28,14,0,153.0,401.0,4.7,15.8,528.0,323.43,249.45
2018,4,28,14,15,176.5,385.0,4.75,15.7,526.0,302.67,231.63
2018,4,28,14,30,200.0,369.0,4.8,15.6,524.0,279.62,212.18
2018,4,28,14,45,232.0,343.0,4.85,15.55,514.5,250.06,188.43
2018,4,28,15,0,264.0,317.0,4.9,15.5,505.0,203.97,155.07
2018,4,28,15,15,396.0,258.0,4.9,15.5,520.5,151.12,124.78
2018,4,28,15,30,528.0,199.0,4.9,15.5,536.0,123.41,101.47
2018,4,28,15,45,627.0,155.0,5.0,15.3,526.0,99.65,81.37
2018,4,28,16,0,726.0,111.0,5.1,15.1,516.0,75.27,60.5
2018,4,28,16,15,732.0,101.0,5.15,14.95,476.5,70.67,56.72
2018,4,28,16,30,738.0,91.0,5.2,14.8,437.0,65.64,52.53
2018,4,28,16,45,701.5,87.0,5.2,14.7,384.5,63.86,51.16
2018,4,28,17,0,665.0,83.0,5.2,14.6,332.0,62.07,49.73
2018,4,28,17,15,565.0,80.5,5.15,14.4,269.5,60.83,48.76
2018,4,28,17,30,465.0,78.0,5.1,14.2,207.0,59.97,47.99
2018,4,28,17,45,378.5,67.0,5.1,14.05,157.5,50.36,39.26
2018,4,28,18,0,292.0,56.0,5.1,13.9,108.0,42.4,31.79
2018,4,28,18,15,227.5,43.0,4.95,13.75,75.5,32.91,22.7
2018,4,28,18,30,163.0,30.0,4.8,13.6,43.0,23.21,10.4
2018,4,28,18,45,93.0,18.0,4.7,13.45,24.0,15.36,0.0
2018,4,28,19,0,23.0,6.0,4.6,13.3,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.55,13.2,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.5,4.5,12.95,3.5,0.0,0.0
2018,4,29,5,30,0.0,7.0,4.7,13.1,7.0,5.97,0.0
2018,4,29,5,45,0.0,17.5,4.85,13.25,17.5,14.43,4.22
2018,4,29,6,0,0.0,28.0,5.0,13.4,28.0,23.13,13.51
2018,4,29,6,15,21.0,45.5,5.1,13.5,50.5,62.85,48.47
2018,4,29,6,30,42.0,63.0,5.2,13.6,73.0,100.31,81.77
2018,4,29,6,45,93.0,79.0,5.25,13.65,107.5,178.06,150.02
2018,4,29,7,0,144.0,95.0,5.3,13.7,142.0,262.04,222.2
2018,4,29,7,15,260.5,96.5,5.3,13.75,200.0,394.72,334.88
2018,4,29,7,30,377.0,98.0,5.3,13.8,258.0,509.16,428.99
2018,4,29,7,45,273.0,105.5,5.35,13.9,229.0,421.15,354.17
2018,4,29,8,0,169.0,113.0,5.4,14.0,200.0,305.58,256.19
2018,4,29,8,15,85.0,130.0,5.4,14.1,174.0,223.66,185.01
2018,4,29,8,30,1.0,147.0,5.4,14.2,148.0,128.26,101.84
2018,4,29,8,45,5.5,178.5,5.45,14.3,182.5,161.86,129.47
2018,4,29,9,0,10.0,210.0,5.5,14.4,217.0,195.3,156.57
2018,4,29,9,15,9.5,203.5,5.5,14.5,210.5,187.02,149.33
2018,4,29,9,30,9.0,197.0,5.5,14.6,204.0,179.28,142.65
2018,4,29,9,45,20.0,235.5,5.5,14.75,251.5,224.41,179.2
2018,4,29,10,0,31.0,274.0,5.5,14.9,299.0,284.26,226.91
2018,4,29,10,15,65.5,340.5,5.55,14.95,395.5,378.02,301.41
2018,4,29,10,30,100.0,407.0,5.6,15.0,492.0,468.32,371.56
2018,4,29,10,45,128.5,419.0,5.6,15.1,531.5,510.29,403.54
2018,4,29,11,0,157.0,431.0,5.6,15.2,571.0,533.75,421.34
2018,4,29,11,15,341.5,375.0,5.65,15.2,685.0,630.61,499.13
2018,4,29,11,30,526.0,319.0,5.7,15.2,799.0,712.9,563.61
2018,4,29,11,45,619.5,276.0,5.7,15.2,845.0,715.33,565.82
2018,4,29,12,0,713.0,233.0,5.7,15.2,891.0,710.45,562.23
2018,4,29,12,15,732.5,221.0,5.7,15.25,895.5,673.31,532.57
2018,4,29,12,30,752.0,209.0,5.7,15.3,900.0,633.39,500.21
2018,4,29,12,45,824.5,165.5,5.7,15.3,916.0,596.73,469.99
2018,4,29,13,0,897.0,122.0,5.7,15.3,932.0,554.76,434.06
2018,4,29,13,15,893.5,121.0,5.7,15.3,914.5,502.57,388.62
2018,4,29,13,30,890.0,120.0,5.7,15.3,897.0,449.61,341.46
2018,4,29,13,45,885.5,118.0,5.7,15.3,873.0,395.05,292.07
2018,4,29,14,0,881.0,116.0,5.7,15.3,849.0,340.25,241.92
2018,4,29,14,15,873.5,114.5,5.75,15.3,818.0,285.0,191.95
2018,4,29,14,30,866.0,113.0,5.8,15.3,787.0,230.22,144.6
2018,4,29,14,45,856.0,110.0,5.9,15.25,749.5,174.9,102.55
2018,4,29,15,0,846.0,107.0,6.0,15.2,712.0,120.75,72.74
2018,4,29,15,15,831.0,105.0,6.0,15.2,669.0,75.1,59.76
2018,4,29,15,30,816.0,103.0,6.0,15.2,626.0,75.1,59.96
2018,4,29,15,45,798.5,99.5,6.15,15.0,579.5,74.03,59.25
2018,4,29,16,0,781.0,96.0,6.3,14.8,533.0,72.86,58.48
2018,4,29,16,15,758.0,92.0,6.3,14.65,483.5,71.17,57.22
2018,4,29,16,30,735.0,88.0,6.3,14.5,434.0,69.38,55.89
2018,4,29,16,45,702.5,83.0,6.3,14.35,382.5,61.0,48.69
2018,4,29,17,0,670.0,78.0,6.3,14.2,331.0,58.4,46.54
2018,4,29,17,15,608.0,74.0,6.3,14.0,277.0,56.19,44.69
2018,4,29,17,30,546.0,70.0,6.3,13.8,223.0,54.08,42.83
2018,4,29,17,45,383.5,66.5,6.25,13.6,163.0,50.01,39.04
2018,4,29,18,0,221.0,63.0,6.2,13.4,103.0,48.08,36.89
2018,4,29,18,15,146.0,46.0,6.1,13.25,69.0,35.42,24.97
2018,4,29,18,30,71.0,29.0,6.0,13.1,35.0,22.59,10.63
2018,4,29,18,45,49.5,18.0,5.9,12.95,20.5,15.36,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.6,12.8,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,30,5,15,29.0,8.0,4.45,12.05,9.0,0.0,0.0
2018,4,30,5,30,58.0,16.0,4.6,12.2,18.0,54.25,0.0
2018,4,30,5,45,117.5,30.5,4.8,12.35,43.5,155.7,108.2
2018,4,30,6,0,177.0,45.0,5.0,12.5,69.0,240.3,197.46
2018,4,30,6,15,220.5,61.5,5.0,12.6,104.5,281.81,237.9
2018,4,30,6,30,264.0,78.0,5.0,12.7,140.0,363.97,309.15
2018,4,30,6,45,296.5,95.5,5.0,12.8,181.0,420.44,357.24
2018,4,30,7,0,329.0,113.0,5.0,12.9,222.0,477.42,404.1
2018,4,30,7,15,380.5,126.0,4.9,13.0,273.0,546.44,459.46
2018,4,30,7,30,432.0,139.0,4.8,13.1,324.0,616.19,513.62
2018,4,30,7,45,427.0,159.0,4.75,13.2,361.0,639.74,529.18
2018,4,30,8,0,422.0,179.0,4.7,13.3,398.0,660.76,542.65
2018,4,30,8,15,343.5,215.5,4.65,13.4,405.0,603.28,493.9
2018,4,30,8,30,265.0,252.0,4.6,13.5,412.0,565.01,459.83
2018,4,30,8,45,341.0,251.0,4.6,13.55,473.5,634.32,514.02
2018,4,30,9,0,417.0,250.0,4.6,13.6,535.0,724.87,582.04
2018,4,30,9,15,465.5,254.0,4.65,13.7,589.5,769.65,614.44
2018,4,30,9,30,514.0,258.0,4.7,13.8,644.0,811.52,644.58
2018,4,30,9,45,525.5,268.5,4.8,13.85,679.0,820.71,650.15
2018,4,30,10,0,537.0,279.0,4.9,13.9,714.0,826.92,653.79
2018,4,30,10,15,554.5,285.5,4.95,13.95,748.0,831.67,656.37
2018,4,30,10,30,572.0,292.0,5.0,14.0,782.0,833.11,656.56
2018,4,30,10,45,658.0,254.5,5.1,14.0,831.5,853.72,673.21
2018,4,30,11,0,744.0,217.0,5.2,14.0,881.0,864.58,682.47
2018,4,30,11,15,779.0,200.0,5.25,14.0,904.0,838.69,663.52
2018,4,30,11,30,814.0,183.0,5.3,14.0,927.0,816.43,646.88
2018,4,30,11,45,815.0,184.0,5.35,14.05,933.0,779.55,618.19
2018,4,30,12,0,816.0,185.0,5.4,14.1,939.0,740.41,587.41
2018,4,30,12,15,845.0,167.5,5.5,14.1,947.0,702.8,557.97
2018,4,30,12,30,874.0,150.0,5.6,14.1,955.0,657.98,522.19
2018,4,30,12,45,869.0,151.5,5.7,14.1,944.5,609.79,482.27
2018,4,30,13,0,864.0,153.0,5.8,14.1,934.0,561.28,441.03
2018,4,30,13,15,859.5,151.5,5.9,14.1,916.0,508.01,395.03
2018,4,30,13,30,855.0,150.0,6.0,14.1,898.0,454.25,347.47
2018,4,30,13,45,848.0,149.0,6.15,14.1,873.5,399.68,298.31
2018,4,30,14,0,841.0,148.0,6.3,14.1,849.0,345.27,248.69
2018,4,30,14,15,831.0,146.0,6.4,14.05,817.0,289.87,198.73
2018,4,30,14,30,821.0,144.0,6.5,14.0,785.0,235.43,151.65
2018,4,30,14,45,807.5,142.0,6.65,14.0,747.0,181.74,110.5
2018,4,30,15,0,794.0,140.0,6.8,14.0,709.0,129.82,81.21
2018,4,30,15,15,777.5,136.5,6.8,14.0,666.0,94.09,76.53
2018,4,30,15,30,761.0,133.0,6.8,14.0,623.0,85.09,68.93
2018,4,30,15,45,737.0,130.0,6.95,13.8,575.5,85.16,69.26
2018,4,30,16,0,713.0,127.0,7.1,13.6,528.0,85.21,69.59
2018,4,30,16,15,682.0,122.5,7.15,13.5,477.0,84.14,68.9
2018,4,30,16,30,651.0,118.0,7.2,13.4,426.0,83.01,68.17
2018,4,30,16,45,610.5,112.5,7.25,13.25,374.5,81.0,66.66
2018,4,30,17,0,570.0,107.0,7.3,13.1,323.0,78.95,65.06
2018,4,30,17,15,517.0,98.5,7.3,12.95,272.0,72.05,59.06
2018,4,30,17,30,464.0,90.0,7.3,12.8,221.0,66.54,54.15
2018,4,30,17,45,390.5,78.5,7.25,12.65,173.0,58.6,46.87
2018,4,30,18,0,317.0,67.0,7.2,12.5,125.0,50.51,39.21
2018,4,30,18,15,222.0,51.5,7.1,12.4,86.0,39.19,28.39
2018,4,30,18,30,127.0,36.0,7.0,12.3,47.0,27.66,14.97
2018,4,30,18,45,68.5,20.5,6.85,12.15,26.0,17.5,0.0
2018,4,30,19,0,10.0,5.0,6.7,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.0,2.5,6.6,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.7,11.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.4,11.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,1,5,15,4.0,7.0,3.6,11.45,7.0,0.0,0.0
2018,5,1,5,30,8.0,14.0,3.7,11.6,14.0,17.56,0.0
2018,5,1,5,45,38.0,31.5,3.8,11.75,36.0,84.25,57.74
2018,5,1,6,0,68.0,49.0,3.9,11.9,58.0,128.42,103.54
2018,5,1,6,15,106.0,68.5,3.9,11.95,90.0,183.79,153.58
2018,5,1,6,30,144.0,88.0,3.9,12.0,122.0,240.44,203.76
2018,5,1,6,45,106.0,99.5,3.9,12.1,128.0,219.03,185.15
2018,5,1,7,0,68.0,111.0,3.9,12.2,134.0,178.9,150.08
2018,5,1,7,15,62.5,137.0,3.9,12.35,161.0,203.4,170.01
2018,5,1,7,30,57.0,163.0,3.9,12.5,188.0,226.62,188.34
2018,5,1,7,45,116.5,192.0,3.85,12.65,250.5,336.09,279.28
2018,5,1,8,0,176.0,221.0,3.8,12.8,313.0,426.42,352.01
2018,5,1,8,15,249.5,234.5,3.9,13.0,378.5,533.16,436.03
2018,5,1,8,30,323.0,248.0,4.0,13.2,444.0,618.23,501.32
2018,5,1,8,45,387.5,248.0,4.05,13.4,501.0,677.53,545.78
2018,5,1,9,0,452.0,248.0,4.1,13.6,558.0,758.0,604.66
2018,5,1,9,15,538.0,231.0,4.1,13.75,621.0,817.21,647.96
2018,5,1,9,30,624.0,214.0,4.1,13.9,684.0,881.32,693.86
2018,5,1,9,45,732.0,174.5,4.15,14.1,750.5,931.41,727.76
2018,5,1,10,0,840.0,135.0,4.2,14.3,817.0,968.58,752.18
2018,5,1,10,15,858.5,131.5,4.2,14.4,849.0,948.92,736.72
2018,5,1,10,30,877.0,128.0,4.2,14.5,881.0,938.04,728.03
2018,5,1,10,45,881.5,129.5,4.2,14.65,902.0,915.66,711.15
2018,5,1,11,0,886.0,131.0,4.2,14.8,923.0,890.06,692.16
2018,5,1,11,15,888.5,132.0,4.25,14.85,936.5,859.23,670.0
2018,5,1,11,30,891.0,133.0,4.3,14.9,950.0,825.56,645.93
2018,5,1,11,45,891.0,134.5,4.3,14.95,955.5,787.76,618.4
2018,5,1,12,0,891.0,136.0,4.3,15.0,961.0,747.64,587.16
2018,5,1,12,15,893.0,134.0,4.4,15.05,959.5,704.04,553.33
2018,5,1,12,30,895.0,132.0,4.5,15.1,958.0,658.48,517.13
2018,5,1,12,45,898.5,128.5,4.6,15.15,950.5,610.9,478.37
2018,5,1,13,0,902.0,125.0,4.7,15.2,943.0,561.57,437.09
2018,5,1,13,15,898.0,124.5,4.85,15.15,925.5,509.31,392.54
2018,5,1,13,30,894.0,124.0,5.0,15.1,908.0,456.32,346.07
2018,5,1,13,45,888.0,122.5,5.15,15.1,883.0,401.43,296.93
2018,5,1,14,0,882.0,121.0,5.3,15.1,858.0,346.44,246.98
2018,5,1,14,15,840.0,135.5,5.45,14.95,816.0,286.27,194.6
2018,5,1,14,30,798.0,150.0,5.6,14.8,774.0,236.71,153.04
2018,5,1,14,45,712.0,175.5,5.7,14.7,712.5,184.49,116.13
2018,5,1,15,0,626.0,201.0,5.8,14.6,651.0,149.43,100.93
2018,5,1,15,15,666.0,173.0,5.8,14.6,626.0,104.53,85.32
2018,5,1,15,30,706.0,145.0,5.8,14.6,601.0,91.22,74.05
2018,5,1,15,45,619.5,158.0,5.95,14.3,536.5,100.97,82.85
2018,5,1,16,0,533.0,171.0,6.1,14.0,472.0,111.34,92.25
2018,5,1,16,15,489.0,163.0,6.15,13.8,419.5,107.81,89.54
2018,5,1,16,30,445.0,155.0,6.2,13.6,367.0,104.13,86.68
2018,5,1,16,45,474.5,131.0,6.2,13.45,333.0,90.82,75.27
2018,5,1,17,0,504.0,107.0,6.2,13.3,299.0,76.65,62.95
2018,5,1,17,15,452.0,98.5,6.15,13.1,251.5,71.38,58.42
2018,5,1,17,30,400.0,90.0,6.1,12.9,204.0,65.96,53.62
2018,5,1,17,45,319.0,76.5,6.05,12.7,155.5,56.65,45.13
2018,5,1,18,0,238.0,63.0,6.0,12.5,107.0,47.13,36.25
2018,5,1,18,15,171.0,47.5,5.95,12.35,74.0,36.63,26.25
2018,5,1,18,30,104.0,32.0,5.9,12.2,41.0,24.87,13.38
2018,5,1,18,45,55.0,18.5,5.8,12.1,23.0,15.79,0.0
2018,5,1,19,0,6.0,5.0,5.7,12.0,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.65,11.95,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.5,2.55,11.7,3.5,2.99,0.0
2018,5,2,5,30,0.0,7.0,2.7,11.8,7.0,5.97,0.0
2018,5,2,5,45,0.0,16.0,2.8,11.85,16.0,13.18,4.36
2018,5,2,6,0,0.0,25.0,2.9,11.9,25.0,20.62,11.69
2018,5,2,6,15,0.0,38.5,2.9,12.0,38.5,31.82,21.62
2018,5,2,6,30,0.0,52.0,2.9,12.1,52.0,43.19,31.63
2018,5,2,6,45,0.0,72.0,2.9,12.2,72.0,62.62,48.45
2018,5,2,7,0,0.0,92.0,2.9,12.3,92.0,81.79,64.83
2018,5,2,7,15,14.0,121.0,2.85,12.5,127.0,123.81,100.93
2018,5,2,7,30,28.0,150.0,2.8,12.7,162.0,181.67,149.5
2018,5,2,7,45,28.0,171.0,2.75,12.85,184.5,202.67,166.08
2018,5,2,8,0,28.0,192.0,2.7,13.0,207.0,223.16,182.08
2018,5,2,8,15,26.5,207.0,2.65,13.25,222.0,234.58,190.4
2018,5,2,8,30,25.0,222.0,2.6,13.5,237.0,226.89,183.27
2018,5,2,8,45,21.5,231.0,2.6,13.7,244.5,229.61,184.64
2018,5,2,9,0,18.0,240.0,2.6,13.9,252.0,232.47,186.11
2018,5,2,9,15,34.5,274.0,2.55,14.05,299.5,299.56,239.34
2018,5,2,9,30,51.0,308.0,2.5,14.2,347.0,347.32,276.22
2018,5,2,9,45,56.5,330.5,2.5,14.4,375.0,370.8,293.48
2018,5,2,10,0,62.0,353.0,2.5,14.6,403.0,393.24,309.91
2018,5,2,10,15,64.0,369.0,2.5,14.75,422.5,404.74,317.86
2018,5,2,10,30,66.0,385.0,2.5,14.9,442.0,415.43,325.24
2018,5,2,10,45,95.0,409.5,2.55,15.05,493.5,457.28,357.0
2018,5,2,11,0,124.0,434.0,2.6,15.2,545.0,508.31,394.87
2018,5,2,11,15,194.5,437.0,2.65,15.3,614.0,556.42,431.41
2018,5,2,11,30,265.0,440.0,2.7,15.4,683.0,606.11,468.26
2018,5,2,11,45,258.0,445.5,2.75,15.45,683.5,584.07,451.06
2018,5,2,12,0,251.0,451.0,2.8,15.5,684.0,561.54,433.86
2018,5,2,12,15,201.5,455.0,2.85,15.55,642.0,509.01,393.78
2018,5,2,12,30,152.0,459.0,2.9,15.6,600.0,463.05,358.54
2018,5,2,12,45,143.5,453.5,2.95,15.6,585.5,437.56,339.07
2018,5,2,13,0,135.0,448.0,3.0,15.6,571.0,412.98,320.06
2018,5,2,13,15,122.0,436.0,3.05,15.55,545.5,382.93,296.87
2018,5,2,13,30,109.0,424.0,3.1,15.5,520.0,362.86,281.25
2018,5,2,13,45,115.0,413.0,3.15,15.45,511.5,335.54,259.68
2018,5,2,14,0,121.0,402.0,3.2,15.4,503.0,316.02,243.9
2018,5,2,14,15,101.5,377.0,3.25,15.3,459.5,293.56,226.76
2018,5,2,14,30,82.0,352.0,3.3,15.2,416.0,263.29,203.9
2018,5,2,14,45,60.5,322.0,3.3,15.1,368.0,232.9,181.43
2018,5,2,15,0,39.0,292.0,3.3,15.0,320.0,205.79,161.79
2018,5,2,15,15,47.0,278.5,3.3,15.0,310.5,192.62,159.71
2018,5,2,15,30,55.0,265.0,3.3,15.0,301.0,184.6,153.41
2018,5,2,15,45,81.5,252.5,3.3,14.8,301.0,177.16,147.67
2018,5,2,16,0,108.0,240.0,3.3,14.6,301.0,160.94,134.42
2018,5,2,16,15,147.5,219.0,3.3,14.45,294.0,149.8,125.39
2018,5,2,16,30,187.0,198.0,3.3,14.3,287.0,138.08,115.77
2018,5,2,16,45,291.5,159.5,3.25,14.1,280.0,111.36,92.95
2018,5,2,17,0,396.0,121.0,3.2,13.9,273.0,84.69,69.85
2018,5,2,17,15,494.0,94.0,3.15,13.7,255.0,68.68,55.86
2018,5,2,17,30,592.0,67.0,3.1,13.5,237.0,51.87,40.93
2018,5,2,17,45,522.0,60.0,3.05,13.3,187.5,47.2,36.64
2018,5,2,18,0,452.0,53.0,3.0,13.1,138.0,42.51,32.13
2018,5,2,18,15,304.5,43.5,2.85,12.95,93.0,33.52,23.57
2018,5,2,18,30,157.0,34.0,2.7,12.8,48.0,26.17,14.78
2018,5,2,18,45,78.5,19.0,2.6,12.65,26.0,16.22,0.0
2018,5,2,19,0,0.0,4.0,2.5,12.5,4.0,3.41,0.0
2018,5,2,19,15,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.9,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.9,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,3.15,11.9,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,3.1,11.9,9.0,7.39,0.57
2018,5,3,6,15,0.0,13.5,3.1,11.95,13.5,11.09,3.88
2018,5,3,6,30,0.0,18.0,3.1,12.0,18.0,14.81,7.18
2018,5,3,6,45,0.0,22.5,3.05,12.0,22.5,18.53,10.45
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,22.26,13.68
