Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,66.77,51.62
2018,5,13,7,15,0.0,93.0,3.3,13.9,93.0,79.46,62.2
2018,5,13,7,30,0.0,107.0,3.2,14.0,107.0,92.06,72.58
2018,5,13,7,45,0.0,114.5,3.15,14.15,114.5,98.26,77.46
2018,5,13,8,0,0.0,122.0,3.1,14.3,122.0,104.55,82.38
2018,5,13,8,15,0.0,130.0,3.1,14.45,130.0,111.36,87.69
2018,5,13,8,30,0.0,138.0,3.1,14.6,138.0,118.19,93.0
2018,5,13,8,45,0.5,148.5,3.05,14.8,149.0,127.84,100.59
2018,5,13,9,0,1.0,159.0,3.0,15.0,160.0,137.44,108.09
2018,5,13,9,15,3.0,172.5,3.05,15.15,175.0,151.23,119.05
2018,5,13,9,30,5.0,186.0,3.1,15.3,190.0,164.89,129.83
2018,5,13,9,45,11.0,230.0,3.1,15.4,239.0,210.1,165.92
2018,5,13,10,0,17.0,274.0,3.1,15.5,288.0,254.89,201.08
2018,5,13,10,15,19.5,295.5,3.15,15.6,312.0,275.02,216.44
2018,5,13,10,30,22.0,317.0,3.2,15.7,336.0,294.63,231.38
2018,5,13,10,45,23.5,326.5,3.25,15.8,347.5,314.87,246.71
2018,5,13,11,0,25.0,336.0,3.3,15.9,359.0,320.41,250.64
2018,5,13,11,15,25.0,342.5,3.35,15.95,365.5,321.48,251.2
2018,5,13,11,30,25.0,349.0,3.4,16.0,372.0,322.18,251.53
2018,5,13,11,45,26.0,353.5,3.45,16.0,378.0,321.58,250.96
2018,5,13,12,0,27.0,358.0,3.5,16.0,384.0,320.6,250.13
2018,5,13,12,15,33.5,377.5,3.5,16.0,409.5,335.07,261.25
2018,5,13,12,30,40.0,397.0,3.5,16.0,435.0,347.97,271.04
2018,5,13,12,45,46.0,402.0,3.55,16.0,445.0,347.94,270.95
2018,5,13,13,0,52.0,407.0,3.6,16.0,455.0,346.96,270.11
2018,5,13,13,15,49.5,387.0,3.6,15.95,432.0,323.23,251.77
2018,5,13,13,30,47.0,367.0,3.6,15.9,409.0,300.45,234.14
2018,5,13,13,45,37.0,339.5,3.6,15.85,372.0,270.75,211.16
2018,5,13,14,0,27.0,312.0,3.6,15.8,335.0,242.94,189.68
2018,5,13,14,15,33.5,321.0,3.6,15.7,348.5,244.9,191.15
2018,5,13,14,30,40.0,330.0,3.6,15.6,362.0,245.22,191.28
2018,5,13,14,45,46.5,322.0,3.6,15.55,357.5,234.0,182.44
2018,5,13,15,0,53.0,314.0,3.6,15.5,353.0,221.9,173.43
2018,5,13,15,15,88.0,303.0,3.6,15.5,363.5,208.1,172.19
2018,5,13,15,30,123.0,292.0,3.6,15.5,374.0,188.25,156.0
2018,5,13,15,45,158.5,274.0,3.6,15.3,372.0,179.86,149.5
2018,5,13,16,0,194.0,256.0,3.6,15.1,370.0,170.94,142.5
2018,5,13,16,15,217.5,228.5,3.6,14.95,346.0,156.36,130.59
2018,5,13,16,30,241.0,201.0,3.6,14.8,322.0,134.14,111.97
2018,5,13,16,45,270.5,175.0,3.6,14.65,297.0,120.11,100.25
2018,5,13,17,0,300.0,149.0,3.6,14.5,272.0,105.23,87.63
2018,5,13,17,15,380.0,119.0,3.55,14.35,252.5,83.85,69.07
2018,5,13,17,30,460.0,89.0,3.5,14.2,233.0,65.31,52.77
2018,5,13,17,45,381.0,80.5,3.45,14.05,185.0,59.49,47.56
2018,5,13,18,0,302.0,72.0,3.4,13.9,137.0,53.61,42.09
2018,5,13,18,15,215.5,57.0,3.35,13.75,97.0,42.86,32.09
2018,5,13,18,30,129.0,42.0,3.3,13.6,57.0,32.41,21.99
2018,5,13,18,45,78.0,27.0,3.2,13.5,35.0,21.03,6.31
2018,5,13,19,0,27.0,12.0,3.1,13.4,13.0,10.24,0.0
2018,5,13,19,15,13.5,6.0,3.1,13.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.15,3.0,2.56,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.2,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.5,2.1,12.25,8.5,6.97,0.15
2018,5,14,6,0,0.0,12.0,2.0,12.3,12.0,9.86,2.77
2018,5,14,6,15,0.0,17.5,1.95,12.45,17.5,14.4,6.78
2018,5,14,6,30,0.0,23.0,1.9,12.6,23.0,18.94,10.77
2018,5,14,6,45,0.0,40.5,1.85,12.7,40.5,33.45,23.32
2018,5,14,7,0,0.0,58.0,1.8,12.8,58.0,48.02,35.79
2018,5,14,7,15,0.0,67.0,1.85,12.95,67.0,55.54,42.07
2018,5,14,7,30,0.0,76.0,1.9,13.1,76.0,63.07,48.3
2018,5,14,7,45,0.0,83.5,1.95,13.2,83.5,69.36,53.41
2018,5,14,8,0,0.0,91.0,2.0,13.3,91.0,75.76,58.57
2018,5,14,8,15,0.0,106.5,2.1,13.5,106.5,89.59,69.88
2018,5,14,8,30,0.0,122.0,2.2,13.7,122.0,103.42,81.06
2018,5,14,8,45,0.0,132.0,2.35,13.85,132.0,112.19,88.01
2018,5,14,9,0,0.0,142.0,2.5,14.0,142.0,120.92,94.89
2018,5,14,9,15,1.5,156.0,2.6,14.15,157.0,134.72,105.95
2018,5,14,9,30,3.0,170.0,2.7,14.3,172.0,148.41,116.84
2018,5,14,9,45,6.5,200.5,2.85,14.45,205.5,178.78,141.19
2018,5,14,10,0,10.0,231.0,3.0,14.6,239.0,208.84,165.01
2018,5,14,10,15,11.5,245.0,3.1,14.7,254.5,221.71,174.94
2018,5,14,10,30,13.0,259.0,3.2,14.8,270.0,234.29,184.66
2018,5,14,10,45,14.5,275.0,3.3,14.9,288.0,248.32,195.47
2018,5,14,11,0,16.0,291.0,3.4,15.0,306.0,261.94,205.94
2018,5,14,11,15,41.5,333.0,3.45,15.05,372.0,326.74,256.97
2018,5,14,11,30,67.0,375.0,3.5,15.1,438.0,378.36,296.86
2018,5,14,11,45,189.0,399.0,3.55,15.15,578.0,490.1,383.95
2018,5,14,12,0,311.0,423.0,3.6,15.2,718.0,584.05,454.74
2018,5,14,12,15,379.5,399.0,3.65,15.2,758.0,587.16,456.87
2018,5,14,12,30,448.0,375.0,3.7,15.2,798.0,583.56,453.86
2018,5,14,12,45,385.5,401.5,3.75,15.2,763.0,537.51,417.36
2018,5,14,13,0,323.0,428.0,3.8,15.2,728.0,494.58,383.4
2018,5,14,13,15,341.5,412.5,3.85,15.2,724.0,466.42,360.65
2018,5,14,13,30,360.0,397.0,3.9,15.2,720.0,436.78,336.01
2018,5,14,13,45,462.5,336.5,4.0,15.15,740.0,399.41,303.44
2018,5,14,14,0,565.0,276.0,4.1,15.1,760.0,359.87,266.94
2018,5,14,14,15,573.5,254.0,4.1,15.0,730.5,306.54,220.98
2018,5,14,14,30,582.0,232.0,4.1,14.9,701.0,256.27,177.85
2018,5,14,14,45,475.0,259.5,4.15,14.8,630.5,222.25,154.98
2018,5,14,15,0,368.0,287.0,4.2,14.7,560.0,207.74,151.54
2018,5,14,15,15,371.0,268.5,4.2,14.7,530.5,171.25,132.33
2018,5,14,15,30,374.0,250.0,4.2,14.7,501.0,158.44,131.38
2018,5,14,15,45,442.5,214.5,4.25,14.55,490.5,131.29,108.61
2018,5,14,16,0,511.0,179.0,4.3,14.4,480.0,114.4,94.46
2018,5,14,16,15,442.5,178.5,4.3,14.25,423.0,115.26,95.59
2018,5,14,16,30,374.0,178.0,4.3,14.1,366.0,116.27,96.84
2018,5,14,16,45,354.5,161.5,4.3,13.95,324.5,113.15,94.5
2018,5,14,17,0,335.0,145.0,4.3,13.8,283.0,103.19,86.1
2018,5,14,17,15,309.0,128.0,4.3,13.65,241.5,92.45,76.89
2018,5,14,17,30,283.0,111.0,4.3,13.5,200.0,81.33,67.17
2018,5,14,17,45,244.5,93.5,4.25,13.35,160.5,69.42,56.53
2018,5,14,18,0,206.0,76.0,4.2,13.2,121.0,57.17,45.38
2018,5,14,18,15,156.0,59.5,4.15,13.05,88.5,45.23,34.3
2018,5,14,18,30,106.0,43.0,4.1,12.9,56.0,33.06,22.7
2018,5,14,18,45,68.0,28.0,4.05,12.8,35.0,21.76,7.76
2018,5,14,19,0,30.0,13.0,4.0,12.7,14.0,11.1,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.7,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.5,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.65,4.0,3.41,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.8,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.5,2.5,13.0,12.5,10.27,2.88
2018,5,15,6,0,0.0,18.0,2.5,13.2,18.0,14.81,6.96
2018,5,15,6,15,0.0,29.5,2.45,13.3,29.5,24.32,15.27
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,33.87,23.57
2018,5,15,6,45,3.0,74.0,2.3,13.5,75.0,65.78,51.07
2018,5,15,7,0,6.0,107.0,2.2,13.6,109.0,101.64,81.49
2018,5,15,7,15,11.5,135.0,2.2,13.7,140.0,134.54,109.03
2018,5,15,7,30,17.0,163.0,2.2,13.8,171.0,167.28,135.95
2018,5,15,7,45,12.5,168.5,2.2,13.9,174.5,165.39,133.6
2018,5,15,8,0,8.0,174.0,2.2,14.0,178.0,163.97,131.72
2018,5,15,8,15,8.5,188.0,2.25,14.1,193.0,176.45,141.46
2018,5,15,8,30,9.0,202.0,2.3,14.2,208.0,188.89,151.06
2018,5,15,8,45,23.5,238.5,2.35,14.35,255.0,237.77,190.43
2018,5,15,9,0,38.0,275.0,2.4,14.5,302.0,306.82,244.8
2018,5,15,9,15,69.0,318.5,2.5,14.6,371.0,380.34,302.16
2018,5,15,9,30,100.0,362.0,2.6,14.7,440.0,452.03,356.84
2018,5,15,9,45,130.0,382.0,2.7,14.8,488.0,515.1,404.01
2018,5,15,10,0,160.0,402.0,2.8,14.9,536.0,555.46,433.84
2018,5,15,10,15,208.0,412.0,2.9,15.0,592.0,600.33,467.45
2018,5,15,10,30,256.0,422.0,3.0,15.1,648.0,657.24,509.09
2018,5,15,10,45,316.0,411.0,3.1,15.2,696.5,684.21,529.36
2018,5,15,11,0,376.0,400.0,3.2,15.3,745.0,707.1,546.61
2018,5,15,11,15,476.5,353.0,3.35,15.35,796.5,736.36,569.72
2018,5,15,11,30,577.0,306.0,3.5,15.4,848.0,747.36,579.41
2018,5,15,11,45,732.5,217.0,3.6,15.45,909.5,759.53,590.75
2018,5,15,12,0,888.0,128.0,3.7,15.5,971.0,750.1,585.84
2018,5,15,12,15,889.5,127.0,3.8,15.55,969.5,708.04,553.3
2018,5,15,12,30,891.0,126.0,3.9,15.6,968.0,664.13,518.79
2018,5,15,12,45,891.5,123.5,4.0,15.6,959.0,616.86,480.95
2018,5,15,13,0,892.0,121.0,4.1,15.6,950.0,568.19,440.94
2018,5,15,13,15,889.0,120.5,4.15,15.6,933.5,517.99,398.47
2018,5,15,13,30,886.0,120.0,4.2,15.6,917.0,467.01,354.25
2018,5,15,13,45,883.0,117.0,4.3,15.6,893.5,413.74,307.22
2018,5,15,14,0,880.0,114.0,4.4,15.6,870.0,360.12,258.95
2018,5,15,14,15,873.5,112.5,4.45,15.5,840.0,306.36,210.47
2018,5,15,14,30,867.0,111.0,4.5,15.4,810.0,252.96,163.39
2018,5,15,14,45,860.5,107.5,4.5,15.35,774.5,198.89,119.24
2018,5,15,15,0,854.0,104.0,4.5,15.3,739.0,145.59,83.4
2018,5,15,15,15,840.5,102.0,4.5,15.3,697.5,93.91,63.86
2018,5,15,15,30,827.0,100.0,4.5,15.3,656.0,72.21,57.27
2018,5,15,15,45,813.5,96.5,4.5,15.1,611.0,71.18,56.61
2018,5,15,16,0,800.0,93.0,4.5,14.9,566.0,70.04,55.84
2018,5,15,16,15,781.5,89.0,4.45,14.8,518.0,68.35,54.57
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,66.54,53.19
2018,5,15,16,45,738.0,80.5,4.35,14.65,420.0,64.15,51.29
2018,5,15,17,0,713.0,76.0,4.3,14.6,370.0,61.65,49.26
2018,5,15,17,15,674.5,71.0,4.3,14.45,319.0,53.68,42.33
2018,5,15,17,30,636.0,66.0,4.3,14.3,268.0,50.72,39.78
2018,5,15,17,45,581.5,60.0,4.25,14.2,219.0,46.8,36.26
2018,5,15,18,0,527.0,54.0,4.2,14.1,170.0,42.84,32.54
2018,5,15,18,15,440.5,46.5,4.05,14.0,126.0,37.44,27.36
2018,5,15,18,30,354.0,39.0,3.9,13.9,82.0,32.06,21.83
2018,5,15,18,45,234.5,28.0,3.8,13.8,51.0,23.4,9.61
2018,5,15,19,0,115.0,17.0,3.7,13.7,20.0,14.51,0.0
2018,5,15,19,15,57.5,8.5,3.6,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.05,12.8,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.0,12.9,6.0,0.0,0.0
2018,5,16,5,15,138.0,19.5,3.1,13.15,29.0,110.1,0.0
2018,5,16,5,30,240.0,32.0,3.2,13.4,52.0,259.61,180.24
2018,5,16,5,45,346.0,41.5,3.3,13.6,92.0,360.32,294.09
2018,5,16,6,0,452.0,51.0,3.4,13.8,132.0,470.21,389.46
2018,5,16,6,15,503.0,59.0,3.4,13.95,176.5,538.56,447.37
2018,5,16,6,30,554.0,67.0,3.4,14.1,221.0,608.52,503.75
2018,5,16,6,45,621.5,70.0,3.35,14.2,276.0,687.69,564.48
2018,5,16,7,0,689.0,73.0,3.3,14.3,331.0,768.24,623.6
2018,5,16,7,15,722.5,76.5,3.3,14.4,382.5,813.01,654.42
2018,5,16,7,30,756.0,80.0,3.3,14.5,434.0,862.33,687.91
2018,5,16,7,45,780.5,84.0,3.25,14.65,485.0,901.71,712.98
2018,5,16,8,0,805.0,88.0,3.2,14.8,536.0,938.76,735.96
2018,5,16,8,15,823.5,90.5,3.2,14.9,584.0,965.23,751.71
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,976.89,757.17
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,992.6,765.53
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,1005.04,771.67
2018,5,16,9,15,877.0,101.0,3.25,15.45,758.0,1007.75,771.72
2018,5,16,9,30,883.0,105.0,3.3,15.6,796.0,1006.92,769.59
2018,5,16,9,45,881.5,112.5,3.35,15.7,827.5,998.81,762.84
2018,5,16,10,0,880.0,120.0,3.4,15.8,859.0,987.08,753.81
2018,5,16,10,15,887.5,121.0,3.45,15.85,886.5,973.93,744.11
2018,5,16,10,30,895.0,122.0,3.5,15.9,914.0,957.32,732.14
2018,5,16,10,45,901.0,122.0,3.6,16.0,935.0,935.0,716.53
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,909.44,698.7
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,878.65,676.75
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,845.0,652.81
2018,5,16,11,45,917.0,121.0,3.65,16.2,988.0,807.46,625.92
2018,5,16,12,0,920.0,120.0,3.6,16.2,994.0,767.49,596.43
2018,5,16,12,15,917.5,121.0,3.6,16.25,991.0,723.13,562.2
2018,5,16,12,30,915.0,122.0,3.6,16.3,988.0,677.12,526.04
2018,5,16,12,45,908.5,125.0,3.6,16.3,977.5,628.78,487.35
2018,5,16,13,0,902.0,128.0,3.6,16.3,967.0,579.49,446.95
2018,5,16,13,15,899.5,126.0,3.7,16.3,949.5,527.93,403.99
2018,5,16,13,30,897.0,124.0,3.8,16.3,932.0,475.58,359.12
2018,5,16,13,45,893.5,121.5,3.85,16.3,908.5,421.89,311.96
2018,5,16,14,0,890.0,119.0,3.9,16.3,885.0,367.87,263.63
2018,5,16,14,15,883.5,117.0,3.95,16.2,854.5,313.23,214.73
2018,5,16,14,30,877.0,115.0,4.0,16.1,824.0,258.96,167.15
2018,5,16,14,45,869.5,111.5,4.05,16.05,787.5,204.19,122.59
2018,5,16,15,0,862.0,108.0,4.1,16.0,751.0,150.32,86.24
2018,5,16,15,15,848.5,106.0,4.1,16.0,708.5,98.17,65.89
2018,5,16,15,30,835.0,104.0,4.1,16.0,666.0,74.79,59.32
2018,5,16,15,45,819.5,101.0,4.15,15.8,620.5,74.14,59.0
2018,5,16,16,0,804.0,98.0,4.2,15.6,575.0,73.41,58.59
2018,5,16,16,15,783.5,93.5,4.2,15.5,525.5,71.46,57.12
2018,5,16,16,30,763.0,89.0,4.2,15.4,476.0,69.37,55.51
2018,5,16,16,45,733.5,85.0,4.2,15.25,424.5,67.41,54.02
2018,5,16,17,0,704.0,81.0,4.2,15.1,373.0,59.89,47.59
2018,5,16,17,15,663.5,76.0,4.2,14.95,321.5,57.13,45.31
2018,5,16,17,30,623.0,71.0,4.2,14.8,270.0,54.31,42.9
2018,5,16,17,45,565.5,64.5,4.2,14.6,220.5,50.14,39.18
2018,5,16,18,0,508.0,58.0,4.2,14.4,171.0,45.92,35.25
2018,5,16,18,15,420.0,50.0,4.1,14.25,127.0,40.25,29.82
2018,5,16,18,30,332.0,42.0,4.0,14.1,83.0,34.59,24.04
2018,5,16,18,45,217.0,29.5,3.95,13.9,51.5,22.95,10.04
2018,5,16,19,0,102.0,17.0,3.9,13.7,20.0,14.51,0.0
2018,5,16,19,15,51.0,8.5,3.85,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.15,13.1,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.2,6.0,5.12,0.0
2018,5,17,5,15,110.5,19.5,3.35,13.35,28.0,91.55,0.0
2018,5,17,5,30,194.0,33.0,3.5,13.5,50.0,229.35,162.47
2018,5,17,5,45,290.5,45.0,3.6,13.65,88.5,321.74,263.29
2018,5,17,6,0,387.0,57.0,3.7,13.8,127.0,422.01,351.65
2018,5,17,6,15,271.0,58.5,3.75,13.9,115.0,335.13,282.92
2018,5,17,6,30,155.0,60.0,3.8,14.0,103.0,219.55,186.08
2018,5,17,6,45,78.0,76.5,3.85,14.1,98.0,158.02,132.09
2018,5,17,7,0,1.0,93.0,3.9,14.2,93.0,81.74,64.19
2018,5,17,7,15,1.0,106.5,3.9,14.25,106.5,93.79,74.23
2018,5,17,7,30,1.0,120.0,3.9,14.3,120.0,105.78,84.03
2018,5,17,7,45,89.0,155.0,3.95,14.4,204.5,259.47,214.48
2018,5,17,8,0,177.0,190.0,4.0,14.5,289.0,386.46,318.45
2018,5,17,8,15,297.5,210.0,4.0,14.55,393.5,550.54,448.34
2018,5,17,8,30,418.0,230.0,4.0,14.6,498.0,716.15,573.42
2018,5,17,8,45,439.5,241.5,4.05,14.7,541.0,746.87,593.77
2018,5,17,9,0,461.0,253.0,4.1,14.8,584.0,775.36,613.16
2018,5,17,9,15,352.0,303.5,4.1,14.85,564.0,690.95,546.25
2018,5,17,9,30,243.0,354.0,4.1,14.9,544.0,627.02,494.17
2018,5,17,9,45,183.0,373.0,4.1,14.95,519.5,557.7,439.84
2018,5,17,10,0,123.0,392.0,4.1,15.0,495.0,509.32,400.67
2018,5,17,10,15,91.5,383.5,4.1,15.05,461.5,444.16,349.85
2018,5,17,10,30,60.0,375.0,4.1,15.1,428.0,399.44,314.27
2018,5,17,10,45,42.0,358.0,4.15,15.1,395.5,360.87,283.86
2018,5,17,11,0,24.0,341.0,4.2,15.1,363.0,324.09,254.67
2018,5,17,11,15,30.5,363.0,4.25,15.15,391.5,344.41,270.46
2018,5,17,11,30,37.0,385.0,4.3,15.2,420.0,363.26,284.88
2018,5,17,11,45,33.0,374.0,4.4,15.2,405.5,344.45,270.15
2018,5,17,12,0,29.0,363.0,4.5,15.2,391.0,326.32,256.03
2018,5,17,12,15,24.0,342.0,4.6,15.2,365.0,300.12,235.58
2018,5,17,12,30,19.0,321.0,4.7,15.2,339.0,276.05,216.75
2018,5,17,12,45,18.0,310.5,4.85,15.2,327.5,264.44,207.73
2018,5,17,13,0,17.0,300.0,5.0,15.2,316.0,253.1,198.87
2018,5,17,13,15,36.0,324.0,5.1,15.15,357.0,271.66,213.58
2018,5,17,13,30,55.0,348.0,5.2,15.1,398.0,291.12,228.65
2018,5,17,13,45,270.0,302.0,5.35,15.05,536.0,315.39,243.89
2018,5,17,14,0,485.0,256.0,5.5,15.0,674.0,324.52,243.42
2018,5,17,14,15,407.5,267.5,5.6,14.9,610.0,278.04,205.68
2018,5,17,14,30,330.0,279.0,5.7,14.8,546.0,250.84,185.01
2018,5,17,14,45,242.5,299.5,5.8,14.75,491.0,225.32,168.08
2018,5,17,15,0,155.0,320.0,5.9,14.7,436.0,222.51,171.22
2018,5,17,15,15,271.0,268.5,5.9,14.7,457.0,170.3,131.54
2018,5,17,15,30,387.0,217.0,5.9,14.7,478.0,128.25,105.73
2018,5,17,15,45,468.0,186.5,5.95,14.5,480.5,115.32,94.99
2018,5,17,16,0,549.0,156.0,6.0,14.3,483.0,99.26,81.42
2018,5,17,16,15,527.0,143.0,6.05,14.15,435.0,93.48,76.7
2018,5,17,16,30,505.0,130.0,6.1,14.0,387.0,88.07,72.26
2018,5,17,16,45,462.0,131.5,6.1,13.9,347.5,89.88,74.13
2018,5,17,17,0,419.0,133.0,6.1,13.8,308.0,91.84,76.13
2018,5,17,17,15,327.0,125.5,6.1,13.7,251.0,91.06,75.68
2018,5,17,17,30,235.0,118.0,6.1,13.6,194.0,85.36,70.75
2018,5,17,17,45,201.5,99.5,6.05,13.45,156.5,73.02,59.76
2018,5,17,18,0,168.0,81.0,6.0,13.3,119.0,60.31,48.21
2018,5,17,18,15,126.0,63.0,5.9,13.25,87.5,47.54,36.38
2018,5,17,18,30,84.0,45.0,5.8,13.2,56.0,35.14,24.67
2018,5,17,18,45,49.0,29.0,5.7,13.15,34.5,22.92,10.65
2018,5,17,19,0,14.0,13.0,5.6,13.1,13.0,11.1,0.0
2018,5,17,19,15,7.0,6.5,5.5,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.0,4.25,13.35,9.0,7.39,0.5
2018,5,18,6,0,0.0,12.0,4.3,13.4,12.0,9.86,2.74
2018,5,18,6,15,0.0,18.5,4.3,13.45,18.5,15.22,7.44
2018,5,18,6,30,0.0,25.0,4.3,13.5,25.0,20.6,12.12
2018,5,18,6,45,0.0,37.5,4.25,13.55,37.5,30.96,21.05
2018,5,18,7,0,0.0,50.0,4.2,13.6,50.0,41.36,29.92
2018,5,18,7,15,0.0,58.5,4.15,13.65,58.5,48.45,35.87
2018,5,18,7,30,0.0,67.0,4.1,13.7,67.0,55.55,41.78
2018,5,18,7,45,0.0,77.5,4.05,13.75,77.5,64.35,49.04
2018,5,18,8,0,0.0,88.0,4.0,13.8,88.0,73.16,56.26
2018,5,18,8,15,0.0,96.5,3.9,13.9,96.5,80.55,62.23
2018,5,18,8,30,0.0,105.0,3.8,14.0,105.0,88.04,68.24
2018,5,18,8,45,0.0,110.0,3.75,14.1,110.0,92.4,71.63
2018,5,18,9,0,0.0,115.0,3.7,14.2,115.0,96.76,75.0
2018,5,18,9,15,1.5,139.0,3.65,14.3,140.0,119.44,93.49
2018,5,18,9,30,3.0,163.0,3.6,14.4,165.0,142.09,111.76
2018,5,18,9,45,7.0,202.0,3.6,14.45,207.5,180.58,142.78
2018,5,18,10,0,11.0,241.0,3.6,14.5,250.0,218.82,173.19
2018,5,18,10,15,15.5,265.0,3.65,14.65,278.5,243.47,192.49
2018,5,18,10,30,20.0,289.0,3.7,14.8,307.0,267.54,211.21
2018,5,18,10,45,16.5,278.0,3.7,14.9,293.0,252.76,199.09
2018,5,18,11,0,13.0,267.0,3.7,15.0,279.0,238.46,187.47
2018,5,18,11,15,11.5,248.5,3.8,15.05,259.0,219.84,172.61
2018,5,18,11,30,10.0,230.0,3.9,15.1,239.0,201.64,158.08
2018,5,18,11,45,9.5,220.5,4.0,15.1,229.5,192.15,150.49
2018,5,18,12,0,9.0,211.0,4.1,15.1,220.0,182.79,143.02
2018,5,18,12,15,10.5,225.5,4.25,15.1,235.5,194.7,152.55
2018,5,18,12,30,12.0,240.0,4.4,15.1,251.0,206.19,161.7
2018,5,18,12,45,17.0,288.5,4.55,15.1,304.5,246.42,193.6
2018,5,18,13,0,22.0,337.0,4.7,15.1,358.0,284.62,223.61
2018,5,18,13,15,26.0,345.0,4.75,15.05,369.0,282.29,221.74
2018,5,18,13,30,30.0,353.0,4.8,15.0,380.0,284.06,223.14
2018,5,18,13,45,32.5,340.5,4.9,14.95,369.0,270.39,212.4
2018,5,18,14,0,35.0,328.0,5.0,14.9,358.0,256.78,201.65
2018,5,18,14,15,22.5,266.5,5.05,14.75,285.5,206.9,162.48
2018,5,18,14,30,10.0,205.0,5.1,14.6,213.0,166.45,130.73
2018,5,18,14,45,6.0,184.5,5.15,14.5,189.0,149.18,117.19
2018,5,18,15,0,2.0,164.0,5.2,14.4,165.0,132.49,104.06
2018,5,18,15,15,99.0,142.0,5.2,14.4,209.0,104.76,80.13
2018,5,18,15,30,196.0,120.0,5.2,14.4,253.0,70.39,55.87
2018,5,18,15,45,196.0,132.5,5.4,14.15,257.5,89.39,72.65
2018,5,18,16,0,196.0,145.0,5.6,13.9,262.0,98.07,80.5
2018,5,18,16,15,214.5,133.0,5.7,13.8,251.0,92.05,75.53
2018,5,18,16,30,233.0,121.0,5.8,13.7,240.0,85.65,70.2
2018,5,18,16,45,448.0,105.0,5.85,13.55,303.5,71.45,57.94
2018,5,18,17,0,663.0,89.0,5.9,13.4,367.0,64.91,52.36
2018,5,18,17,15,516.5,95.0,5.9,13.3,294.0,69.53,56.65
2018,5,18,17,30,370.0,101.0,5.9,13.2,221.0,72.5,59.4
2018,5,18,17,45,250.0,87.0,5.9,13.05,161.5,65.22,52.9
2018,5,18,18,0,130.0,73.0,5.9,12.9,102.0,54.73,43.33
2018,5,18,18,15,98.0,56.5,5.85,12.85,75.5,44.24,33.56
2018,5,18,18,30,66.0,40.0,5.8,12.8,49.0,31.76,21.85
2018,5,18,18,45,38.0,26.0,5.7,12.7,30.5,20.88,9.68
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,10.24,0.0
2018,5,18,19,15,5.0,6.0,5.6,12.6,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.45,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.5,5.9,12.4,3.5,2.99,0.0
2018,5,19,5,30,0.0,6.0,5.9,12.4,6.0,4.92,0.0
2018,5,19,5,45,0.0,10.5,5.9,12.45,10.5,8.62,1.56
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,12.33,4.88
2018,5,19,6,15,0.0,19.5,5.85,12.5,19.5,16.05,8.19
2018,5,19,6,30,0.0,24.0,5.8,12.5,24.0,19.77,11.46
2018,5,19,6,45,0.0,39.5,5.8,12.5,39.5,32.62,22.57
2018,5,19,7,0,0.0,55.0,5.8,12.5,55.0,45.52,33.62
2018,5,19,7,15,0.0,67.5,5.8,12.6,67.5,55.96,42.44
2018,5,19,7,30,0.0,80.0,5.8,12.7,80.0,66.42,51.18
2018,5,19,7,45,0.0,87.5,5.75,12.75,87.5,72.75,56.35
2018,5,19,8,0,0.0,95.0,5.7,12.8,95.0,79.34,61.7
2018,5,19,8,15,0.0,102.5,5.7,12.9,102.5,85.93,67.01
2018,5,19,8,30,0.0,110.0,5.7,13.0,110.0,92.51,72.27
2018,5,19,8,45,0.0,106.0,5.7,13.1,106.0,88.85,68.99
2018,5,19,9,0,0.0,102.0,5.7,13.2,102.0,85.33,65.86
2018,5,19,9,15,0.0,112.0,5.7,13.35,112.0,94.09,72.92
2018,5,19,9,30,0.0,122.0,5.7,13.5,122.0,102.81,79.92
2018,5,19,9,45,0.5,133.5,5.7,13.65,134.0,113.29,88.37
2018,5,19,10,0,1.0,145.0,5.7,13.8,146.0,123.69,96.71
2018,5,19,10,15,1.0,140.0,5.8,13.9,141.0,119.21,92.87
2018,5,19,10,30,1.0,135.0,5.9,14.0,136.0,114.77,89.1
2018,5,19,10,45,3.0,150.0,5.95,14.1,153.0,129.3,100.91
2018,5,19,11,0,5.0,165.0,6.0,14.2,170.0,143.58,112.45
2018,5,19,11,15,8.0,198.0,6.05,14.25,205.5,173.74,136.82
2018,5,19,11,30,11.0,231.0,6.1,14.3,241.0,203.31,160.54
2018,5,19,11,45,13.0,258.0,6.2,14.4,270.0,226.31,178.82
2018,5,19,12,0,15.0,285.0,6.3,14.5,299.0,248.59,196.46
2018,5,19,12,15,16.0,293.5,6.35,14.5,308.5,254.25,200.9
2018,5,19,12,30,17.0,302.0,6.4,14.5,318.0,259.57,205.09
2018,5,19,12,45,18.5,312.5,6.45,14.55,330.0,266.41,210.47
2018,5,19,13,0,20.0,323.0,6.5,14.6,342.0,272.74,215.44
2018,5,19,13,15,18.5,305.5,6.55,14.55,322.5,255.65,201.93
2018,5,19,13,30,17.0,288.0,6.6,14.5,303.0,238.99,188.76
2018,5,19,13,45,15.0,272.5,6.65,14.5,285.5,224.07,176.93
2018,5,19,14,0,13.0,257.0,6.7,14.5,268.0,209.57,165.44
2018,5,19,14,15,13.5,257.5,6.75,14.45,268.5,207.88,164.23
2018,5,19,14,30,14.0,258.0,6.8,14.4,269.0,205.94,162.85
2018,5,19,14,45,13.0,246.0,6.8,14.35,256.0,194.72,154.1
2018,5,19,15,0,12.0,234.0,6.8,14.3,243.0,183.7,145.61
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,170.09,135.15
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,157.86,131.36
2018,5,19,15,45,9.0,197.5,6.8,14.05,203.0,154.02,128.56
2018,5,19,16,0,10.0,193.0,6.8,13.8,199.0,150.05,125.63
2018,5,19,16,15,18.5,186.5,6.8,13.65,196.5,144.71,121.47
2018,5,19,16,30,27.0,180.0,6.8,13.5,194.0,132.47,111.27
2018,5,19,16,45,82.5,166.5,6.8,13.35,202.5,123.92,104.22
2018,5,19,17,0,138.0,153.0,6.8,13.2,211.0,110.68,92.94
2018,5,19,17,15,102.0,100.5,6.75,13.05,140.5,76.78,63.15
2018,5,19,17,30,66.0,48.0,6.7,12.9,70.0,39.14,29.6
2018,5,19,17,45,33.0,27.5,6.65,12.7,38.5,23.02,15.11
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.75,0.0
2018,5,19,18,15,0.0,6.0,6.55,12.45,6.0,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.5,12.4,5.0,4.1,0.0
2018,5,19,18,45,0.0,3.5,6.4,12.35,3.5,2.87,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.3,2.0,1.71,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.3,1.0,0.85,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.0,6.0,12.55,6.0,4.92,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.21,0.59
2018,5,20,5,45,0.0,17.5,6.05,12.7,17.5,14.4,6.4
2018,5,20,6,0,0.0,25.0,6.1,12.8,25.0,20.6,11.93
2018,5,20,6,15,0.0,35.0,6.1,12.8,35.0,28.89,19.22
2018,5,20,6,30,0.0,45.0,6.1,12.8,45.0,37.2,26.47
2018,5,20,6,45,0.0,60.0,6.1,12.85,60.0,49.69,37.22
2018,5,20,7,0,0.0,75.0,6.1,12.9,75.0,62.52,48.12
2018,5,20,7,15,0.0,69.5,6.05,12.95,69.5,57.63,43.79
2018,5,20,7,30,0.0,64.0,6.0,13.0,64.0,53.05,39.74
2018,5,20,7,45,0.0,63.5,5.95,13.0,63.5,52.66,39.26
2018,5,20,8,0,0.0,63.0,5.9,13.0,63.0,52.27,38.79
2018,5,20,8,15,0.0,75.0,5.9,13.05,75.0,62.32,47.13
2018,5,20,8,30,0.0,87.0,5.9,13.1,87.0,72.4,55.42
2018,5,20,8,45,0.0,95.0,5.85,13.1,95.0,79.18,60.92
2018,5,20,9,0,0.0,103.0,5.8,13.1,103.0,86.21,66.61
2018,5,20,9,15,6.5,159.0,5.85,13.15,164.0,142.41,113.21
2018,5,20,9,30,13.0,215.0,5.9,13.2,225.0,199.32,159.66
2018,5,20,9,45,20.0,266.5,5.95,13.25,283.0,252.55,202.54
2018,5,20,10,0,27.0,318.0,6.0,13.3,341.0,322.75,258.34
2018,5,20,10,15,32.0,338.5,6.05,13.4,366.5,343.21,274.11
2018,5,20,10,30,37.0,359.0,6.1,13.5,392.0,362.69,289.11
2018,5,20,10,45,85.5,378.0,6.15,13.65,456.5,418.81,334.28
2018,5,20,11,0,134.0,397.0,6.2,13.8,521.0,483.52,385.21
2018,5,20,11,15,277.5,399.0,6.25,13.85,660.0,603.12,480.04
2018,5,20,11,30,421.0,401.0,6.3,13.9,799.0,706.28,559.72
2018,5,20,11,45,474.5,385.5,6.35,14.0,836.5,706.8,559.82
2018,5,20,12,0,528.0,370.0,6.4,14.1,874.0,702.33,556.16
2018,5,20,12,15,542.0,360.5,6.45,14.15,877.0,670.56,531.09
2018,5,20,12,30,556.0,351.0,6.5,14.2,880.0,636.95,504.21
2018,5,20,12,45,489.0,374.0,6.55,14.2,836.0,577.66,456.48
2018,5,20,13,0,422.0,397.0,6.6,14.2,792.0,523.13,412.29
2018,5,20,13,15,296.0,411.5,6.65,14.1,686.0,446.7,351.47
2018,5,20,13,30,170.0,426.0,6.7,14.0,580.0,386.57,304.09
2018,5,20,13,45,151.0,408.5,6.75,13.9,542.5,351.3,275.86
2018,5,20,14,0,132.0,391.0,6.8,13.8,505.0,318.68,249.74
2018,5,20,14,15,133.0,372.5,6.85,13.65,484.0,293.48,229.07
2018,5,20,14,30,134.0,354.0,6.9,13.5,463.0,268.74,208.84
2018,5,20,14,45,142.0,339.5,6.9,13.4,450.5,247.7,191.65
2018,5,20,15,0,150.0,325.0,6.9,13.3,438.0,226.08,175.16
2018,5,20,15,15,79.0,252.5,6.9,13.3,311.5,182.59,144.66
2018,5,20,15,30,8.0,180.0,6.9,13.3,185.0,142.63,118.73
2018,5,20,15,45,29.5,186.5,6.85,13.1,204.5,138.55,115.64
2018,5,20,16,0,51.0,193.0,6.8,12.9,224.0,142.49,119.5
2018,5,20,16,15,143.5,199.5,6.8,12.85,275.5,139.43,117.23
2018,5,20,16,30,236.0,206.0,6.8,12.8,327.0,136.66,115.22
2018,5,20,16,45,279.5,179.0,6.8,12.75,308.0,122.42,103.12
2018,5,20,17,0,323.0,152.0,6.8,12.7,289.0,107.26,90.09
2018,5,20,17,15,323.5,131.5,6.8,12.65,253.0,94.79,79.28
2018,5,20,17,30,324.0,111.0,6.8,12.6,217.0,78.79,65.16
2018,5,20,17,45,294.0,94.5,6.8,12.6,178.0,68.32,55.78
2018,5,20,18,0,264.0,78.0,6.8,12.6,139.0,57.4,45.8
2018,5,20,18,15,206.5,62.5,6.8,12.55,103.0,47.7,36.72
2018,5,20,18,30,149.0,47.0,6.8,12.5,67.0,36.18,25.82
2018,5,20,18,45,86.0,31.0,6.75,12.5,41.5,24.13,12.91
2018,5,20,19,0,23.0,15.0,6.7,12.5,16.0,12.8,0.0
2018,5,20,19,15,11.5,7.5,6.6,12.5,8.0,6.4,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,4,45,6.5,3.5,3.4,12.45,3.5,0.0,0.0
2018,5,21,5,0,13.0,7.0,3.3,12.5,7.0,14.28,0.0
2018,5,21,5,15,71.5,23.5,3.2,12.55,29.5,98.15,0.0
2018,5,21,5,30,130.0,40.0,3.1,12.6,52.0,181.52,135.62
2018,5,21,5,45,204.0,53.5,3.05,12.7,86.0,252.49,207.97
2018,5,21,6,0,278.0,67.0,3.0,12.8,120.0,349.32,292.56
2018,5,21,6,15,209.0,82.0,2.85,12.9,128.5,298.62,251.87
2018,5,21,6,30,140.0,97.0,2.7,13.0,137.0,242.66,204.69
2018,5,21,6,45,132.0,122.5,2.6,13.05,166.0,268.97,226.09
2018,5,21,7,0,124.0,148.0,2.5,13.1,195.0,293.3,244.93
2018,5,21,7,15,162.5,170.0,2.45,13.25,241.5,355.31,295.29
2018,5,21,7,30,201.0,192.0,2.4,13.4,288.0,417.89,344.6
2018,5,21,7,45,180.0,217.0,2.3,13.55,310.0,425.77,347.92
2018,5,21,8,0,159.0,242.0,2.2,13.7,332.0,431.69,349.91
2018,5,21,8,15,135.5,260.0,2.25,13.9,341.5,424.83,342.34
2018,5,21,8,30,112.0,278.0,2.3,14.1,351.0,416.83,334.02
2018,5,21,8,45,96.5,292.5,2.35,14.35,358.5,390.13,311.85
2018,5,21,9,0,81.0,307.0,2.4,14.6,366.0,384.95,306.28
2018,5,21,9,15,117.5,335.0,2.55,14.8,425.0,467.82,369.89
2018,5,21,9,30,154.0,363.0,2.7,15.0,484.0,527.12,414.25
2018,5,21,9,45,155.0,385.0,2.85,15.15,511.5,542.6,424.6
2018,5,21,10,0,156.0,407.0,3.0,15.3,539.0,556.61,434.1
2018,5,21,10,15,130.0,415.0,3.15,15.4,527.5,529.4,412.49
2018,5,21,10,30,104.0,423.0,3.3,15.5,516.0,486.79,379.64
2018,5,21,10,45,85.5,423.0,3.45,15.65,500.5,461.37,359.72
2018,5,21,11,0,67.0,423.0,3.6,15.8,485.0,436.86,340.37
2018,5,21,11,15,54.5,407.5,3.75,15.8,458.5,404.47,315.47
2018,5,21,11,30,42.0,392.0,3.9,15.8,432.0,373.53,291.57
2018,5,21,11,45,43.5,397.5,4.05,15.85,439.0,372.65,290.89
2018,5,21,12,0,45.0,403.0,4.2,15.9,446.0,371.25,289.77
2018,5,21,12,15,43.5,401.0,4.4,15.85,442.5,361.26,282.22
2018,5,21,12,30,42.0,399.0,4.6,15.8,439.0,351.4,274.76
2018,5,21,12,45,36.0,382.0,4.8,15.75,416.0,327.62,256.47
2018,5,21,13,0,30.0,365.0,5.0,15.7,393.0,305.08,239.08
2018,5,21,13,15,27.0,349.0,5.2,15.55,374.0,285.94,224.37
2018,5,21,13,30,24.0,333.0,5.4,15.4,355.0,267.66,210.25
2018,5,21,13,45,20.0,308.5,5.55,15.25,326.5,252.96,198.94
2018,5,21,14,0,16.0,284.0,5.7,15.1,298.0,230.63,181.53
2018,5,21,14,15,14.5,268.0,5.8,14.9,280.5,215.93,170.13
2018,5,21,14,30,13.0,252.0,5.9,14.7,263.0,201.59,159.0
2018,5,21,14,45,13.5,246.5,6.0,14.55,257.5,195.32,154.29
2018,5,21,15,0,14.0,241.0,6.1,14.4,252.0,188.9,149.56
2018,5,21,15,15,16.0,237.5,6.1,14.4,249.0,183.69,145.92
2018,5,21,15,30,18.0,234.0,6.1,14.4,246.0,179.5,149.66
2018,5,21,15,45,20.5,225.5,6.2,14.0,238.5,172.9,144.67
2018,5,21,16,0,23.0,217.0,6.3,13.6,231.0,166.17,139.54
2018,5,21,16,15,39.0,209.5,6.25,13.4,230.5,151.17,127.1
2018,5,21,16,30,55.0,202.0,6.2,13.2,230.0,145.77,122.93
2018,5,21,16,45,95.0,185.5,6.2,13.05,228.0,135.31,114.25
2018,5,21,17,0,135.0,169.0,6.2,12.9,226.0,119.98,101.21
2018,5,21,17,15,186.0,145.0,6.15,12.75,212.5,105.54,88.76
2018,5,21,17,30,237.0,121.0,6.1,12.6,199.0,87.29,72.73
2018,5,21,17,45,216.5,102.0,6.1,12.45,164.0,74.81,61.61
2018,5,21,18,0,196.0,83.0,6.1,12.3,129.0,61.9,49.89
2018,5,21,18,15,152.5,65.5,6.0,12.25,96.0,49.47,38.36
2018,5,21,18,30,109.0,48.0,5.9,12.2,63.0,36.75,26.4
2018,5,21,18,45,64.0,31.5,5.85,12.15,39.5,24.92,13.87
2018,5,21,19,0,19.0,15.0,5.8,12.1,16.0,12.8,0.0
2018,5,21,19,15,9.5,7.5,5.7,12.1,8.0,6.4,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.75,8.0,6.56,0.0
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.07
2018,5,22,6,15,0.0,15.0,4.2,12.9,15.0,12.33,4.99
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,15.64,7.88
2018,5,22,6,45,0.0,32.0,4.2,13.05,32.0,26.4,17.17
2018,5,22,7,0,0.0,45.0,4.2,13.1,45.0,37.2,26.41
2018,5,22,7,15,0.0,55.5,4.15,13.2,55.5,45.95,33.79
2018,5,22,7,30,0.0,66.0,4.1,13.3,66.0,54.72,41.12
2018,5,22,7,45,0.0,76.5,4.1,13.35,76.5,63.51,48.4
2018,5,22,8,0,0.0,87.0,4.1,13.4,87.0,72.33,55.63
2018,5,22,8,15,0.0,98.0,4.1,13.45,98.0,81.87,63.43
2018,5,22,8,30,0.0,109.0,4.1,13.5,109.0,91.6,71.32
2018,5,22,8,45,0.0,119.5,4.15,13.6,119.5,100.86,78.76
2018,5,22,9,0,0.0,130.0,4.2,13.7,130.0,110.07,86.13
2018,5,22,9,15,1.5,147.0,4.25,13.8,148.0,126.57,99.51
2018,5,22,9,30,3.0,164.0,4.3,13.9,166.0,142.96,112.72
2018,5,22,9,45,5.5,185.5,4.4,14.05,190.0,164.23,129.82
2018,5,22,10,0,8.0,207.0,4.5,14.2,214.0,185.26,146.6
2018,5,22,10,15,9.0,218.0,4.55,14.3,226.0,195.2,154.34
2018,5,22,10,30,10.0,229.0,4.6,14.4,238.0,204.95,161.92
2018,5,22,10,45,10.0,227.5,4.7,14.45,236.5,202.66,159.9
2018,5,22,11,0,10.0,226.0,4.8,14.5,235.0,200.37,157.92
2018,5,22,11,15,11.5,244.0,4.85,14.55,254.5,216.03,170.31
2018,5,22,11,30,13.0,262.0,4.9,14.6,274.0,231.26,182.3
2018,5,22,11,45,14.0,271.5,4.9,14.65,284.5,238.47,187.88
2018,5,22,12,0,15.0,281.0,4.9,14.7,295.0,245.36,193.22
2018,5,22,12,15,16.5,297.0,4.95,14.7,312.5,257.56,202.82
2018,5,22,12,30,18.0,313.0,5.0,14.7,330.0,269.19,211.95
2018,5,22,12,45,20.0,320.0,5.0,14.75,339.0,273.37,215.17
2018,5,22,13,0,22.0,327.0,5.0,14.8,348.0,277.1,218.04
2018,5,22,13,15,22.0,326.5,5.0,14.75,347.0,273.63,215.33
2018,5,22,13,30,22.0,326.0,5.0,14.7,346.0,270.05,212.56
2018,5,22,13,45,34.0,338.0,4.95,14.65,368.0,269.74,212.13
2018,5,22,14,0,46.0,350.0,4.9,14.6,390.0,275.47,216.3
2018,5,22,14,15,62.0,361.0,4.95,14.55,413.0,279.33,218.74
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,280.24,218.75
2018,5,22,14,45,81.5,355.5,5.0,14.45,419.5,260.82,203.36
2018,5,22,15,0,85.0,339.0,5.0,14.4,403.0,241.3,188.52
2018,5,22,15,15,96.0,322.5,5.0,14.4,391.0,221.96,174.97
2018,5,22,15,30,107.0,306.0,5.0,14.4,379.0,207.87,173.42
2018,5,22,15,45,119.0,285.0,5.0,14.25,361.0,184.67,154.32
2018,5,22,16,0,131.0,264.0,5.0,14.1,343.0,174.1,145.85
2018,5,22,16,15,161.5,240.0,5.0,13.95,329.0,161.76,135.8
2018,5,22,16,30,192.0,216.0,5.0,13.8,315.0,148.78,125.1
2018,5,22,16,45,216.0,191.5,5.0,13.7,292.0,134.8,113.42
2018,5,22,17,0,240.0,167.0,5.0,13.6,269.0,115.24,96.69
2018,5,22,17,15,264.5,141.0,4.95,13.45,240.0,100.03,83.6
2018,5,22,17,30,289.0,115.0,4.9,13.3,211.0,83.99,69.58
2018,5,22,17,45,285.0,96.5,4.9,13.15,177.5,71.82,58.77
2018,5,22,18,0,281.0,78.0,4.9,13.0,144.0,57.44,45.79
2018,5,22,18,15,230.5,63.0,4.85,12.9,108.5,47.06,36.16
2018,5,22,18,30,180.0,48.0,4.8,12.8,73.0,37.06,26.67
2018,5,22,18,45,111.5,32.5,4.7,12.7,46.0,25.32,14.44
2018,5,22,19,0,43.0,17.0,4.6,12.6,19.0,13.46,0.0
2018,5,22,19,15,21.5,8.5,4.55,12.6,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.7,8.0,6.57,0.0
