Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,11.52,3.35
2018,5,23,5,45,0.0,24.0,3.4,12.85,24.0,19.79,10.97
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,28.07,18.35
2018,5,23,6,15,6.0,55.0,3.4,13.0,56.5,51.4,38.82
2018,5,23,6,30,12.0,76.0,3.4,13.1,79.0,77.44,61.49
2018,5,23,6,45,30.5,109.5,3.4,13.15,120.5,141.63,116.71
2018,5,23,7,0,49.0,143.0,3.4,13.2,162.0,197.81,164.1
2018,5,23,7,15,54.5,161.5,3.45,13.3,185.5,221.49,183.28
2018,5,23,7,30,60.0,180.0,3.5,13.4,209.0,245.04,202.11
2018,5,23,7,45,77.0,204.5,3.6,13.55,245.5,287.15,236.17
2018,5,23,8,0,94.0,229.0,3.7,13.7,282.0,328.95,269.37
2018,5,23,8,15,76.0,245.5,3.75,13.85,291.0,325.44,264.64
2018,5,23,8,30,58.0,262.0,3.8,14.0,300.0,321.29,259.6
2018,5,23,8,45,52.0,274.0,3.9,14.15,309.5,323.78,260.5
2018,5,23,9,0,46.0,286.0,4.0,14.3,319.0,326.12,261.29
2018,5,23,9,15,39.5,297.0,4.05,14.4,326.5,326.71,260.76
2018,5,23,9,30,33.0,308.0,4.1,14.5,334.0,327.18,260.22
2018,5,23,9,45,44.5,335.0,4.2,14.65,371.5,361.71,287.01
2018,5,23,10,0,56.0,362.0,4.3,14.8,409.0,394.95,312.46
2018,5,23,10,15,88.5,392.0,4.3,14.85,469.5,449.67,354.86
2018,5,23,10,30,121.0,422.0,4.3,14.9,530.0,517.42,406.2
2018,5,23,10,45,137.0,436.0,4.35,14.9,561.0,534.28,418.58
2018,5,23,11,0,153.0,450.0,4.4,14.9,592.0,549.02,429.52
2018,5,23,11,15,163.5,461.5,4.35,14.9,615.0,554.61,433.17
2018,5,23,11,30,174.0,473.0,4.3,14.9,638.0,558.27,435.38
2018,5,23,11,45,178.0,475.0,4.3,14.95,644.5,547.01,426.46
2018,5,23,12,0,182.0,477.0,4.3,15.0,651.0,534.77,416.82
2018,5,23,12,15,177.0,475.5,4.25,15.0,644.5,512.77,399.62
2018,5,23,12,30,172.0,474.0,4.2,15.0,638.0,490.93,382.52
2018,5,23,12,45,149.5,466.5,4.15,15.0,608.0,454.74,354.35
2018,5,23,13,0,127.0,459.0,4.1,15.0,578.0,420.95,328.02
2018,5,23,13,15,127.5,451.0,4.1,15.0,568.5,400.56,312.0
2018,5,23,13,30,128.0,443.0,4.1,15.0,559.0,380.37,295.93
2018,5,23,13,45,196.0,415.0,4.15,15.0,588.0,373.58,289.04
2018,5,23,14,0,264.0,387.0,4.2,15.0,617.0,348.7,266.9
2018,5,23,14,15,498.5,279.0,4.25,14.95,693.5,314.24,230.66
2018,5,23,14,30,733.0,171.0,4.3,14.9,770.0,259.48,175.07
2018,5,23,14,45,802.5,135.0,4.35,14.85,764.0,210.0,130.59
2018,5,23,15,0,872.0,99.0,4.4,14.8,758.0,157.12,89.31
2018,5,23,15,15,860.0,96.5,4.4,14.8,716.5,104.67,64.22
2018,5,23,15,30,848.0,94.0,4.4,14.8,675.0,79.46,63.6
2018,5,23,15,45,833.0,92.0,4.5,14.6,630.0,78.52,63.03
2018,5,23,16,0,818.0,90.0,4.6,14.4,585.0,67.94,54.05
2018,5,23,16,15,797.5,87.0,4.6,14.25,536.5,66.82,53.29
2018,5,23,16,30,777.0,84.0,4.6,14.1,488.0,65.62,52.45
2018,5,23,16,45,750.0,80.5,4.65,13.95,437.5,63.91,51.16
2018,5,23,17,0,723.0,77.0,4.7,13.8,387.0,62.13,49.79
2018,5,23,17,15,685.5,73.0,4.7,13.6,336.5,54.85,43.49
2018,5,23,17,30,648.0,69.0,4.7,13.4,286.0,52.67,41.67
2018,5,23,17,45,521.0,70.0,4.7,13.25,225.5,53.65,42.56
2018,5,23,18,0,394.0,71.0,4.7,13.1,165.0,53.21,42.02
2018,5,23,18,15,206.0,59.0,4.65,12.95,107.5,45.37,34.68
2018,5,23,18,30,18.0,47.0,4.6,12.8,50.0,37.18,26.82
2018,5,23,18,45,20.5,30.5,4.55,12.65,32.5,24.56,14.08
2018,5,23,19,0,23.0,14.0,4.5,12.5,15.0,11.57,0.0
2018,5,23,19,15,11.5,7.0,4.5,12.45,7.5,5.97,0.0
2018,5,23,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.15,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.71,0.0
2018,5,24,5,15,0.0,8.5,2.45,12.25,8.5,6.99,0.0
2018,5,24,5,30,0.0,15.0,2.4,12.3,15.0,12.34,4.08
2018,5,24,5,45,0.0,25.0,2.3,12.4,25.0,20.62,11.73
2018,5,24,6,0,0.0,35.0,2.2,12.5,35.0,28.9,19.12
2018,5,24,6,15,0.0,45.0,2.15,12.6,45.0,37.21,26.46
2018,5,24,6,30,0.0,55.0,2.1,12.7,55.0,45.53,33.7
2018,5,24,6,45,0.0,66.5,2.05,12.75,66.5,55.12,41.92
2018,5,24,7,0,0.0,78.0,2.0,12.8,78.0,65.32,50.53
2018,5,24,7,15,0.0,97.0,2.0,12.95,97.0,82.91,65.27
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,100.44,79.74
2018,5,24,7,45,0.5,133.5,2.05,13.25,134.0,116.88,93.14
2018,5,24,8,0,1.0,151.0,2.1,13.4,152.0,133.22,106.3
2018,5,24,8,15,6.5,181.5,2.15,13.55,186.0,167.33,134.13
2018,5,24,8,30,12.0,212.0,2.2,13.7,220.0,201.34,161.41
2018,5,24,8,45,17.0,237.5,2.25,13.85,249.5,229.59,183.68
2018,5,24,9,0,22.0,263.0,2.3,14.0,279.0,257.5,205.44
2018,5,24,9,15,26.5,284.0,2.35,14.15,304.5,299.72,238.15
2018,5,24,9,30,31.0,305.0,2.4,14.3,330.0,322.0,254.91
2018,5,24,9,45,40.5,327.0,2.5,14.4,360.5,349.51,275.98
2018,5,24,10,0,50.0,349.0,2.6,14.5,391.0,375.98,296.05
2018,5,24,10,15,68.0,376.5,2.7,14.6,436.0,414.78,325.66
2018,5,24,10,30,86.0,404.0,2.8,14.7,481.0,451.62,353.39
2018,5,24,10,45,72.5,402.0,2.85,14.8,468.0,429.83,335.85
2018,5,24,11,0,59.0,400.0,2.9,14.9,455.0,408.78,319.17
2018,5,24,11,15,47.5,384.5,3.05,14.9,429.0,378.09,295.54
2018,5,24,11,30,36.0,369.0,3.2,14.9,403.0,348.75,272.82
2018,5,24,11,45,120.0,406.5,3.3,14.9,521.5,445.29,348.46
2018,5,24,12,0,204.0,444.0,3.4,14.9,640.0,524.28,408.5
2018,5,24,12,15,215.5,456.0,3.55,14.85,662.5,524.07,407.77
2018,5,24,12,30,227.0,468.0,3.7,14.8,685.0,521.72,405.69
2018,5,24,12,45,165.0,459.0,3.8,14.75,616.0,458.69,357.23
2018,5,24,13,0,103.0,450.0,3.9,14.7,547.0,407.24,317.6
2018,5,24,13,15,102.5,440.5,4.0,14.6,535.5,388.49,303.22
2018,5,24,13,30,102.0,431.0,4.1,14.5,524.0,370.0,288.8
2018,5,24,13,45,111.5,425.0,4.15,14.4,524.0,347.91,271.25
2018,5,24,14,0,121.0,419.0,4.2,14.3,524.0,333.36,259.26
2018,5,24,14,15,112.0,401.5,4.15,14.2,496.0,306.12,237.69
2018,5,24,14,30,103.0,384.0,4.1,14.1,468.0,293.22,227.65
2018,5,24,14,45,112.0,367.0,4.05,14.0,455.0,259.39,200.61
2018,5,24,15,0,121.0,350.0,4.0,13.9,442.0,237.77,184.05
2018,5,24,15,15,199.5,318.0,4.0,13.9,459.5,211.67,164.26
2018,5,24,15,30,278.0,286.0,4.0,13.9,477.0,174.48,145.17
2018,5,24,15,45,374.5,243.5,3.9,13.85,482.0,155.9,129.79
2018,5,24,16,0,471.0,201.0,3.8,13.8,487.0,125.62,104.18
2018,5,24,16,15,472.0,181.0,3.8,13.8,447.5,116.29,96.47
2018,5,24,16,30,473.0,161.0,3.8,13.8,408.0,106.29,88.09
2018,5,24,16,45,431.5,152.5,3.75,13.8,360.0,102.32,84.92
2018,5,24,17,0,390.0,144.0,3.7,13.8,312.0,98.16,81.55
2018,5,24,17,15,376.5,126.5,3.7,13.7,271.5,88.14,72.98
2018,5,24,17,30,363.0,109.0,3.7,13.6,231.0,77.6,63.8
2018,5,24,17,45,323.5,94.0,3.65,13.55,189.0,68.04,55.32
2018,5,24,18,0,284.0,79.0,3.6,13.5,147.0,58.11,46.32
2018,5,24,18,15,233.0,64.5,3.55,13.4,111.5,48.11,37.07
2018,5,24,18,30,182.0,50.0,3.5,13.3,76.0,38.52,27.97
2018,5,24,18,45,114.5,35.0,3.45,13.25,49.0,27.16,16.35
2018,5,24,19,0,47.0,20.0,3.4,13.2,22.0,15.7,0.0
2018,5,24,19,15,23.5,10.0,3.35,13.15,11.0,8.54,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,13.05,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.1,3.0,2.56,0.0
2018,5,25,5,15,0.0,10.0,3.15,13.15,10.0,8.23,0.0
2018,5,25,5,30,0.0,17.0,3.2,13.2,17.0,14.0,5.41
2018,5,25,5,45,0.0,28.5,3.2,13.3,28.5,23.53,14.11
2018,5,25,6,0,0.0,40.0,3.2,13.4,40.0,33.07,22.58
2018,5,25,6,15,2.0,50.0,3.2,13.5,50.5,43.06,31.44
2018,5,25,6,30,4.0,60.0,3.2,13.6,61.0,53.19,40.31
2018,5,25,6,45,30.5,90.0,3.2,13.7,101.5,116.32,95.19
2018,5,25,7,0,57.0,120.0,3.2,13.8,142.0,174.8,145.06
2018,5,25,7,15,37.5,100.0,3.2,13.95,115.5,130.83,107.04
2018,5,25,7,30,18.0,80.0,3.2,14.1,89.0,90.37,71.91
2018,5,25,7,45,9.0,71.0,3.25,14.25,75.5,67.81,52.27
2018,5,25,8,0,0.0,62.0,3.3,14.4,62.0,51.44,37.86
2018,5,25,8,15,1.0,102.5,3.3,14.55,103.0,86.91,67.39
2018,5,25,8,30,2.0,143.0,3.3,14.7,144.0,124.63,98.3
2018,5,25,8,45,5.5,173.5,3.3,14.85,177.5,155.96,123.67
2018,5,25,9,0,9.0,204.0,3.3,15.0,211.0,187.23,148.67
2018,5,25,9,15,10.0,216.0,3.3,15.15,224.0,198.31,157.12
2018,5,25,9,30,11.0,228.0,3.3,15.3,237.0,209.27,165.47
2018,5,25,9,45,10.5,232.5,3.3,15.4,241.0,211.72,167.0
2018,5,25,10,0,10.0,237.0,3.3,15.5,245.0,214.17,168.58
2018,5,25,10,15,10.5,238.5,3.35,15.55,247.5,214.89,168.91
2018,5,25,10,30,11.0,240.0,3.4,15.6,250.0,215.6,169.26
2018,5,25,10,45,12.0,247.0,3.5,15.65,258.0,221.52,173.78
2018,5,25,11,0,13.0,254.0,3.6,15.7,266.0,227.25,178.15
2018,5,25,11,15,15.0,270.0,3.65,15.75,284.0,241.33,189.09
2018,5,25,11,30,17.0,286.0,3.7,15.8,302.0,254.93,199.61
2018,5,25,11,45,28.0,325.5,3.75,15.8,352.0,299.65,234.58
2018,5,25,12,0,39.0,365.0,3.8,15.8,402.0,335.65,262.35
2018,5,25,12,15,40.5,374.0,3.85,15.8,412.5,337.73,263.74
2018,5,25,12,30,42.0,383.0,3.9,15.8,423.0,339.2,264.76
2018,5,25,12,45,39.5,374.0,3.95,15.8,411.5,323.93,252.88
2018,5,25,13,0,37.0,365.0,4.0,15.8,400.0,309.22,241.47
2018,5,25,13,15,29.5,341.5,4.0,15.8,369.0,282.06,220.34
2018,5,25,13,30,22.0,318.0,4.0,15.8,338.0,264.26,206.54
2018,5,25,13,45,23.5,319.0,4.0,15.8,340.0,252.93,197.68
2018,5,25,14,0,25.0,320.0,4.0,15.8,342.0,249.09,194.66
2018,5,25,14,15,24.0,309.0,3.95,15.75,329.5,236.33,184.71
2018,5,25,14,30,23.0,298.0,3.9,15.7,317.0,236.58,185.14
2018,5,25,14,45,18.5,273.0,3.85,15.65,288.0,214.92,168.42
2018,5,25,15,0,14.0,248.0,3.8,15.6,259.0,194.07,152.42
2018,5,25,15,15,18.0,242.0,3.8,15.6,255.0,187.23,147.47
2018,5,25,15,30,22.0,236.0,3.8,15.6,251.0,181.04,149.75
2018,5,25,15,45,29.0,232.5,3.6,15.5,251.0,166.19,137.64
2018,5,25,16,0,36.0,229.0,3.4,15.4,251.0,163.48,135.78
2018,5,25,16,15,37.0,210.5,3.4,15.3,231.5,151.89,126.37
2018,5,25,16,30,38.0,192.0,3.4,15.2,212.0,140.0,116.64
2018,5,25,16,45,87.5,180.0,3.35,15.15,219.5,132.31,110.43
2018,5,25,17,0,137.0,168.0,3.3,15.1,227.0,119.61,99.79
2018,5,25,17,15,179.5,145.5,3.3,14.95,212.5,105.96,88.22
2018,5,25,17,30,222.0,123.0,3.3,14.8,198.0,88.42,73.02
2018,5,25,17,45,229.0,103.5,3.3,14.7,169.5,75.92,62.04
2018,5,25,18,0,236.0,84.0,3.3,14.6,141.0,62.91,50.38
2018,5,25,18,15,192.5,67.0,3.35,14.45,106.5,50.8,39.3
2018,5,25,18,30,149.0,50.0,3.4,14.3,72.0,38.4,27.79
2018,5,25,18,45,91.0,34.0,3.5,14.15,46.0,26.41,15.87
2018,5,25,19,0,33.0,18.0,3.6,14.0,20.0,14.57,0.0
2018,5,25,19,15,16.5,9.0,3.65,13.9,10.0,7.68,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,3.5,4.85,13.2,3.5,0.0,0.0
2018,5,26,5,0,7.0,7.0,4.9,13.2,7.0,10.46,0.0
2018,5,26,5,15,53.0,22.0,5.0,13.25,27.0,81.75,0.0
2018,5,26,5,30,99.0,37.0,5.1,13.3,47.0,147.51,113.2
2018,5,26,5,45,185.0,51.0,5.15,13.35,83.0,230.62,191.2
2018,5,26,6,0,271.0,65.0,5.2,13.4,119.0,339.84,286.79
2018,5,26,6,15,306.5,80.0,5.2,13.45,157.5,396.14,336.07
2018,5,26,6,30,342.0,95.0,5.2,13.5,196.0,453.82,384.83
2018,5,26,6,45,341.5,114.0,5.15,13.6,231.0,485.24,409.63
2018,5,26,7,0,341.0,133.0,5.1,13.7,266.0,514.9,432.11
2018,5,26,7,15,283.0,157.0,5.05,13.75,277.5,472.35,395.15
2018,5,26,7,30,225.0,181.0,5.0,13.8,289.0,447.45,371.91
2018,5,26,7,45,134.0,197.0,4.9,13.8,263.5,354.38,292.98
2018,5,26,8,0,43.0,213.0,4.8,13.8,238.0,258.32,210.73
2018,5,26,8,15,87.5,242.0,4.7,13.85,297.5,332.57,271.84
2018,5,26,8,30,132.0,271.0,4.6,13.9,357.0,428.34,347.97
2018,5,26,8,45,133.0,288.5,4.55,13.95,380.0,444.03,358.71
2018,5,26,9,0,134.0,306.0,4.5,14.0,403.0,458.82,368.97
2018,5,26,9,15,83.0,301.0,4.35,14.05,362.0,374.75,300.58
2018,5,26,9,30,32.0,296.0,4.2,14.1,321.0,313.58,249.85
2018,5,26,9,45,27.0,301.5,4.1,14.2,323.5,310.16,246.44
2018,5,26,10,0,22.0,307.0,4.0,14.3,326.0,290.02,229.84
2018,5,26,10,15,23.5,320.5,3.95,14.35,341.0,301.54,238.55
2018,5,26,10,30,25.0,334.0,3.9,14.4,356.0,327.6,258.49
2018,5,26,10,45,22.5,325.0,3.8,14.5,345.5,299.86,236.29
2018,5,26,11,0,20.0,316.0,3.7,14.6,335.0,287.4,226.19
2018,5,26,11,15,20.0,321.5,3.75,14.65,340.5,289.93,227.98
2018,5,26,11,30,20.0,327.0,3.8,14.7,346.0,292.27,229.61
2018,5,26,11,45,29.5,355.0,3.85,14.75,383.0,325.99,255.88
2018,5,26,12,0,39.0,383.0,3.9,14.8,420.0,350.67,274.86
2018,5,26,12,15,63.5,406.0,4.05,14.85,466.5,379.4,297.24
2018,5,26,12,30,88.0,429.0,4.2,14.9,513.0,404.7,316.75
2018,5,26,12,45,150.0,433.5,4.3,15.0,575.5,431.72,337.65
2018,5,26,13,0,212.0,438.0,4.4,15.1,638.0,453.04,353.43
2018,5,26,13,15,399.0,358.5,4.55,15.1,726.0,457.65,356.14
2018,5,26,13,30,586.0,279.0,4.7,15.1,814.0,452.21,348.4
2018,5,26,13,45,712.5,212.0,4.85,15.15,845.5,417.96,316.16
2018,5,26,14,0,839.0,145.0,5.0,15.2,877.0,375.94,275.22
2018,5,26,14,15,706.0,189.5,5.15,15.2,791.0,312.81,223.55
2018,5,26,14,30,573.0,234.0,5.3,15.2,705.0,267.76,188.6
2018,5,26,14,45,328.0,285.5,5.45,15.15,552.5,236.32,172.63
2018,5,26,15,0,83.0,337.0,5.6,15.1,400.0,241.38,188.26
2018,5,26,15,15,68.5,313.0,5.6,15.1,363.0,217.15,171.01
2018,5,26,15,30,54.0,289.0,5.6,15.1,326.0,198.35,165.03
2018,5,26,15,45,102.0,266.5,5.8,14.95,331.0,186.38,155.47
2018,5,26,16,0,150.0,244.0,6.0,14.8,336.0,164.18,137.07
2018,5,26,16,15,219.5,221.0,6.0,14.65,343.0,143.51,119.79
2018,5,26,16,30,289.0,198.0,6.0,14.5,350.0,132.69,110.89
2018,5,26,16,45,370.0,165.5,6.05,14.4,339.5,109.52,91.09
2018,5,26,17,0,451.0,133.0,6.1,14.3,329.0,91.67,75.73
2018,5,26,17,15,504.5,112.0,6.0,14.15,305.0,79.85,65.56
2018,5,26,17,30,558.0,91.0,5.9,14.0,281.0,68.35,55.51
2018,5,26,17,45,501.0,83.5,5.85,13.85,232.5,64.06,51.73
2018,5,26,18,0,444.0,76.0,5.8,13.7,184.0,57.05,45.36
2018,5,26,18,15,362.5,65.5,5.7,13.6,140.0,49.52,38.32
2018,5,26,18,30,281.0,55.0,5.6,13.5,96.0,41.89,30.95
2018,5,26,18,45,184.0,39.0,5.45,13.45,62.0,29.96,18.98
2018,5,26,19,0,87.0,23.0,5.3,13.4,28.0,17.97,0.0
2018,5,26,19,15,43.5,11.5,5.15,13.4,14.0,9.82,0.0
2018,5,26,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,2.1,12.7,4.5,0.0,0.0
2018,5,27,5,0,31.0,9.0,2.0,12.8,9.0,27.53,0.0
2018,5,27,5,15,118.5,24.5,2.0,13.0,35.0,142.98,11.89
2018,5,27,5,30,206.0,40.0,2.0,13.2,61.0,246.8,192.05
2018,5,27,5,45,224.0,47.5,2.0,13.4,82.0,272.27,223.99
2018,5,27,6,0,242.0,55.0,2.0,13.6,103.0,300.72,251.42
2018,5,27,6,15,122.5,74.0,1.95,13.85,98.5,195.17,163.35
2018,5,27,6,30,3.0,93.0,1.9,14.1,94.0,89.07,70.48
2018,5,27,6,45,23.5,119.5,1.8,14.3,128.5,148.1,121.02
2018,5,27,7,0,44.0,146.0,1.7,14.5,163.0,196.39,161.25
2018,5,27,7,15,139.0,167.0,1.7,14.7,232.0,327.81,270.23
2018,5,27,7,30,234.0,188.0,1.7,14.9,301.0,465.13,378.39
2018,5,27,7,45,303.5,199.0,1.75,15.15,362.0,546.01,439.31
2018,5,27,8,0,373.0,210.0,1.8,15.4,423.0,627.85,499.49
2018,5,27,8,15,288.5,247.5,1.9,15.6,420.5,586.02,463.73
2018,5,27,8,30,204.0,285.0,2.0,15.8,418.0,517.84,409.47
2018,5,27,8,45,162.5,310.0,2.05,15.95,420.5,498.69,392.79
2018,5,27,9,0,121.0,335.0,2.1,16.1,423.0,478.13,374.79
2018,5,27,9,15,193.0,339.5,2.2,16.25,488.5,548.72,429.01
2018,5,27,9,30,265.0,344.0,2.3,16.4,554.0,638.37,494.96
2018,5,27,9,45,328.5,346.5,2.4,16.6,618.0,693.44,534.63
2018,5,27,10,0,392.0,349.0,2.5,16.8,682.0,761.91,582.98
2018,5,27,10,15,328.5,387.0,2.6,16.9,672.0,707.86,541.83
2018,5,27,10,30,265.0,425.0,2.7,17.0,662.0,669.78,512.43
2018,5,27,10,45,266.0,435.5,2.8,17.15,678.0,664.17,508.02
2018,5,27,11,0,267.0,446.0,2.9,17.3,694.0,656.87,502.19
2018,5,27,11,15,219.5,458.5,2.95,17.4,664.5,599.7,459.33
2018,5,27,11,30,172.0,471.0,3.0,17.5,635.0,555.62,425.83
2018,5,27,11,45,162.0,475.0,3.1,17.55,630.0,535.49,410.81
2018,5,27,12,0,152.0,479.0,3.2,17.6,625.0,515.42,395.64
2018,5,27,12,15,167.0,478.5,3.3,17.65,638.5,509.2,391.1
2018,5,27,12,30,182.0,478.0,3.4,17.7,652.0,501.36,385.11
2018,5,27,12,45,202.0,471.0,3.55,17.75,662.5,490.13,376.59
2018,5,27,13,0,222.0,464.0,3.7,17.8,673.0,477.08,366.37
2018,5,27,13,15,260.0,444.0,3.75,17.8,684.5,454.17,348.35
2018,5,27,13,30,298.0,424.0,3.8,17.8,696.0,434.6,332.06
2018,5,27,13,45,510.5,309.5,3.9,17.8,761.5,410.1,308.8
2018,5,27,14,0,723.0,195.0,4.0,17.8,827.0,367.03,267.48
2018,5,27,14,15,798.0,151.0,4.0,17.75,826.0,320.26,223.59
2018,5,27,14,30,873.0,107.0,4.0,17.7,825.0,269.06,175.56
2018,5,27,14,45,864.0,105.0,4.0,17.65,789.5,215.94,131.17
2018,5,27,15,0,855.0,103.0,4.0,17.6,754.0,163.82,93.26
2018,5,27,15,15,842.5,101.0,4.0,17.6,713.0,112.69,67.2
2018,5,27,15,30,830.0,99.0,4.0,17.6,672.0,81.95,64.98
2018,5,27,15,45,816.0,96.0,3.9,17.4,628.0,70.23,55.17
2018,5,27,16,0,802.0,93.0,3.8,17.2,584.0,69.42,54.7
2018,5,27,16,15,782.5,90.0,3.7,17.05,536.5,68.42,54.04
2018,5,27,16,30,763.0,87.0,3.6,16.9,489.0,67.34,53.33
2018,5,27,16,45,736.5,83.5,3.5,16.75,439.0,65.73,52.14
2018,5,27,17,0,710.0,80.0,3.4,16.6,389.0,64.06,50.89
2018,5,27,17,15,673.0,75.5,3.25,16.35,338.5,56.31,44.28
2018,5,27,17,30,636.0,71.0,3.1,16.1,288.0,53.85,42.24
2018,5,27,17,45,585.0,65.5,3.0,15.9,239.5,50.46,39.29
2018,5,27,18,0,534.0,60.0,2.9,15.7,191.0,47.04,36.17
2018,5,27,18,15,457.0,52.5,2.75,15.5,146.5,41.8,31.28
2018,5,27,18,30,380.0,45.0,2.6,15.3,102.0,36.53,26.14
2018,5,27,18,45,263.5,33.5,2.5,15.05,66.0,27.52,17.02
2018,5,27,19,0,147.0,22.0,2.4,14.8,30.0,17.13,0.0
2018,5,27,19,15,73.5,11.0,2.3,14.75,15.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.0,4.5,1.4,13.4,5.0,0.0,0.0
2018,5,28,5,0,54.0,9.0,1.4,13.5,10.0,42.27,0.0
2018,5,28,5,15,166.0,22.5,1.4,13.7,37.5,172.22,26.97
2018,5,28,5,30,278.0,36.0,1.4,13.9,65.0,290.7,226.42
2018,5,28,5,45,372.0,45.0,1.4,14.1,106.0,385.63,314.43
2018,5,28,6,0,466.0,54.0,1.4,14.3,147.0,486.44,397.97
2018,5,28,6,15,529.0,59.5,1.35,14.6,194.0,562.02,457.66
2018,5,28,6,30,592.0,65.0,1.3,14.9,241.0,639.85,515.89
2018,5,28,6,45,636.5,69.5,1.25,15.15,291.0,701.44,559.3
2018,5,28,7,0,681.0,74.0,1.2,15.4,341.0,763.34,601.0
2018,5,28,7,15,713.0,77.5,1.2,15.85,391.5,806.92,628.3
2018,5,28,7,30,745.0,81.0,1.2,16.3,442.0,854.64,657.77
2018,5,28,7,45,769.5,83.5,1.2,16.7,491.0,891.98,679.46
2018,5,28,8,0,794.0,86.0,1.2,17.1,540.0,927.1,699.35
2018,5,28,8,15,813.0,88.5,1.25,17.35,587.5,954.18,714.86
2018,5,28,8,30,832.0,91.0,1.3,17.6,635.0,966.65,720.86
2018,5,28,8,45,846.5,92.5,1.3,17.9,678.5,982.08,728.09
2018,5,28,9,0,861.0,94.0,1.3,18.2,722.0,994.36,733.3
2018,5,28,9,15,870.0,96.5,1.4,18.4,760.0,998.89,735.62
2018,5,28,9,30,879.0,99.0,1.5,18.6,798.0,999.99,735.92
2018,5,28,9,45,884.0,102.0,1.55,18.85,830.0,994.17,730.97
2018,5,28,10,0,889.0,105.0,1.6,19.1,862.0,984.88,723.99
2018,5,28,10,15,895.0,106.0,1.7,19.2,888.5,971.05,715.32
2018,5,28,10,30,901.0,107.0,1.8,19.3,915.0,953.86,704.49
2018,5,28,10,45,905.0,108.0,1.9,19.45,935.0,931.53,690.14
2018,5,28,11,0,909.0,109.0,2.0,19.6,955.0,906.04,673.65
2018,5,28,11,15,911.5,109.5,2.1,19.65,968.0,875.78,654.13
2018,5,28,11,30,914.0,110.0,2.2,19.7,981.0,842.73,632.56
2018,5,28,11,45,914.5,111.0,2.3,19.8,986.5,805.94,608.09
2018,5,28,12,0,915.0,112.0,2.4,19.9,992.0,766.86,581.69
2018,5,28,12,15,915.0,112.0,2.5,19.9,990.5,724.57,550.93
2018,5,28,12,30,915.0,112.0,2.6,19.9,989.0,680.5,518.04
2018,5,28,12,45,914.0,111.0,2.75,19.95,980.0,633.47,482.16
2018,5,28,13,0,913.0,110.0,2.9,20.0,971.0,585.11,444.11
2018,5,28,13,15,909.0,109.5,3.0,19.95,954.0,534.45,403.13
2018,5,28,13,30,905.0,109.0,3.1,19.9,937.0,483.07,360.3
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.5,430.71,315.57
2018,5,28,14,0,893.0,109.0,3.4,19.8,890.0,378.2,269.64
2018,5,28,14,15,885.5,108.0,3.45,19.75,860.0,324.66,222.34
2018,5,28,14,30,878.0,107.0,3.5,19.7,830.0,271.55,175.88
2018,5,28,14,45,868.5,105.0,3.55,19.65,794.0,218.11,131.59
2018,5,28,15,0,859.0,103.0,3.6,19.6,758.0,165.73,93.61
2018,5,28,15,15,846.5,101.5,3.6,19.6,717.5,114.72,67.47
2018,5,28,15,30,834.0,100.0,3.6,19.6,677.0,82.59,64.98
2018,5,28,15,45,818.5,97.5,3.6,19.4,632.0,71.17,55.52
2018,5,28,16,0,803.0,95.0,3.6,19.2,587.0,70.7,55.34
2018,5,28,16,15,783.0,91.5,3.55,19.0,539.0,69.4,54.45
2018,5,28,16,30,763.0,88.0,3.5,18.8,491.0,68.0,53.48
2018,5,28,16,45,736.5,84.5,3.4,18.65,441.5,66.42,52.33
2018,5,28,17,0,710.0,81.0,3.3,18.5,392.0,64.78,51.12
2018,5,28,17,15,674.0,76.5,3.25,18.2,341.5,56.99,44.53
2018,5,28,17,30,638.0,72.0,3.2,17.9,291.0,54.56,42.55
2018,5,28,17,45,587.0,66.0,3.1,17.6,242.0,50.81,39.32
2018,5,28,18,0,536.0,60.0,3.0,17.3,193.0,47.0,35.9
2018,5,28,18,15,460.0,53.0,2.85,17.0,148.5,42.17,31.42
2018,5,28,18,30,384.0,46.0,2.7,16.7,104.0,37.36,26.72
2018,5,28,18,45,268.0,34.0,2.6,16.35,67.5,27.92,17.37
2018,5,28,19,0,152.0,22.0,2.5,16.0,31.0,17.14,0.0
2018,5,28,19,15,76.0,11.0,2.45,15.85,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,22.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,45.0,9.0,2.4,14.0,10.0,36.5,0.0
2018,5,29,5,15,147.0,24.0,2.5,14.15,37.5,162.39,34.3
2018,5,29,5,30,249.0,39.0,2.6,14.3,65.0,275.57,215.82
2018,5,29,5,45,342.5,48.5,2.65,14.5,105.5,364.31,299.52
2018,5,29,6,0,436.0,58.0,2.7,14.7,146.0,466.88,386.36
2018,5,29,6,15,501.0,65.5,2.7,14.95,193.5,546.16,450.92
2018,5,29,6,30,566.0,73.0,2.7,15.2,241.0,627.84,514.43
2018,5,29,6,45,612.0,78.0,2.7,15.4,291.0,691.04,561.31
2018,5,29,7,0,658.0,83.0,2.7,15.6,341.0,754.52,606.64
2018,5,29,7,15,690.5,86.5,2.75,15.8,391.0,802.96,639.79
2018,5,29,7,30,723.0,90.0,2.8,16.0,441.0,844.64,667.35
2018,5,29,7,45,747.5,94.0,2.8,16.25,490.5,883.6,691.98
2018,5,29,8,0,772.0,98.0,2.8,16.5,540.0,920.32,714.63
2018,5,29,8,15,790.0,101.0,2.9,16.65,586.5,946.75,730.94
2018,5,29,8,30,808.0,104.0,3.0,16.8,633.0,970.32,745.35
2018,5,29,8,45,822.0,106.0,3.1,17.0,675.5,985.56,753.93
2018,5,29,9,0,836.0,108.0,3.2,17.2,718.0,985.16,752.0
2018,5,29,9,15,851.0,108.0,3.3,17.3,757.5,992.77,756.11
2018,5,29,9,30,866.0,108.0,3.4,17.4,797.0,997.06,758.01
2018,5,29,9,45,882.5,104.5,3.55,17.55,832.0,995.65,756.42
2018,5,29,10,0,899.0,101.0,3.7,17.7,867.0,990.77,752.6
2018,5,29,10,15,904.5,102.5,3.8,17.8,894.0,976.95,742.59
2018,5,29,10,30,910.0,104.0,3.9,17.9,921.0,959.73,730.39
2018,5,29,10,45,912.5,106.5,4.0,18.0,941.0,937.38,714.73
2018,5,29,11,0,915.0,109.0,4.1,18.1,961.0,911.84,696.89
2018,5,29,11,15,917.5,109.5,4.25,18.1,974.0,881.45,676.14
2018,5,29,11,30,920.0,110.0,4.4,18.1,987.0,848.24,653.48
2018,5,29,11,45,920.0,111.0,4.55,18.15,992.5,810.9,627.73
2018,5,29,12,0,920.0,112.0,4.7,18.2,998.0,771.28,600.03
2018,5,29,12,15,918.5,113.5,4.9,18.1,996.5,728.98,568.44
2018,5,29,12,30,917.0,115.0,5.1,18.0,995.0,684.95,534.6
2018,5,29,12,45,912.5,117.0,5.35,17.9,985.5,637.96,497.65
2018,5,29,13,0,908.0,119.0,5.6,17.8,976.0,589.87,458.65
2018,5,29,13,15,903.5,120.0,5.8,17.6,960.0,540.16,417.22
2018,5,29,13,30,899.0,121.0,6.0,17.4,944.0,489.76,373.96
2018,5,29,13,45,891.5,121.5,6.25,17.25,920.0,437.33,327.94
2018,5,29,14,0,884.0,122.0,6.5,17.1,896.0,384.9,280.92
2018,5,29,14,15,876.0,121.5,6.65,16.85,866.5,331.9,233.03
2018,5,29,14,30,868.0,121.0,6.8,16.6,837.0,279.38,186.07
2018,5,29,14,45,855.5,121.0,6.9,16.4,801.0,227.04,141.78
2018,5,29,15,0,843.0,121.0,7.0,16.2,765.0,166.44,96.23
2018,5,29,15,15,829.5,119.0,7.0,16.2,724.0,115.08,68.55
2018,5,29,15,30,816.0,117.0,7.0,16.2,683.0,81.62,65.09
2018,5,29,15,45,799.0,114.5,7.05,15.85,638.0,81.64,65.4
2018,5,29,16,0,782.0,112.0,7.1,15.5,593.0,81.61,65.66
2018,5,29,16,15,758.0,110.0,7.1,15.3,545.0,81.77,66.07
2018,5,29,16,30,734.0,108.0,7.1,15.1,497.0,74.67,60.13
2018,5,29,16,45,701.0,105.0,7.1,14.9,446.0,74.06,59.85
2018,5,29,17,0,668.0,102.0,7.1,14.7,395.0,73.46,59.58
2018,5,29,17,15,626.5,96.5,7.1,14.45,344.0,70.95,57.59
2018,5,29,17,30,585.0,91.0,7.1,14.2,293.0,68.38,55.49
2018,5,29,17,45,525.0,84.5,7.15,14.0,243.5,64.81,52.38
2018,5,29,18,0,465.0,78.0,7.2,13.8,194.0,58.55,46.7
2018,5,29,18,15,388.0,67.0,7.1,13.65,149.0,50.69,39.4
2018,5,29,18,30,311.0,56.0,7.0,13.5,104.0,42.71,31.76
2018,5,29,18,45,212.5,40.5,6.9,13.4,68.0,31.13,20.38
2018,5,29,19,0,114.0,25.0,6.8,13.3,32.0,19.37,0.0
2018,5,29,19,15,57.0,12.5,6.7,13.25,16.0,10.67,0.0
2018,5,29,19,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.55,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.5,12.55,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.71,0.0
2018,5,30,5,15,0.0,4.0,7.6,12.65,4.0,3.28,0.0
2018,5,30,5,30,0.0,6.0,7.6,12.7,6.0,4.92,0.0
2018,5,30,5,45,0.0,8.5,7.6,12.75,8.5,6.98,0.22
2018,5,30,6,0,0.0,11.0,7.6,12.8,11.0,9.04,2.08
2018,5,30,6,15,0.0,27.5,7.55,12.9,27.5,22.67,13.88
2018,5,30,6,30,0.0,44.0,7.5,13.0,44.0,36.36,25.73
2018,5,30,6,45,39.0,82.0,7.5,13.05,97.5,114.03,94.04
2018,5,30,7,0,78.0,120.0,7.5,13.1,151.0,211.21,177.61
2018,5,30,7,15,52.0,136.0,7.45,13.2,158.0,186.08,154.75
2018,5,30,7,30,26.0,152.0,7.4,13.3,165.0,176.93,145.31
2018,5,30,7,45,23.0,161.0,7.35,13.35,173.0,181.26,148.26
2018,5,30,8,0,20.0,170.0,7.3,13.4,181.0,170.97,139.04
2018,5,30,8,15,21.5,201.5,7.3,13.45,214.5,202.34,164.53
2018,5,30,8,30,23.0,233.0,7.3,13.5,248.0,233.41,189.49
2018,5,30,8,45,29.0,254.5,7.3,13.55,275.0,278.26,225.62
2018,5,30,9,0,35.0,276.0,7.3,13.6,302.0,303.66,245.68
2018,5,30,9,15,77.0,317.0,7.3,13.75,377.5,385.69,312.22
2018,5,30,9,30,119.0,358.0,7.3,13.9,453.0,486.47,391.96
2018,5,30,9,45,194.0,373.0,7.3,14.05,535.0,568.65,457.26
2018,5,30,10,0,269.0,388.0,7.3,14.2,617.0,665.86,532.54
2018,5,30,10,15,256.0,408.0,7.25,14.35,631.5,659.97,525.85
2018,5,30,10,30,243.0,428.0,7.2,14.5,646.0,652.61,518.44
2018,5,30,10,45,258.0,432.0,7.2,14.6,668.0,654.14,519.1
2018,5,30,11,0,273.0,436.0,7.2,14.7,690.0,653.58,518.13
2018,5,30,11,15,329.0,425.0,7.25,14.75,735.5,672.07,532.95
2018,5,30,11,30,385.0,414.0,7.3,14.8,781.0,686.15,544.09
2018,5,30,11,45,393.5,415.5,7.35,14.8,792.5,669.33,530.67
2018,5,30,12,0,402.0,417.0,7.4,14.8,804.0,650.66,515.77
2018,5,30,12,15,467.0,379.5,7.5,14.75,828.5,639.12,507.51
2018,5,30,12,30,532.0,342.0,7.6,14.7,853.0,620.94,493.5
2018,5,30,12,45,585.5,313.0,7.7,14.7,870.5,591.67,469.91
2018,5,30,13,0,639.0,284.0,7.8,14.7,888.0,563.1,445.77
2018,5,30,13,15,609.5,294.5,7.8,14.65,862.5,515.53,405.63
2018,5,30,13,30,580.0,305.0,7.8,14.6,837.0,475.09,370.63
2018,5,30,13,45,677.0,246.0,7.85,14.55,851.5,430.95,330.83
2018,5,30,14,0,774.0,187.0,7.9,14.5,866.0,387.37,289.16
2018,5,30,14,15,810.0,162.0,7.9,14.45,851.0,334.62,240.08
2018,5,30,14,30,846.0,137.0,7.9,14.4,836.0,278.21,187.96
2018,5,30,14,45,837.0,135.0,7.9,14.35,801.0,225.4,142.53
2018,5,30,15,0,828.0,133.0,7.9,14.3,766.0,173.75,103.39
2018,5,30,15,15,814.5,130.5,7.9,14.3,725.0,122.86,75.24
2018,5,30,15,30,801.0,128.0,7.9,14.3,684.0,88.19,71.28
2018,5,30,15,45,780.5,126.5,7.9,14.1,638.5,89.12,72.36
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,81.76,66.2
2018,5,30,16,15,731.0,123.5,7.9,13.8,544.0,82.55,67.14
2018,5,30,16,30,702.0,122.0,7.9,13.7,495.0,83.41,68.15
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,83.52,68.52
2018,5,30,17,0,624.0,117.0,7.9,13.4,392.0,83.72,68.97
2018,5,30,17,15,566.0,111.5,7.85,13.25,337.0,81.53,67.27
2018,5,30,17,30,508.0,106.0,7.8,13.1,282.0,76.75,63.2
2018,5,30,17,45,431.5,99.0,7.75,12.95,231.5,72.2,59.2
2018,5,30,18,0,355.0,92.0,7.7,12.8,181.0,67.64,55.01
2018,5,30,18,15,274.0,77.5,7.6,12.7,137.0,57.59,45.7
2018,5,30,18,30,193.0,63.0,7.5,12.6,93.0,47.57,36.17
2018,5,30,18,45,120.0,45.0,7.4,12.5,61.5,34.28,23.22
2018,5,30,19,0,47.0,27.0,7.3,12.4,30.0,21.03,2.03
2018,5,30,19,15,24.0,14.5,7.25,12.4,16.0,12.38,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.15,12.45,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,6.4,0.0
2018,5,31,5,15,1.0,13.5,6.2,12.6,13.5,11.81,0.0
2018,5,31,5,30,0.0,21.0,6.2,12.7,21.0,17.32,8.31
2018,5,31,5,45,0.0,35.0,6.25,12.75,35.0,28.94,18.75
2018,5,31,6,0,0.0,49.0,6.3,12.8,49.0,41.83,30.13
2018,5,31,6,15,0.0,60.5,6.35,12.9,60.5,51.94,39.04
2018,5,31,6,30,0.0,72.0,6.4,13.0,72.0,62.01,47.77
2018,5,31,6,45,1.0,93.5,6.45,13.1,94.0,83.68,66.31
2018,5,31,7,0,2.0,115.0,6.5,13.2,116.0,105.16,84.44
2018,5,31,7,15,6.0,136.0,6.5,13.25,139.0,128.73,104.27
2018,5,31,7,30,10.0,157.0,6.5,13.3,162.0,152.21,123.77
2018,5,31,7,45,13.5,177.0,6.5,13.4,184.5,174.0,141.6
2018,5,31,8,0,17.0,197.0,6.5,13.5,207.0,195.67,159.14
2018,5,31,8,15,115.0,230.5,6.5,13.6,305.5,367.85,303.02
2018,5,31,8,30,213.0,264.0,6.5,13.7,404.0,502.14,412.01
2018,5,31,8,45,333.0,265.0,6.55,13.85,500.5,642.81,523.65
2018,5,31,9,0,453.0,266.0,6.6,14.0,597.0,782.31,630.88
2018,5,31,9,15,597.0,220.0,6.65,14.1,680.5,878.81,705.31
2018,5,31,9,30,741.0,174.0,6.7,14.2,764.0,964.3,767.36
2018,5,31,9,45,801.5,152.0,6.75,14.3,814.5,979.08,776.46
2018,5,31,10,0,862.0,130.0,6.8,14.4,865.0,985.0,779.53
2018,5,31,10,15,869.0,131.0,6.85,14.45,892.0,972.12,769.19
2018,5,31,10,30,876.0,132.0,6.9,14.5,919.0,955.91,756.61
2018,5,31,10,45,880.5,133.0,6.95,14.55,939.0,934.11,740.06
2018,5,31,11,0,885.0,134.0,7.0,14.6,959.0,909.2,721.3
2018,5,31,11,15,888.5,135.0,7.0,14.65,973.0,880.43,699.52
2018,5,31,11,30,892.0,136.0,7.0,14.7,987.0,848.85,675.69
2018,5,31,11,45,893.5,136.5,7.0,14.7,993.5,812.68,648.55
2018,5,31,12,0,895.0,137.0,7.0,14.7,1000.0,774.26,618.95
2018,5,31,12,15,892.0,138.5,6.95,14.75,997.0,731.45,584.23
2018,5,31,12,30,889.0,140.0,6.9,14.8,994.0,687.15,547.8
2018,5,31,12,45,882.5,143.0,6.85,14.8,984.0,640.52,508.97
2018,5,31,13,0,876.0,146.0,6.8,14.8,974.0,593.05,468.69
2018,5,31,13,15,874.0,144.0,6.75,14.8,958.0,543.85,426.23
2018,5,31,13,30,872.0,142.0,6.7,14.8,942.0,493.85,382.13
2018,5,31,13,45,868.0,140.0,6.6,14.8,919.0,442.42,335.91
2018,5,31,14,0,864.0,138.0,6.5,14.8,896.0,390.71,288.69
2018,5,31,14,15,857.5,135.0,6.45,14.8,866.0,337.58,240.13
2018,5,31,14,30,851.0,132.0,6.4,14.8,836.0,284.82,192.47
2018,5,31,14,45,843.0,129.5,6.4,14.75,801.5,224.25,140.89
2018,5,31,15,0,835.0,127.0,6.4,14.7,767.0,172.14,101.31
2018,5,31,15,15,821.5,125.0,6.4,14.7,726.0,121.23,72.93
2018,5,31,15,30,808.0,123.0,6.4,14.7,685.0,85.08,68.46
2018,5,31,15,45,791.5,119.0,6.4,14.55,639.5,84.3,68.02
2018,5,31,16,0,775.0,115.0,6.4,14.4,594.0,83.39,67.47
2018,5,31,16,15,752.5,112.0,6.35,14.3,546.0,82.95,67.34
2018,5,31,16,30,730.0,109.0,6.3,14.2,498.0,75.13,60.73
2018,5,31,16,45,700.5,104.5,6.3,14.1,447.5,73.58,59.6
2018,5,31,17,0,671.0,100.0,6.3,14.0,397.0,71.94,58.38
2018,5,31,17,15,630.5,94.5,6.3,13.8,346.0,69.37,56.32
2018,5,31,17,30,590.0,89.0,6.3,13.6,295.0,66.73,54.15
2018,5,31,17,45,534.0,82.0,6.25,13.45,245.5,62.72,50.63
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,58.64,46.9
2018,5,31,18,15,398.0,65.5,6.1,13.15,151.0,49.63,38.58
2018,5,31,18,30,318.0,56.0,6.0,13.0,106.0,42.7,31.9
2018,5,31,18,45,216.5,42.5,5.9,12.85,71.0,32.63,21.91
2018,5,31,19,0,115.0,29.0,5.8,12.7,36.0,22.4,3.96
2018,5,31,19,15,60.0,16.5,5.65,12.65,20.0,14.08,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.75,12.15,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.8,12.2,15.0,45.9,0.0
2018,6,1,5,15,149.0,27.5,3.7,12.35,41.5,170.96,58.09
2018,6,1,5,30,245.0,41.0,3.6,12.5,68.0,275.2,218.97
2018,6,1,5,45,340.0,50.5,3.5,12.6,108.5,365.06,303.52
2018,6,1,6,0,435.0,60.0,3.4,12.7,149.0,468.18,391.88
2018,6,1,6,15,498.5,67.0,3.3,12.85,196.0,545.74,455.88
2018,6,1,6,30,562.0,74.0,3.2,13.0,243.0,625.45,518.68
2018,6,1,6,45,607.0,79.5,3.05,13.15,293.0,688.34,565.55
2018,6,1,7,0,652.0,85.0,2.9,13.3,343.0,751.48,610.64
2018,6,1,7,15,685.5,89.5,2.8,13.55,393.5,802.15,644.83
2018,6,1,7,30,719.0,94.0,2.7,13.8,444.0,851.72,677.15
2018,6,1,7,45,745.0,97.0,2.55,14.05,493.5,884.81,696.39
2018,6,1,8,0,771.0,100.0,2.4,14.3,543.0,921.85,717.97
2018,6,1,8,15,790.5,102.5,2.35,14.6,590.0,949.24,733.15
2018,6,1,8,30,810.0,105.0,2.3,14.9,637.0,973.81,746.31
2018,6,1,8,45,826.0,106.0,2.25,15.2,680.0,989.97,753.71
2018,6,1,9,0,842.0,107.0,2.2,15.5,723.0,990.57,750.76
2018,6,1,9,15,857.5,107.5,2.2,15.75,763.5,999.35,754.36
2018,6,1,9,30,873.0,108.0,2.2,16.0,804.0,1004.77,755.73
2018,6,1,9,45,890.0,104.5,2.2,16.3,839.5,1003.92,752.98
2018,6,1,10,0,907.0,101.0,2.2,16.6,875.0,999.57,748.15
2018,6,1,10,15,912.5,102.5,2.3,16.8,902.0,985.75,738.61
2018,6,1,10,30,918.0,104.0,2.4,17.0,929.0,968.51,726.92
2018,6,1,10,45,922.0,104.5,2.5,17.2,949.0,945.56,711.44
2018,6,1,11,0,926.0,105.0,2.6,17.4,969.0,919.44,693.81
2018,6,1,11,15,928.5,105.5,2.7,17.65,982.0,888.97,673.03
2018,6,1,11,30,931.0,106.0,2.8,17.9,995.0,855.67,650.21
2018,6,1,11,45,932.5,106.0,2.9,18.15,1001.0,818.51,624.55
2018,6,1,12,0,934.0,106.0,3.0,18.4,1007.0,778.99,597.03
2018,6,1,12,15,933.5,106.0,3.2,18.5,1005.0,735.92,565.71
2018,6,1,12,30,933.0,106.0,3.4,18.6,1003.0,691.08,531.86
2018,6,1,12,45,931.5,105.5,3.55,18.75,994.0,643.65,494.81
2018,6,1,13,0,930.0,105.0,3.7,18.9,985.0,594.88,455.68
2018,6,1,13,15,926.5,104.5,3.9,18.9,968.5,543.93,414.08
2018,6,1,13,30,923.0,104.0,4.1,18.9,952.0,492.19,370.53
2018,6,1,13,45,918.5,103.0,4.25,18.9,928.5,439.08,324.62
2018,6,1,14,0,914.0,102.0,4.4,18.9,905.0,385.66,277.45
2018,6,1,14,15,907.0,101.0,4.6,18.85,875.0,331.41,229.15
2018,6,1,14,30,900.0,100.0,4.8,18.8,845.0,277.52,181.45
2018,6,1,14,45,891.0,98.5,4.95,18.7,809.5,223.52,135.87
2018,6,1,15,0,882.0,97.0,5.1,18.6,774.0,170.5,96.24
2018,6,1,15,15,870.0,95.5,5.1,18.6,733.0,118.45,67.65
2018,6,1,15,30,858.0,94.0,5.1,18.6,692.0,79.46,62.59
2018,6,1,15,45,843.0,92.0,5.4,18.3,647.0,78.54,62.08
2018,6,1,16,0,828.0,90.0,5.7,18.0,602.0,77.5,61.45
2018,6,1,16,15,808.5,87.0,5.75,17.75,553.5,66.61,52.3
2018,6,1,16,30,789.0,84.0,5.8,17.5,505.0,65.42,51.51
2018,6,1,16,45,763.0,81.0,5.85,17.25,455.0,64.07,50.56
2018,6,1,17,0,737.0,78.0,5.9,17.0,405.0,62.67,49.57
2018,6,1,17,15,701.5,74.0,5.85,16.6,354.0,60.36,47.77
2018,6,1,17,30,666.0,70.0,5.8,16.2,303.0,53.2,41.63
2018,6,1,17,45,617.0,65.0,5.7,15.85,254.0,50.13,38.99
2018,6,1,18,0,568.0,60.0,5.6,15.5,205.0,47.04,36.22
2018,6,1,18,15,495.0,53.0,5.3,15.25,159.0,42.16,31.69
2018,6,1,18,30,422.0,46.0,5.0,15.0,113.0,37.27,26.94
2018,6,1,18,45,311.0,36.5,4.75,14.75,76.5,30.03,19.64
2018,6,1,19,0,200.0,27.0,4.5,14.5,40.0,21.04,4.43
2018,6,1,19,15,111.5,16.0,4.25,14.4,22.0,13.66,0.0
2018,6,1,19,30,23.0,5.0,4.0,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.7,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
