Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.85,13.45,9.0,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.8,13.6,18.0,84.23,0.0
2018,6,12,5,15,232.5,25.5,1.8,13.8,47.0,224.05,109.65
2018,6,12,5,30,353.0,36.0,1.8,14.0,76.0,344.55,273.65
2018,6,12,5,45,342.5,41.0,1.8,14.2,95.5,356.71,293.24
2018,6,12,6,0,332.0,46.0,1.8,14.4,115.0,366.16,304.75
2018,6,12,6,15,166.0,63.5,1.8,14.6,98.0,230.63,193.29
2018,6,12,6,30,0.0,81.0,1.8,14.8,81.0,71.64,55.4
2018,6,12,6,45,1.5,99.0,1.85,15.05,99.5,89.9,70.98
2018,6,12,7,0,3.0,117.0,1.9,15.3,118.0,107.99,85.95
2018,6,12,7,15,14.0,148.5,2.0,15.6,155.0,149.75,120.69
2018,6,12,7,30,25.0,180.0,2.1,15.9,192.0,191.65,154.8
2018,6,12,7,45,42.0,208.0,2.2,16.2,231.0,255.33,205.93
2018,6,12,8,0,59.0,236.0,2.3,16.5,270.0,300.99,241.67
2018,6,12,8,15,106.0,265.0,2.4,16.8,332.5,377.7,302.1
2018,6,12,8,30,153.0,294.0,2.5,17.1,395.0,476.13,377.05
2018,6,12,8,45,222.0,307.0,2.65,17.4,464.0,555.63,437.04
2018,6,12,9,0,291.0,320.0,2.8,17.7,533.0,656.33,510.73
2018,6,12,9,15,448.5,276.0,2.9,17.9,624.5,781.78,603.14
2018,6,12,9,30,606.0,232.0,3.0,18.1,716.0,891.63,681.71
2018,6,12,9,45,556.0,258.0,3.1,18.25,716.5,849.19,649.05
2018,6,12,10,0,506.0,284.0,3.2,18.4,717.0,812.16,621.12
2018,6,12,10,15,310.5,353.0,3.3,18.5,621.5,659.27,506.85
2018,6,12,10,30,115.0,422.0,3.4,18.6,526.0,513.49,394.64
2018,6,12,10,45,88.0,423.0,3.5,18.7,503.5,465.08,358.28
2018,6,12,11,0,61.0,424.0,3.6,18.8,481.0,433.99,334.04
2018,6,12,11,15,63.5,433.5,3.7,18.8,493.5,437.16,336.38
2018,6,12,11,30,66.0,443.0,3.8,18.8,506.0,439.52,337.99
2018,6,12,11,45,74.5,453.0,3.95,18.8,524.5,446.14,343.02
2018,6,12,12,0,83.0,463.0,4.1,18.8,543.0,451.36,346.97
2018,6,12,12,15,94.0,467.5,4.25,18.75,558.5,452.47,347.98
2018,6,12,12,30,105.0,472.0,4.4,18.7,574.0,452.18,347.96
2018,6,12,12,45,106.5,468.5,4.6,18.65,571.0,438.64,337.91
2018,6,12,13,0,108.0,465.0,4.8,18.6,568.0,424.95,327.64
2018,6,12,13,15,155.5,451.5,4.95,18.5,597.0,420.61,324.42
2018,6,12,13,30,203.0,438.0,5.1,18.4,626.0,417.29,321.22
2018,6,12,13,45,390.0,358.5,5.3,18.3,708.5,404.59,308.56
2018,6,12,14,0,577.0,279.0,5.5,18.2,791.0,386.83,288.74
2018,6,12,14,15,743.0,189.5,5.55,18.05,826.0,341.28,244.63
2018,6,12,14,30,909.0,100.0,5.6,17.9,861.0,293.07,195.79
2018,6,12,14,45,901.0,99.0,5.7,17.75,826.5,239.38,149.29
2018,6,12,15,0,893.0,98.0,5.8,17.6,792.0,186.52,107.69
2018,6,12,15,15,881.5,96.5,5.8,17.6,751.5,134.09,75.08
2018,6,12,15,30,870.0,95.0,5.8,17.6,711.0,83.24,66.03
2018,6,12,15,45,856.5,93.0,5.8,17.3,667.0,79.24,62.87
2018,6,12,16,0,843.0,91.0,5.8,17.0,623.0,78.26,62.29
2018,6,12,16,15,825.0,88.5,5.8,16.85,575.5,67.51,53.22
2018,6,12,16,30,807.0,86.0,5.8,16.7,528.0,66.72,52.75
2018,6,12,16,45,783.0,83.0,5.8,16.5,478.0,65.43,51.84
2018,6,12,17,0,759.0,80.0,5.8,16.3,428.0,64.08,50.89
2018,6,12,17,15,724.5,76.5,5.75,16.05,377.0,62.18,49.43
2018,6,12,17,30,690.0,73.0,5.7,15.8,326.0,55.27,43.5
2018,6,12,17,45,641.0,68.5,5.7,15.55,275.5,52.6,41.24
2018,6,12,18,0,592.0,64.0,5.7,15.3,225.0,49.95,38.88
2018,6,12,18,15,522.5,57.5,5.6,15.1,178.0,45.56,34.82
2018,6,12,18,30,453.0,51.0,5.5,14.9,131.0,41.18,30.57
2018,6,12,18,45,347.0,42.0,5.4,14.65,92.0,34.47,23.99
2018,6,12,19,0,241.0,33.0,5.3,14.4,53.0,25.65,13.31
2018,6,12,19,15,139.0,20.0,5.25,14.3,30.0,17.07,0.0
2018,6,12,19,30,37.0,7.0,5.2,14.2,7.0,5.97,0.0
2018,6,12,19,45,18.5,3.5,5.1,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,4,45,43.0,8.0,4.7,13.25,9.0,0.0,0.0
2018,6,13,5,0,86.0,16.0,4.8,13.4,18.0,68.46,0.0
2018,6,13,5,15,201.0,28.0,4.8,13.6,47.0,208.34,102.08
2018,6,13,5,30,316.0,40.0,4.8,13.8,76.0,320.43,257.36
2018,6,13,5,45,412.5,47.5,4.8,14.05,118.5,417.8,346.89
2018,6,13,6,0,509.0,55.0,4.8,14.3,161.0,520.26,434.16
2018,6,13,6,15,571.0,60.5,4.75,14.5,209.5,596.41,496.96
2018,6,13,6,30,633.0,66.0,4.7,14.7,258.0,674.74,558.64
2018,6,13,6,45,678.0,69.5,4.65,14.9,309.5,736.7,605.1
2018,6,13,7,0,723.0,73.0,4.6,15.1,361.0,793.81,646.16
2018,6,13,7,15,753.5,76.0,4.65,15.35,412.0,841.97,679.72
2018,6,13,7,30,784.0,79.0,4.7,15.6,463.0,888.68,711.44
2018,6,13,7,45,808.0,81.0,4.7,15.85,513.0,925.88,735.28
2018,6,13,8,0,832.0,83.0,4.7,16.1,563.0,949.38,748.97
2018,6,13,8,15,848.5,85.0,4.85,16.35,610.0,974.12,764.75
2018,6,13,8,30,865.0,87.0,5.0,16.6,657.0,996.04,778.52
2018,6,13,8,45,878.0,89.0,5.1,16.85,700.5,1011.34,787.26
2018,6,13,9,0,891.0,91.0,5.2,17.1,744.0,1023.41,793.86
2018,6,13,9,15,899.5,93.0,5.3,17.3,782.0,1027.52,795.18
2018,6,13,9,30,908.0,95.0,5.4,17.5,820.0,1028.17,794.27
2018,6,13,9,45,914.0,97.0,5.5,17.75,853.0,1022.82,789.15
2018,6,13,10,0,920.0,99.0,5.6,18.0,886.0,1013.96,781.76
2018,6,13,10,15,926.0,100.0,5.65,18.2,913.5,1000.57,771.12
2018,6,13,10,30,932.0,101.0,5.7,18.4,941.0,983.74,758.22
2018,6,13,10,45,936.0,101.5,5.7,18.6,961.5,961.2,741.09
2018,6,13,11,0,940.0,102.0,5.7,18.8,982.0,935.44,721.81
2018,6,13,11,15,941.5,102.5,5.75,18.9,994.5,904.43,699.42
2018,6,13,11,30,943.0,103.0,5.8,19.0,1007.0,870.6,675.01
2018,6,13,11,45,944.5,103.0,5.8,19.1,1013.5,833.72,648.09
2018,6,13,12,0,946.0,103.0,5.8,19.2,1020.0,794.43,619.37
2018,6,13,12,15,943.5,104.5,5.9,19.2,1018.0,751.35,587.1
2018,6,13,12,30,941.0,106.0,6.0,19.2,1016.0,706.55,551.97
2018,6,13,12,45,878.0,143.0,6.1,19.15,986.0,648.97,505.89
2018,6,13,13,0,815.0,180.0,6.2,19.1,956.0,597.04,463.41
2018,6,13,13,15,587.5,287.5,6.3,19.0,842.0,509.85,393.75
2018,6,13,13,30,360.0,395.0,6.4,18.9,728.0,452.01,347.63
2018,6,13,13,45,372.5,357.0,6.5,18.8,694.5,397.03,303.55
2018,6,13,14,0,385.0,319.0,6.6,18.7,661.0,349.52,264.26
2018,6,13,14,15,638.5,213.5,6.7,18.5,758.5,326.3,236.4
2018,6,13,14,30,892.0,108.0,6.8,18.3,856.0,295.07,198.3
2018,6,13,14,45,883.0,106.5,6.9,18.1,820.5,241.73,152.05
2018,6,13,15,0,874.0,105.0,7.0,17.9,785.0,189.32,110.7
2018,6,13,15,15,862.5,103.0,7.0,17.9,745.0,137.55,78.15
2018,6,13,15,30,851.0,101.0,7.0,17.9,705.0,87.36,69.48
2018,6,13,15,45,837.0,99.0,7.05,17.45,661.0,82.42,65.57
2018,6,13,16,0,823.0,97.0,7.1,17.0,617.0,71.69,56.63
2018,6,13,16,15,805.5,94.0,7.05,16.75,570.0,70.82,56.11
2018,6,13,16,30,788.0,91.0,7.0,16.5,523.0,69.85,55.52
2018,6,13,16,45,763.5,87.5,7.0,16.25,473.5,68.35,54.45
2018,6,13,17,0,739.0,84.0,7.0,16.0,424.0,66.77,53.31
2018,6,13,17,15,705.0,80.0,6.95,15.7,373.0,59.22,46.89
2018,6,13,17,30,671.0,76.0,6.9,15.4,322.0,57.22,45.29
2018,6,13,17,45,625.0,70.5,6.85,15.1,272.5,53.94,42.5
2018,6,13,18,0,579.0,65.0,6.8,14.8,223.0,50.6,39.54
2018,6,13,18,15,511.0,58.0,6.6,14.6,176.5,45.86,35.16
2018,6,13,18,30,443.0,51.0,6.4,14.4,130.0,41.08,30.57
2018,6,13,18,45,341.0,42.0,6.25,14.15,91.5,34.4,24.01
2018,6,13,19,0,239.0,33.0,6.1,13.9,53.0,25.64,13.56
2018,6,13,19,15,138.5,20.0,6.0,13.85,30.0,17.07,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,5.97,0.0
2018,6,13,19,45,19.0,3.5,5.85,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,7.5,5.95,12.85,8.5,0.0,0.0
2018,6,14,5,0,65.0,15.0,5.9,12.9,17.0,54.2,0.0
2018,6,14,5,15,166.0,28.5,5.85,12.95,45.0,185.23,90.09
2018,6,14,5,30,267.0,42.0,5.8,13.0,73.0,290.29,233.93
2018,6,14,5,45,271.5,48.0,5.7,13.05,92.0,306.3,256.47
2018,6,14,6,0,276.0,54.0,5.6,13.1,111.0,323.82,275.11
2018,6,14,6,15,138.0,64.5,5.45,13.2,93.0,208.58,176.89
2018,6,14,6,30,0.0,75.0,5.3,13.3,75.0,65.04,50.24
2018,6,14,6,45,0.0,85.5,5.15,13.4,85.5,74.0,57.9
2018,6,14,7,0,0.0,96.0,5.0,13.5,96.0,83.01,65.4
2018,6,14,7,15,16.0,134.0,4.8,13.65,142.0,135.83,110.45
2018,6,14,7,30,32.0,172.0,4.6,13.8,188.0,206.34,169.21
2018,6,14,7,45,36.0,192.5,4.45,14.0,212.0,230.61,188.39
2018,6,14,8,0,40.0,213.0,4.3,14.2,236.0,254.52,207.08
2018,6,14,8,15,25.5,210.0,4.15,14.35,225.0,232.57,187.81
2018,6,14,8,30,11.0,207.0,4.0,14.5,214.0,195.01,156.07
2018,6,14,8,45,13.5,226.5,3.85,14.7,236.0,214.87,171.69
2018,6,14,9,0,16.0,246.0,3.7,14.9,258.0,234.5,186.86
2018,6,14,9,15,23.5,276.5,3.65,15.05,295.0,269.58,214.42
2018,6,14,9,30,31.0,307.0,3.6,15.2,332.0,324.02,256.69
2018,6,14,9,45,38.0,332.5,3.5,15.35,364.0,352.81,278.37
2018,6,14,10,0,45.0,358.0,3.4,15.5,396.0,380.56,299.08
2018,6,14,10,15,40.5,359.5,3.45,15.6,394.5,372.37,292.02
2018,6,14,10,30,36.0,361.0,3.5,15.7,393.0,364.35,285.28
2018,6,14,10,45,44.5,378.0,3.55,15.8,419.0,382.95,299.4
2018,6,14,11,0,53.0,395.0,3.6,15.9,445.0,400.3,312.39
2018,6,14,11,15,66.0,421.0,3.7,15.95,484.0,428.23,333.55
2018,6,14,11,30,79.0,447.0,3.8,16.0,523.0,453.94,352.84
2018,6,14,11,45,106.0,461.5,3.9,16.0,564.0,478.35,371.53
2018,6,14,12,0,133.0,476.0,4.0,16.0,605.0,502.99,390.16
2018,6,14,12,15,134.5,478.0,4.1,16.0,608.5,490.64,380.59
2018,6,14,12,30,136.0,480.0,4.2,16.0,612.0,477.79,370.78
2018,6,14,12,45,147.0,475.5,4.3,16.0,617.0,465.58,361.54
2018,6,14,13,0,158.0,471.0,4.4,16.0,622.0,452.44,351.38
2018,6,14,13,15,199.5,457.5,4.5,16.0,644.5,447.81,347.49
2018,6,14,13,30,241.0,444.0,4.6,16.0,667.0,430.04,332.95
2018,6,14,13,45,381.5,371.5,4.65,16.0,715.0,419.04,321.63
2018,6,14,14,0,522.0,299.0,4.7,16.0,763.0,386.03,290.92
2018,6,14,14,15,709.0,202.5,4.75,16.0,810.5,341.2,247.05
2018,6,14,14,30,896.0,106.0,4.8,16.0,858.0,295.79,199.66
2018,6,14,14,45,888.0,104.0,4.85,16.0,823.0,242.15,152.9
2018,6,14,15,0,880.0,102.0,4.9,16.0,788.0,189.34,110.9
2018,6,14,15,15,868.5,100.5,4.9,16.0,748.0,137.58,78.11
2018,6,14,15,30,857.0,99.0,4.9,16.0,708.0,87.39,69.97
2018,6,14,15,45,842.5,97.0,4.95,15.9,663.5,81.33,65.0
2018,6,14,16,0,828.0,95.0,5.0,15.8,619.0,70.46,55.82
2018,6,14,16,15,808.5,92.5,5.0,15.7,571.5,69.83,55.48
2018,6,14,16,30,789.0,90.0,5.0,15.6,524.0,69.14,55.09
2018,6,14,16,45,762.0,87.0,5.0,15.5,473.5,67.94,54.24
2018,6,14,17,0,735.0,84.0,5.0,15.4,423.0,66.69,53.36
2018,6,14,17,15,699.0,81.0,4.95,15.25,372.5,59.82,47.5
2018,6,14,17,30,663.0,78.0,4.9,15.1,322.0,58.56,46.54
2018,6,14,17,45,612.0,73.0,4.9,14.95,272.0,55.68,44.08
2018,6,14,18,0,561.0,68.0,4.9,14.8,222.0,52.8,41.5
2018,6,14,18,15,488.0,61.5,4.85,14.6,175.5,48.55,37.57
2018,6,14,18,30,415.0,55.0,4.8,14.4,129.0,44.35,33.46
2018,6,14,18,45,307.0,45.0,4.7,14.2,90.5,34.68,24.29
2018,6,14,19,0,199.0,35.0,4.6,14.0,52.0,27.06,14.84
2018,6,14,19,15,113.0,21.0,4.6,13.9,29.5,17.92,0.0
2018,6,14,19,30,27.0,7.0,4.6,13.8,7.0,5.97,0.0
2018,6,14,19,45,13.5,3.5,4.55,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.35,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.4,17.0,51.62,0.0
2018,6,15,5,15,145.0,26.5,4.85,13.45,40.5,167.19,79.89
2018,6,15,5,30,229.0,38.0,4.9,13.5,64.0,255.72,205.09
2018,6,15,5,45,161.5,32.5,4.95,13.6,55.5,194.37,161.49
2018,6,15,6,0,94.0,27.0,5.0,13.7,47.0,130.35,108.49
2018,6,15,6,15,47.0,28.0,5.0,13.75,38.0,78.74,63.82
2018,6,15,6,30,0.0,29.0,5.0,13.8,29.0,23.91,14.95
2018,6,15,6,45,0.0,33.0,5.0,13.9,33.0,27.23,17.8
2018,6,15,7,0,0.0,37.0,5.0,14.0,37.0,30.56,20.59
2018,6,15,7,15,0.0,50.0,5.05,14.1,50.0,41.38,29.73
2018,6,15,7,30,0.0,63.0,5.1,14.2,63.0,52.23,38.81
2018,6,15,7,45,0.0,69.0,5.15,14.3,69.0,57.26,42.89
2018,6,15,8,0,0.0,75.0,5.2,14.4,75.0,62.3,46.96
2018,6,15,8,15,0.0,77.0,5.25,14.45,77.0,64.01,48.22
2018,6,15,8,30,0.0,79.0,5.3,14.5,79.0,65.72,49.49
2018,6,15,8,45,0.0,86.5,5.35,14.55,86.5,72.04,54.6
2018,6,15,9,0,0.0,94.0,5.4,14.6,94.0,78.39,59.7
2018,6,15,9,15,0.0,106.0,5.4,14.65,106.0,88.87,68.2
2018,6,15,9,30,0.0,118.0,5.4,14.7,118.0,99.34,76.64
2018,6,15,9,45,1.0,132.5,5.4,14.7,133.5,112.94,87.68
2018,6,15,10,0,2.0,147.0,5.4,14.7,149.0,126.46,98.6
2018,6,15,10,15,3.0,153.0,5.35,14.8,156.0,132.47,103.33
2018,6,15,10,30,4.0,159.0,5.3,14.9,163.0,138.37,107.98
2018,6,15,10,45,5.5,172.0,5.3,15.0,177.5,150.65,117.79
2018,6,15,11,0,7.0,185.0,5.3,15.1,192.0,162.7,127.39
2018,6,15,11,15,8.5,200.0,5.3,15.1,208.5,176.2,138.16
2018,6,15,11,30,10.0,215.0,5.3,15.1,225.0,189.38,148.64
2018,6,15,11,45,11.0,229.5,5.3,15.1,240.5,201.38,158.15
2018,6,15,12,0,12.0,244.0,5.3,15.1,256.0,213.03,167.35
2018,6,15,12,15,13.0,256.5,5.35,15.15,269.5,222.64,174.92
2018,6,15,12,30,14.0,269.0,5.4,15.2,283.0,231.87,182.18
2018,6,15,12,45,15.0,279.0,5.45,15.25,293.5,238.7,187.54
2018,6,15,13,0,16.0,289.0,5.5,15.3,304.0,245.18,192.63
2018,6,15,13,15,18.0,300.5,5.65,15.25,317.5,252.94,198.86
2018,6,15,13,30,20.0,312.0,5.8,15.2,331.0,260.11,204.61
2018,6,15,13,45,21.0,313.0,5.9,15.2,332.5,258.39,203.29
2018,6,15,14,0,22.0,314.0,6.0,15.2,334.0,256.39,201.75
2018,6,15,14,15,20.0,300.5,6.1,15.15,318.0,242.74,191.09
2018,6,15,14,30,18.0,287.0,6.2,15.1,302.0,229.46,180.76
2018,6,15,14,45,88.0,264.5,6.25,15.0,333.5,202.37,156.24
2018,6,15,15,0,158.0,242.0,6.3,14.9,365.0,189.59,143.21
2018,6,15,15,15,156.0,232.0,6.3,14.9,348.5,171.17,130.12
2018,6,15,15,30,154.0,222.0,6.3,14.9,332.0,153.2,126.74
2018,6,15,15,45,87.0,221.5,6.35,14.7,283.0,150.48,124.86
2018,6,15,16,0,20.0,221.0,6.4,14.5,234.0,169.71,141.81
2018,6,15,16,15,36.5,218.0,6.4,14.35,239.0,156.86,131.24
2018,6,15,16,30,53.0,215.0,6.4,14.2,244.0,154.23,129.48
2018,6,15,16,45,104.0,200.0,6.35,14.1,250.5,138.56,116.33
2018,6,15,17,0,155.0,185.0,6.3,14.0,257.0,130.11,109.39
2018,6,15,17,15,195.0,161.5,6.25,13.85,241.0,116.22,97.6
2018,6,15,17,30,235.0,138.0,6.2,13.7,225.0,97.88,81.7
2018,6,15,17,45,222.0,118.5,6.15,13.55,190.5,85.56,70.93
2018,6,15,18,0,209.0,99.0,6.1,13.4,156.0,72.77,59.55
2018,6,15,18,15,173.0,81.0,6.0,13.3,122.0,60.37,48.28
2018,6,15,18,30,137.0,63.0,5.9,13.2,88.0,47.64,36.53
2018,6,15,18,45,92.5,46.5,5.8,13.05,61.0,36.33,25.85
2018,6,15,19,0,48.0,30.0,5.7,12.9,34.0,23.78,12.59
2018,6,15,19,15,24.0,17.0,5.65,12.9,19.0,14.51,0.0
2018,6,15,19,30,0.0,4.0,5.6,12.9,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,5.5,12.95,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.0,7.5,2.55,13.55,8.0,0.0,0.0
2018,6,16,5,0,44.0,15.0,2.4,13.6,16.0,40.78,0.0
2018,6,16,5,15,132.0,30.0,2.35,13.65,43.0,164.26,77.02
2018,6,16,5,30,220.0,45.0,2.3,13.7,70.0,261.07,207.41
2018,6,16,5,45,233.5,48.0,2.25,13.75,86.0,277.11,228.93
2018,6,16,6,0,247.0,51.0,2.2,13.8,102.0,295.48,247.88
2018,6,16,6,15,123.5,55.5,2.2,13.95,81.0,182.91,153.53
2018,6,16,6,30,0.0,60.0,2.2,14.1,60.0,49.7,36.97
2018,6,16,6,45,0.0,78.0,2.2,14.2,78.0,66.26,51.14
2018,6,16,7,0,0.0,96.0,2.2,14.3,96.0,83.03,65.18
2018,6,16,7,15,8.0,131.5,2.2,14.45,135.5,125.58,100.95
2018,6,16,7,30,16.0,167.0,2.2,14.6,175.0,168.63,136.4
2018,6,16,7,45,24.5,192.0,2.15,14.75,205.5,200.73,162.29
2018,6,16,8,0,33.0,217.0,2.1,14.9,236.0,252.3,203.35
2018,6,16,8,15,41.5,242.5,2.1,15.05,268.5,286.04,229.48
2018,6,16,8,30,50.0,268.0,2.1,15.2,301.0,319.22,254.85
2018,6,16,8,45,75.0,297.0,2.05,15.35,350.0,372.53,295.98
2018,6,16,9,0,100.0,326.0,2.0,15.5,399.0,424.91,335.42
2018,6,16,9,15,143.0,350.0,2.05,15.65,460.5,510.21,399.36
2018,6,16,9,30,186.0,374.0,2.1,15.8,522.0,571.84,444.4
2018,6,16,9,45,225.0,383.5,2.1,15.95,570.5,611.85,473.0
2018,6,16,10,0,264.0,393.0,2.1,16.1,619.0,668.38,512.8
2018,6,16,10,15,335.0,378.0,2.2,16.25,674.0,708.65,542.47
2018,6,16,10,30,406.0,363.0,2.3,16.4,729.0,759.8,579.19
2018,6,16,10,45,351.5,394.5,2.4,16.5,716.5,707.7,540.26
2018,6,16,11,0,297.0,426.0,2.5,16.6,704.0,669.83,511.69
2018,6,16,11,15,316.0,420.5,2.65,16.65,720.0,662.06,506.88
2018,6,16,11,30,335.0,415.0,2.8,16.7,736.0,652.14,500.18
2018,6,16,11,45,367.0,403.0,2.95,16.8,757.0,644.7,495.33
2018,6,16,12,0,399.0,391.0,3.1,16.9,778.0,637.11,490.04
2018,6,16,12,15,327.0,419.0,3.25,16.9,736.0,579.83,446.59
2018,6,16,12,30,255.0,447.0,3.4,16.9,694.0,529.26,407.96
2018,6,16,12,45,197.0,456.0,3.6,16.85,646.0,482.41,372.32
2018,6,16,13,0,139.0,465.0,3.8,16.8,598.0,438.03,338.41
2018,6,16,13,15,202.0,448.5,3.95,16.75,638.0,443.58,342.56
2018,6,16,13,30,265.0,432.0,4.1,16.7,678.0,434.01,334.24
2018,6,16,13,45,403.5,364.0,4.25,16.65,728.0,415.74,317.57
2018,6,16,14,0,542.0,296.0,4.4,16.6,778.0,392.52,294.61
2018,6,16,14,15,704.0,211.5,4.5,16.5,816.0,347.09,251.23
2018,6,16,14,30,866.0,127.0,4.6,16.4,854.0,303.34,206.43
2018,6,16,14,45,855.0,126.5,4.75,16.3,819.5,251.41,161.53
2018,6,16,15,0,844.0,126.0,4.9,16.2,785.0,191.51,113.95
2018,6,16,15,15,632.0,150.0,4.9,16.2,629.0,131.63,80.71
2018,6,16,15,30,420.0,174.0,4.9,16.2,473.0,106.95,86.66
2018,6,16,15,45,216.5,184.0,5.1,15.9,337.5,118.83,97.2
2018,6,16,16,0,13.0,194.0,5.3,15.6,202.0,151.63,125.68
2018,6,16,16,15,29.0,199.0,5.45,15.4,215.5,145.62,120.99
2018,6,16,16,30,45.0,204.0,5.6,15.2,229.0,147.87,123.43
2018,6,16,16,45,92.5,195.0,5.7,15.05,240.0,142.06,118.89
2018,6,16,17,0,140.0,186.0,5.8,14.9,251.0,130.48,109.3
2018,6,16,17,15,199.5,160.5,5.9,14.7,241.0,115.73,96.82
2018,6,16,17,30,259.0,135.0,6.0,14.5,231.0,96.28,80.03
2018,6,16,17,45,258.0,115.0,6.05,14.3,198.5,83.68,69.06
2018,6,16,18,0,257.0,95.0,6.1,14.1,166.0,70.56,57.42
2018,6,16,18,15,217.0,79.0,6.05,13.95,130.5,59.34,47.25
2018,6,16,18,30,177.0,63.0,6.0,13.8,95.0,47.86,36.65
2018,6,16,18,45,122.5,47.0,5.9,13.65,66.0,36.07,25.59
2018,6,16,19,0,68.0,31.0,5.8,13.5,37.0,24.54,13.28
2018,6,16,19,15,34.0,18.0,5.75,13.45,21.0,15.36,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.4,5.0,4.27,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.4,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,8.52,0.0
2018,6,17,5,15,2.0,12.0,3.9,14.15,12.0,11.23,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,14.0,5.7
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,22.69,13.44
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,31.39,21.12
2018,6,17,6,15,0.0,50.0,3.75,14.5,50.0,41.37,29.81
2018,6,17,6,30,0.0,62.0,3.7,14.6,62.0,51.45,38.47
2018,6,17,6,45,0.0,80.5,3.65,14.65,80.5,68.84,53.24
2018,6,17,7,0,0.0,99.0,3.6,14.7,99.0,86.14,67.73
2018,6,17,7,15,5.0,129.0,3.55,14.85,131.5,120.09,96.17
2018,6,17,7,30,10.0,159.0,3.5,15.0,164.0,154.17,124.25
2018,6,17,7,45,16.0,183.5,3.4,15.1,192.5,183.23,147.83
2018,6,17,8,0,22.0,208.0,3.3,15.2,221.0,212.12,170.95
2018,6,17,8,15,22.5,223.0,3.25,15.3,237.0,225.31,180.91
2018,6,17,8,30,23.0,238.0,3.2,15.4,253.0,238.42,190.76
2018,6,17,8,45,26.5,258.0,3.15,15.5,276.5,279.54,222.86
2018,6,17,9,0,30.0,278.0,3.1,15.6,300.0,300.81,238.89
2018,6,17,9,15,54.0,315.5,3.0,15.75,357.5,361.07,285.79
2018,6,17,9,30,78.0,353.0,2.9,15.9,415.0,419.91,330.46
2018,6,17,9,45,91.0,374.0,2.85,16.0,449.5,448.69,351.48
2018,6,17,10,0,104.0,395.0,2.8,16.1,484.0,476.23,371.47
2018,6,17,10,15,94.0,394.5,2.7,16.3,477.0,458.7,356.83
2018,6,17,10,30,84.0,394.0,2.6,16.5,470.0,441.56,342.8
2018,6,17,10,45,82.5,408.0,2.5,16.7,484.0,446.34,345.4
2018,6,17,11,0,81.0,422.0,2.4,16.9,498.0,450.39,347.36
2018,6,17,11,15,81.5,422.0,2.4,17.0,499.5,442.73,341.2
2018,6,17,11,30,82.0,422.0,2.4,17.1,501.0,434.79,334.91
2018,6,17,11,45,177.5,408.5,2.35,17.25,580.5,496.14,382.12
2018,6,17,12,0,273.0,395.0,2.3,17.4,660.0,544.14,417.92
2018,6,17,12,15,531.5,288.0,2.35,17.5,803.0,618.4,475.44
2018,6,17,12,30,790.0,181.0,2.4,17.6,946.0,671.57,515.02
2018,6,17,12,45,840.0,153.0,2.4,17.65,960.0,635.61,486.86
2018,6,17,13,0,890.0,125.0,2.4,17.7,974.0,601.39,459.35
2018,6,17,13,15,887.5,123.5,2.45,17.75,958.5,552.63,419.99
2018,6,17,13,30,885.0,122.0,2.5,17.8,943.0,503.04,378.91
2018,6,17,13,45,881.0,120.5,2.5,17.8,921.0,452.17,335.63
2018,6,17,14,0,877.0,119.0,2.5,17.8,899.0,400.95,291.01
2018,6,17,14,15,871.0,117.5,2.55,17.8,871.0,348.95,245.18
2018,6,17,14,30,865.0,116.0,2.6,17.8,843.0,297.18,199.44
2018,6,17,14,45,857.5,113.5,2.6,17.75,809.0,244.93,154.66
2018,6,17,15,0,850.0,111.0,2.6,17.7,775.0,193.47,114.1
2018,6,17,15,15,838.0,109.5,2.6,17.7,735.5,143.18,82.1
2018,6,17,15,30,826.0,108.0,2.6,17.7,696.0,83.47,56.32
2018,6,17,15,45,811.5,105.0,2.65,17.55,652.5,74.88,59.02
2018,6,17,16,0,797.0,102.0,2.7,17.4,609.0,74.32,58.75
2018,6,17,16,15,777.5,99.0,2.7,17.25,562.0,73.57,58.33
2018,6,17,16,30,758.0,96.0,2.7,17.1,515.0,72.75,57.85
2018,6,17,16,45,732.5,92.5,2.7,16.95,466.0,71.4,56.91
2018,6,17,17,0,707.0,89.0,2.7,16.8,417.0,64.02,50.7
2018,6,17,17,15,672.5,84.5,2.7,16.6,367.0,61.88,49.04
2018,6,17,17,30,638.0,80.0,2.7,16.4,317.0,59.67,47.27
2018,6,17,17,45,590.0,74.5,2.75,16.15,268.0,56.53,44.62
2018,6,17,18,0,542.0,69.0,2.8,15.9,219.0,53.34,41.81
2018,6,17,18,15,475.0,62.0,2.7,15.7,174.0,48.78,37.63
2018,6,17,18,30,408.0,55.0,2.6,15.5,129.0,44.19,33.22
2018,6,17,18,45,312.5,44.5,2.55,15.3,91.0,34.31,23.94
2018,6,17,19,0,217.0,34.0,2.5,15.1,53.0,26.33,14.71
2018,6,17,19,15,126.0,20.5,2.4,15.0,30.0,15.98,0.0
2018,6,17,19,30,35.0,7.0,2.3,14.9,7.0,5.97,0.0
2018,6,17,19,45,17.5,3.5,2.25,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,40.0,7.0,1.5,13.8,8.0,0.0,0.0
2018,6,18,5,0,80.0,14.0,1.6,13.9,16.0,62.73,0.0
2018,6,18,5,15,118.0,19.5,1.6,14.1,29.5,134.09,59.68
2018,6,18,5,30,156.0,25.0,1.6,14.3,43.0,176.89,139.74
2018,6,18,5,45,78.0,30.5,1.6,14.45,39.5,108.9,87.73
2018,6,18,6,0,0.0,36.0,1.6,14.6,36.0,29.73,19.67
2018,6,18,6,15,0.0,40.5,1.6,14.75,40.5,33.46,23.05
2018,6,18,6,30,0.0,45.0,1.6,14.9,45.0,37.19,26.29
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,41.35,29.81
2018,6,18,7,0,0.0,55.0,1.5,15.2,55.0,45.53,33.26
2018,6,18,7,15,0.0,78.5,1.5,15.35,78.5,65.15,49.7
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,86.6,67.42
2018,6,18,7,45,0.0,118.5,1.45,15.7,118.5,101.57,79.5
2018,6,18,8,0,0.0,135.0,1.4,15.9,135.0,116.47,91.38
2018,6,18,8,15,1.5,153.0,1.45,16.05,154.0,134.24,105.58
2018,6,18,8,30,3.0,171.0,1.5,16.2,173.0,151.93,119.55
2018,6,18,8,45,9.0,203.5,1.55,16.35,210.0,187.98,148.26
2018,6,18,9,0,15.0,236.0,1.6,16.5,247.0,223.86,176.35
2018,6,18,9,15,36.0,287.5,1.65,16.7,315.5,313.0,245.79
2018,6,18,9,30,57.0,339.0,1.7,16.9,384.0,383.97,299.32
2018,6,18,9,45,101.5,372.0,1.8,17.1,457.0,457.14,354.47
2018,6,18,10,0,146.0,405.0,1.9,17.3,530.0,546.69,420.04
2018,6,18,10,15,158.0,422.0,1.95,17.4,561.0,565.53,432.6
2018,6,18,10,30,170.0,439.0,2.0,17.5,592.0,582.59,444.33
2018,6,18,10,45,183.0,450.0,2.05,17.6,618.0,592.89,451.31
2018,6,18,11,0,196.0,461.0,2.1,17.7,644.0,601.3,456.97
2018,6,18,11,15,205.0,467.0,2.25,17.8,661.0,599.76,455.93
2018,6,18,11,30,214.0,473.0,2.4,17.9,678.0,596.57,453.73
2018,6,18,11,45,221.0,475.0,2.5,17.95,688.0,586.74,446.58
2018,6,18,12,0,228.0,477.0,2.6,18.0,698.0,575.57,438.42
2018,6,18,12,15,234.5,475.5,2.7,18.0,702.5,560.02,427.08
2018,6,18,12,30,241.0,474.0,2.8,18.0,707.0,541.15,413.17
2018,6,18,12,45,210.0,472.5,2.9,18.0,674.5,503.08,384.54
2018,6,18,13,0,179.0,471.0,3.0,18.0,642.0,465.39,356.14
2018,6,18,13,15,144.0,460.0,3.05,17.95,596.0,422.1,323.47
2018,6,18,13,30,109.0,449.0,3.1,17.9,550.0,391.21,300.08
2018,6,18,13,45,230.5,382.0,3.2,17.85,589.0,365.48,279.19
2018,6,18,14,0,352.0,315.0,3.3,17.8,628.0,337.59,254.35
2018,6,18,14,15,613.5,212.5,3.3,17.65,737.0,321.62,232.48
2018,6,18,14,30,875.0,110.0,3.3,17.5,846.0,296.75,199.64
2018,6,18,14,45,866.0,108.5,3.35,17.4,811.5,244.35,154.43
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,192.88,113.64
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,142.01,80.87
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,92.69,63.37
2018,6,18,15,45,820.0,100.5,3.45,17.05,654.5,72.22,56.85
2018,6,18,16,0,806.0,98.0,3.5,16.8,611.0,71.87,56.79
2018,6,18,16,15,787.0,95.0,3.55,16.65,564.0,71.02,56.27
2018,6,18,16,30,768.0,92.0,3.6,16.5,517.0,70.09,55.68
2018,6,18,16,45,743.0,88.5,3.65,16.3,468.0,68.63,54.65
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,67.1,53.55
2018,6,18,17,15,684.0,81.0,3.65,15.95,369.0,59.54,47.11
2018,6,18,17,30,650.0,77.0,3.6,15.8,319.0,57.58,45.54
2018,6,18,17,45,604.0,71.5,3.6,15.6,270.0,54.36,42.79
2018,6,18,18,0,558.0,66.0,3.6,15.4,221.0,51.07,39.89
2018,6,18,18,15,491.5,59.0,3.55,15.2,175.5,46.39,35.6
2018,6,18,18,30,425.0,52.0,3.5,15.0,130.0,41.67,31.09
2018,6,18,18,45,269.5,40.5,3.45,14.8,84.5,31.16,21.29
2018,6,18,19,0,114.0,29.0,3.4,14.6,39.0,22.81,12.12
2018,6,18,19,15,57.0,16.5,3.35,14.45,21.5,13.11,0.0
2018,6,18,19,30,0.0,4.0,3.3,14.3,4.0,3.41,0.0
2018,6,18,19,45,0.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.5,3.2,13.65,3.0,0.0,0.0
2018,6,19,5,0,29.0,5.0,3.2,13.7,6.0,22.66,0.0
2018,6,19,5,15,32.5,10.0,3.2,13.75,12.5,41.19,14.11
2018,6,19,5,30,36.0,15.0,3.2,13.8,19.0,52.86,38.28
2018,6,19,5,45,78.5,21.5,3.2,13.9,36.0,94.14,76.03
2018,6,19,6,0,121.0,28.0,3.2,14.0,53.0,153.78,128.78
2018,6,19,6,15,60.5,28.0,3.2,14.05,40.5,89.99,73.76
2018,6,19,6,30,0.0,28.0,3.2,14.1,28.0,23.08,14.22
2018,6,19,6,45,0.0,32.0,3.15,14.15,32.0,26.41,17.08
2018,6,19,7,0,0.0,36.0,3.1,14.2,36.0,29.73,19.89
2018,6,19,7,15,0.0,56.5,3.05,14.3,56.5,46.79,34.34
2018,6,19,7,30,0.0,77.0,3.0,14.4,77.0,63.91,48.67
2018,6,19,7,45,0.0,86.5,2.95,14.55,86.5,71.88,55.15
2018,6,19,8,0,0.0,96.0,2.9,14.7,96.0,80.19,61.86
2018,6,19,8,15,0.0,111.0,2.9,14.85,111.0,93.56,72.71
2018,6,19,8,30,0.0,126.0,2.9,15.0,126.0,106.92,83.45
2018,6,19,8,45,1.0,142.5,2.9,15.15,143.0,122.62,96.08
2018,6,19,9,0,2.0,159.0,2.9,15.3,160.0,138.27,108.54
2018,6,19,9,15,5.0,185.0,2.9,15.45,188.5,164.53,129.56
2018,6,19,9,30,8.0,211.0,2.9,15.6,217.0,190.62,150.2
2018,6,19,9,45,12.0,242.5,2.9,15.75,252.5,222.49,175.24
2018,6,19,10,0,16.0,274.0,2.9,15.9,288.0,253.94,199.65
2018,6,19,10,15,16.0,279.0,2.95,16.0,293.0,256.87,201.5
2018,6,19,10,30,16.0,284.0,3.0,16.1,298.0,259.73,203.41
2018,6,19,10,45,16.0,290.0,3.05,16.2,304.5,263.4,205.97
2018,6,19,11,0,16.0,296.0,3.1,16.3,311.0,266.95,208.45
2018,6,19,11,15,17.0,306.5,3.15,16.3,322.5,275.09,214.64
2018,6,19,11,30,18.0,317.0,3.2,16.3,334.0,282.89,220.55
2018,6,19,11,45,19.0,324.0,3.25,16.3,342.0,287.38,223.92
2018,6,19,12,0,20.0,331.0,3.3,16.3,350.0,291.55,227.07
2018,6,19,12,15,26.5,360.5,3.45,16.3,386.0,319.16,248.46
2018,6,19,12,30,33.0,390.0,3.6,16.3,422.0,341.35,265.48
2018,6,19,12,45,38.0,398.0,3.75,16.3,434.5,344.08,267.59
2018,6,19,13,0,43.0,406.0,3.9,16.3,447.0,345.94,269.06
2018,6,19,13,15,45.5,404.5,4.05,16.25,447.5,338.72,263.56
2018,6,19,13,30,48.0,403.0,4.2,16.2,448.0,331.2,257.85
2018,6,19,13,45,184.5,337.5,4.4,16.15,503.0,317.53,245.99
2018,6,19,14,0,321.0,272.0,4.6,16.1,558.0,299.34,228.2
2018,6,19,14,15,602.5,189.5,4.75,16.0,704.5,304.03,221.78
2018,6,19,14,30,884.0,107.0,4.9,15.9,851.0,297.91,202.51
2018,6,19,14,45,874.0,105.5,5.0,15.8,815.5,244.86,156.1
2018,6,19,15,0,864.0,104.0,5.1,15.7,780.0,192.84,114.31
2018,6,19,15,15,853.0,102.0,5.1,15.7,740.5,141.66,80.77
2018,6,19,15,30,842.0,100.0,5.1,15.7,701.0,91.98,62.63
2018,6,19,15,45,827.5,98.0,5.25,15.45,657.5,81.56,65.31
2018,6,19,16,0,813.0,96.0,5.4,15.2,614.0,70.69,56.14
2018,6,19,16,15,794.5,93.0,5.4,15.0,567.0,69.79,55.58
2018,6,19,16,30,776.0,90.0,5.4,14.8,520.0,68.81,54.95
2018,6,19,16,45,753.0,86.5,5.35,14.65,471.5,67.31,53.86
2018,6,19,17,0,730.0,83.0,5.3,14.5,423.0,65.74,52.7
2018,6,19,17,15,698.0,79.0,5.25,14.3,373.0,58.3,46.32
2018,6,19,17,30,666.0,75.0,5.2,14.1,323.0,56.29,44.7
2018,6,19,17,45,622.5,69.5,5.1,13.9,274.0,53.01,41.88
2018,6,19,18,0,579.0,64.0,5.0,13.7,225.0,49.65,38.9
2018,6,19,18,15,515.0,57.0,4.9,13.55,179.0,44.9,34.51
2018,6,19,18,30,451.0,50.0,4.8,13.4,133.0,40.09,29.89
2018,6,19,18,45,357.0,41.0,4.65,13.25,94.5,33.37,23.37
2018,6,19,19,0,263.0,32.0,4.5,13.1,56.0,26.59,15.27
2018,6,19,19,15,155.5,20.0,4.4,13.1,32.0,15.63,0.0
2018,6,19,19,30,48.0,8.0,4.3,13.1,8.0,6.83,0.0
2018,6,19,19,45,24.0,4.0,4.2,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,3.95,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.1,12.9,7.0,28.56,0.0
2018,6,20,5,15,18.5,9.5,4.1,13.0,10.0,23.65,5.39
2018,6,20,5,30,0.0,13.0,4.1,13.1,13.0,10.69,3.02
2018,6,20,5,45,0.0,20.5,4.15,13.2,20.5,16.88,8.6
2018,6,20,6,0,0.0,28.0,4.2,13.3,28.0,23.08,14.11
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,25.98,16.73
2018,6,20,6,30,0.0,35.0,4.1,13.5,35.0,28.89,19.27
2018,6,20,6,45,0.0,45.5,4.05,13.6,45.5,37.61,26.75
2018,6,20,7,0,0.0,56.0,4.0,13.7,56.0,46.36,34.16
2018,6,20,7,15,0.0,81.5,4.0,13.8,81.5,67.83,52.29
2018,6,20,7,30,0.0,107.0,4.0,13.9,107.0,91.43,71.97
2018,6,20,7,45,0.0,121.0,4.0,14.05,121.0,103.99,82.17
2018,6,20,8,0,0.0,135.0,4.0,14.2,135.0,116.49,92.23
2018,6,20,8,15,0.5,146.0,4.0,14.35,146.5,126.58,100.23
2018,6,20,8,30,1.0,157.0,4.0,14.5,158.0,136.65,108.16
2018,6,20,8,45,6.5,191.0,4.0,14.65,196.0,173.49,138.1
2018,6,20,9,0,12.0,225.0,4.0,14.8,234.0,210.25,167.53
2018,6,20,9,15,18.5,260.0,4.05,14.9,274.5,248.71,198.02
2018,6,20,9,30,25.0,295.0,4.1,15.0,315.0,305.83,242.81
2018,6,20,9,45,27.0,311.5,4.15,15.15,334.0,320.75,253.83
2018,6,20,10,0,29.0,328.0,4.2,15.3,353.0,335.12,264.5
2018,6,20,10,15,26.5,328.0,4.3,15.4,351.5,328.4,258.75
2018,6,20,10,30,24.0,328.0,4.4,15.5,350.0,321.84,253.22
2018,6,20,10,45,23.5,331.0,4.5,15.55,353.0,320.04,251.56
2018,6,20,11,0,23.0,334.0,4.6,15.6,356.0,318.1,249.82
2018,6,20,11,15,28.0,359.5,4.75,15.65,386.5,340.89,267.49
2018,6,20,11,30,33.0,385.0,4.9,15.7,417.0,362.26,283.92
2018,6,20,11,45,42.0,406.5,5.05,15.75,447.0,381.78,299.02
2018,6,20,12,0,51.0,428.0,5.2,15.8,477.0,399.48,312.66
2018,6,20,12,15,58.5,437.0,5.3,15.8,493.5,404.08,316.21
2018,6,20,12,30,66.0,446.0,5.4,15.8,510.0,407.47,318.82
2018,6,20,12,45,70.5,446.5,5.5,15.8,514.5,401.3,314.03
2018,6,20,13,0,75.0,447.0,5.6,15.8,519.0,394.58,308.77
2018,6,20,13,15,79.0,442.0,5.7,15.8,516.5,383.07,299.75
2018,6,20,13,30,83.0,437.0,5.8,15.8,514.0,371.22,290.36
2018,6,20,13,45,85.5,427.5,5.85,15.8,505.0,355.36,277.71
2018,6,20,14,0,88.0,418.0,5.9,15.8,496.0,339.4,264.88
2018,6,20,14,15,80.0,399.0,5.9,15.75,468.5,314.2,245.04
2018,6,20,14,30,72.0,380.0,5.9,15.7,441.0,290.35,226.37
2018,6,20,14,45,208.0,320.0,5.9,15.7,485.0,246.27,185.63
2018,6,20,15,0,344.0,260.0,5.9,15.7,529.0,201.77,144.19
2018,6,20,15,15,612.5,176.5,5.9,15.7,625.5,148.19,94.43
2018,6,20,15,30,881.0,93.0,5.9,15.7,722.0,89.87,60.0
2018,6,20,15,45,868.0,90.5,5.85,15.55,677.5,77.88,62.11
2018,6,20,16,0,855.0,88.0,5.8,15.4,633.0,76.56,61.19
2018,6,20,16,15,838.0,85.5,5.75,15.25,585.5,75.03,60.09
2018,6,20,16,30,821.0,83.0,5.7,15.1,538.0,64.71,51.3
2018,6,20,16,45,798.5,79.5,5.65,15.0,488.0,62.99,49.99
2018,6,20,17,0,776.0,76.0,5.6,14.9,438.0,61.18,48.59
2018,6,20,17,15,745.5,72.5,5.55,14.75,387.0,59.19,47.02
2018,6,20,17,30,715.0,69.0,5.5,14.6,336.0,57.16,45.38
2018,6,20,17,45,672.0,64.0,5.4,14.4,285.5,53.76,42.46
2018,6,20,18,0,629.0,59.0,5.3,14.2,235.0,46.17,35.71
2018,6,20,18,15,565.5,53.0,5.2,14.05,187.5,42.01,31.86
2018,6,20,18,30,502.0,47.0,5.1,13.9,140.0,37.83,27.84
2018,6,20,18,45,403.5,39.5,5.0,13.75,100.0,32.23,22.33
2018,6,20,19,0,305.0,32.0,4.9,13.6,60.0,26.68,15.39
2018,6,20,19,15,182.5,20.5,4.85,13.55,34.5,17.31,0.0
2018,6,20,19,30,60.0,9.0,4.8,13.5,9.0,7.68,0.0
2018,6,20,19,45,30.0,4.5,4.8,13.4,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.5,12.8,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.6,12.9,7.0,25.38,0.0
2018,6,21,5,15,16.0,10.5,4.65,13.0,11.0,23.46,4.86
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,12.34,4.35
2018,6,21,5,45,0.0,24.0,4.75,13.2,24.0,19.78,11.04
2018,6,21,6,0,0.0,33.0,4.8,13.3,33.0,27.24,17.65
2018,6,21,6,15,0.0,40.0,4.75,13.45,40.0,33.04,22.78
2018,6,21,6,30,0.0,47.0,4.7,13.6,47.0,38.86,27.83
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,50.94,38.15
2018,6,21,7,0,0.0,76.0,4.6,13.9,76.0,63.26,48.53
2018,6,21,7,15,1.0,106.5,4.55,14.05,107.0,93.12,73.67
2018,6,21,7,30,2.0,137.0,4.5,14.2,138.0,123.37,98.75
2018,6,21,7,45,3.0,154.5,4.45,14.35,156.0,140.22,112.37
2018,6,21,8,0,4.0,172.0,4.4,14.5,174.0,156.96,125.76
2018,6,21,8,15,2.5,165.0,4.4,14.7,166.5,146.88,116.9
2018,6,21,8,30,1.0,158.0,4.4,14.9,159.0,137.6,108.81
2018,6,21,8,45,2.5,167.0,4.35,15.05,169.0,146.78,116.03
2018,6,21,9,0,4.0,176.0,4.3,15.2,179.0,155.94,123.18
2018,6,21,9,15,7.0,202.0,4.25,15.35,207.5,182.26,144.21
2018,6,21,9,30,10.0,228.0,4.2,15.5,236.0,208.36,164.81
2018,6,21,9,45,14.0,257.5,4.1,15.65,269.0,238.37,188.34
2018,6,21,10,0,18.0,287.0,4.0,15.8,302.0,267.92,211.24
2018,6,21,10,15,26.0,322.0,3.95,15.9,345.0,322.12,253.29
2018,6,21,10,30,34.0,357.0,3.9,16.0,388.0,359.11,281.42
2018,6,21,10,45,60.5,397.0,3.9,16.15,453.0,416.15,325.19
2018,6,21,11,0,87.0,437.0,3.9,16.3,518.0,470.12,365.83
2018,6,21,11,15,114.0,454.0,3.95,16.35,562.0,510.71,396.22
2018,6,21,11,30,141.0,471.0,4.0,16.4,606.0,535.42,414.63
2018,6,21,11,45,269.0,436.0,4.05,16.5,696.0,597.31,462.97
2018,6,21,12,0,397.0,401.0,4.1,16.6,786.0,645.55,499.9
2018,6,21,12,15,614.0,288.5,4.25,16.6,883.5,678.97,527.81
2018,6,21,12,30,831.0,176.0,4.4,16.6,981.0,697.36,543.4
2018,6,21,12,45,890.5,140.5,4.55,16.65,996.5,660.64,514.98
2018,6,21,13,0,950.0,105.0,4.7,16.7,1012.0,623.91,485.34
2018,6,21,13,15,947.5,103.5,4.8,16.75,996.0,572.55,442.82
2018,6,21,13,30,945.0,102.0,4.9,16.8,980.0,520.25,398.38
2018,6,21,13,45,941.5,101.0,5.0,16.8,958.0,467.1,352.1
2018,6,21,14,0,938.0,100.0,5.1,16.8,936.0,413.46,304.27
2018,6,21,14,15,933.0,98.5,5.15,16.8,907.5,358.74,254.8
2018,6,21,14,30,928.0,97.0,5.2,16.8,879.0,304.09,205.35
2018,6,21,14,45,922.5,95.0,5.2,16.75,845.0,249.31,157.2
2018,6,21,15,0,917.0,93.0,5.2,16.7,811.0,195.07,113.3
2018,6,21,15,15,906.0,91.5,5.2,16.7,770.5,141.41,77.97
2018,6,21,15,30,895.0,90.0,5.2,16.7,730.0,89.26,58.61
2018,6,21,15,45,882.0,88.0,5.05,16.65,685.5,76.64,60.76
2018,6,21,16,0,869.0,86.0,4.9,16.6,641.0,75.58,60.04
2018,6,21,16,15,851.5,83.5,4.85,16.5,592.5,74.0,58.88
2018,6,21,16,30,834.0,81.0,4.8,16.4,544.0,63.55,50.01
2018,6,21,16,45,810.5,78.5,4.8,16.35,493.5,62.45,49.24
2018,6,21,17,0,787.0,76.0,4.8,16.3,443.0,61.31,48.43
2018,6,21,17,15,756.5,72.5,4.75,16.1,392.0,59.31,46.87
2018,6,21,17,30,726.0,69.0,4.7,15.9,341.0,57.26,45.23
2018,6,21,17,45,680.5,65.0,4.65,15.75,290.0,54.64,43.02
2018,6,21,18,0,635.0,61.0,4.6,15.6,239.0,47.75,36.9
2018,6,21,18,15,568.0,55.5,4.4,15.35,191.0,44.01,33.47
2018,6,21,18,30,501.0,50.0,4.2,15.1,143.0,40.32,29.9
2018,6,21,18,45,396.0,41.5,4.05,14.9,101.5,33.92,23.7
2018,6,21,19,0,291.0,33.0,3.9,14.7,60.0,27.54,16.07
2018,6,21,19,15,172.5,21.0,3.85,14.55,34.5,16.42,0.0
2018,6,21,19,30,54.0,9.0,3.8,14.4,9.0,7.68,0.0
