Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,45,27.0,4.5,3.7,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,3.0,13.15,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,3.0,13.3,16.0,69.49,0.0
2018,6,22,5,15,207.0,25.5,3.0,13.55,44.5,205.49,81.58
2018,6,22,5,30,323.0,37.0,3.0,13.8,73.0,321.42,255.12
2018,6,22,5,45,351.5,47.0,2.95,14.05,104.0,368.78,304.27
2018,6,22,6,0,380.0,57.0,2.9,14.3,135.0,417.38,347.91
2018,6,22,6,15,250.5,83.5,2.75,14.5,140.5,331.36,278.04
2018,6,22,6,30,121.0,110.0,2.6,14.7,146.0,242.16,202.01
2018,6,22,6,45,136.5,132.5,2.45,14.95,180.5,284.26,236.77
2018,6,22,7,0,152.0,155.0,2.3,15.2,215.0,326.08,269.91
2018,6,22,7,15,288.0,156.0,2.25,15.45,289.0,473.8,389.17
2018,6,22,7,30,424.0,157.0,2.2,15.7,363.0,631.57,509.35
2018,6,22,7,45,560.5,138.0,2.15,16.0,440.5,757.62,599.55
2018,6,22,8,0,697.0,119.0,2.1,16.3,518.0,876.4,679.62
2018,6,22,8,15,775.0,106.5,2.05,16.55,585.0,937.86,717.49
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,992.21,750.18
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,1008.22,757.42
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,1021.05,763.06
2018,6,22,9,15,890.0,100.0,2.05,17.65,779.0,1026.97,765.1
2018,6,22,9,30,900.0,102.0,2.1,17.9,818.0,1029.47,765.12
2018,6,22,9,45,907.0,104.0,2.1,18.1,852.0,1025.46,760.58
2018,6,22,10,0,914.0,106.0,2.1,18.3,886.0,1017.94,753.99
2018,6,22,10,15,920.0,107.0,2.2,18.5,913.5,1004.92,745.19
2018,6,22,10,30,926.0,108.0,2.3,18.7,941.0,988.48,734.22
2018,6,22,10,45,930.5,109.0,2.35,18.95,962.5,967.26,719.49
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,942.77,702.66
2018,6,22,11,15,937.5,110.5,2.55,19.25,998.0,912.95,683.68
2018,6,22,11,30,940.0,111.0,2.7,19.3,1012.0,880.24,662.53
2018,6,22,11,45,941.5,111.5,2.85,19.4,1019.0,844.02,638.59
2018,6,22,12,0,943.0,112.0,3.0,19.5,1026.0,805.38,612.66
2018,6,22,12,15,942.5,112.0,3.15,19.5,1025.0,762.71,582.68
2018,6,22,12,30,942.0,112.0,3.3,19.5,1024.0,718.23,549.71
2018,6,22,12,45,939.0,113.0,3.5,19.5,1016.0,671.33,514.15
2018,6,22,13,0,936.0,114.0,3.7,19.5,1008.0,623.16,476.5
2018,6,22,13,15,933.0,113.0,3.9,19.5,992.0,572.46,435.78
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,520.89,393.07
2018,6,22,13,45,925.5,111.0,4.3,19.45,953.5,467.98,348.16
2018,6,22,14,0,921.0,110.0,4.5,19.4,931.0,414.71,301.81
2018,6,22,14,15,914.0,109.5,4.6,19.3,902.0,360.81,254.04
2018,6,22,14,30,907.0,109.0,4.7,19.2,873.0,307.19,206.38
2018,6,22,14,45,898.5,107.0,4.8,19.15,837.5,252.81,159.39
2018,6,22,15,0,890.0,105.0,4.9,19.1,802.0,199.31,116.68
2018,6,22,15,15,878.5,103.5,4.9,19.1,762.0,146.9,82.42
2018,6,22,15,30,867.0,102.0,4.9,19.1,722.0,96.04,63.38
2018,6,22,15,45,852.5,99.5,4.9,18.9,677.0,82.92,65.55
2018,6,22,16,0,838.0,97.0,4.9,18.7,632.0,71.74,56.24
2018,6,22,16,15,819.5,94.5,4.85,18.6,584.5,71.17,55.96
2018,6,22,16,30,801.0,92.0,4.8,18.5,537.0,70.54,55.62
2018,6,22,16,45,777.0,89.0,4.75,18.35,487.5,69.42,54.88
2018,6,22,17,0,753.0,86.0,4.7,18.2,438.0,68.24,54.08
2018,6,22,17,15,719.0,82.0,4.6,17.95,386.5,60.59,47.63
2018,6,22,17,30,685.0,78.0,4.5,17.7,335.0,58.62,46.09
2018,6,22,17,45,637.0,73.0,4.45,17.45,284.0,55.73,43.67
2018,6,22,18,0,589.0,68.0,4.4,17.2,233.0,52.82,41.13
2018,6,22,18,15,519.0,61.5,4.3,16.85,185.5,48.54,37.25
2018,6,22,18,30,449.0,55.0,4.2,16.5,138.0,44.27,33.18
2018,6,22,18,45,344.5,45.5,4.1,16.2,98.0,37.24,26.42
2018,6,22,19,0,240.0,36.0,4.0,15.9,58.0,27.89,16.32
2018,6,22,19,15,139.5,22.0,3.95,15.75,33.0,17.15,0.0
2018,6,22,19,30,39.0,8.0,3.9,15.6,8.0,6.83,0.0
2018,6,22,19,45,19.5,4.0,3.9,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,39.0,7.0,3.0,14.15,8.0,0.0,0.0
2018,6,23,5,0,78.0,14.0,3.1,14.3,16.0,61.22,0.0
2018,6,23,5,15,188.5,25.5,3.1,14.55,43.0,192.59,71.38
2018,6,23,5,30,299.0,37.0,3.1,14.8,70.0,303.88,240.01
2018,6,23,5,45,394.5,45.0,3.1,15.0,111.5,399.07,327.77
2018,6,23,6,0,490.0,53.0,3.1,15.2,153.0,500.09,412.76
2018,6,23,6,15,553.0,59.0,3.0,15.4,201.0,576.88,474.88
2018,6,23,6,30,616.0,65.0,2.9,15.6,249.0,656.13,535.9
2018,6,23,6,45,662.0,69.0,2.85,15.85,300.0,719.28,582.09
2018,6,23,7,0,708.0,73.0,2.8,16.1,351.0,777.63,622.89
2018,6,23,7,15,739.0,76.0,2.85,16.45,401.5,826.18,655.55
2018,6,23,7,30,770.0,79.0,2.9,16.8,452.0,873.38,686.43
2018,6,23,7,45,795.0,81.0,2.95,17.15,502.0,911.69,710.36
2018,6,23,8,0,820.0,83.0,3.0,17.5,552.0,947.83,732.46
2018,6,23,8,15,837.5,85.5,3.0,17.9,599.5,963.05,739.36
2018,6,23,8,30,855.0,88.0,3.0,18.3,647.0,986.94,752.39
2018,6,23,8,45,869.0,89.0,3.0,18.7,690.5,1002.47,759.61
2018,6,23,9,0,883.0,90.0,3.0,19.1,734.0,1014.86,764.87
2018,6,23,9,15,894.5,91.0,2.95,19.5,773.5,1021.42,765.89
2018,6,23,9,30,906.0,92.0,2.9,19.9,813.0,1024.57,764.83
2018,6,23,9,45,915.5,92.0,2.85,20.35,847.0,1021.13,759.43
2018,6,23,10,0,925.0,92.0,2.8,20.8,881.0,1014.21,751.97
2018,6,23,10,15,930.5,93.0,2.8,21.1,908.5,1000.96,741.44
2018,6,23,10,30,936.0,94.0,2.8,21.4,936.0,984.27,728.84
2018,6,23,10,45,940.0,95.0,2.75,21.7,957.0,962.81,712.81
2018,6,23,11,0,944.0,96.0,2.7,22.0,978.0,938.08,694.78
2018,6,23,11,15,946.0,96.5,2.8,22.15,992.0,908.0,674.88
2018,6,23,11,30,948.0,97.0,2.9,22.3,1006.0,875.05,652.94
2018,6,23,11,45,949.0,98.0,3.0,22.4,1013.0,839.02,628.87
2018,6,23,12,0,950.0,99.0,3.1,22.5,1020.0,800.52,602.91
2018,6,23,12,15,949.0,99.5,3.2,22.45,1019.0,757.96,573.45
2018,6,23,12,30,948.0,100.0,3.3,22.4,1018.0,713.57,540.69
2018,6,23,12,45,946.0,100.5,3.4,22.35,1010.0,666.91,505.39
2018,6,23,13,0,944.0,101.0,3.5,22.3,1002.0,618.87,468.05
2018,6,23,13,15,942.0,100.5,3.6,22.2,987.5,568.87,428.23
2018,6,23,13,30,940.0,100.0,3.7,22.1,973.0,517.85,386.38
2018,6,23,13,45,935.5,99.0,3.75,22.0,950.5,464.59,341.53
2018,6,23,14,0,931.0,98.0,3.8,21.9,928.0,410.95,295.23
2018,6,23,14,15,925.5,97.5,3.8,21.75,900.0,357.14,247.98
2018,6,23,14,30,920.0,97.0,3.8,21.6,872.0,303.43,200.69
2018,6,23,14,45,913.0,95.5,3.8,21.5,838.0,249.1,154.14
2018,6,23,15,0,906.0,94.0,3.8,21.4,804.0,195.46,111.67
2018,6,23,15,15,895.0,92.5,3.8,21.4,764.0,142.35,77.2
2018,6,23,15,30,884.0,91.0,3.8,21.4,724.0,90.75,57.9
2018,6,23,15,45,871.5,89.0,3.65,21.1,680.0,77.02,59.97
2018,6,23,16,0,859.0,87.0,3.5,20.8,636.0,76.0,59.36
2018,6,23,16,15,842.0,84.5,3.4,20.6,588.5,74.46,58.28
2018,6,23,16,30,825.0,82.0,3.3,20.4,541.0,64.06,49.62
2018,6,23,16,45,801.5,79.0,3.2,20.15,490.5,62.64,48.64
2018,6,23,17,0,778.0,76.0,3.1,19.9,440.0,61.17,47.59
2018,6,23,17,15,745.5,72.5,2.95,19.45,388.5,59.15,46.09
2018,6,23,17,30,713.0,69.0,2.8,19.0,337.0,57.09,44.51
2018,6,23,17,45,667.0,65.0,2.65,18.6,286.5,50.02,38.47
2018,6,23,18,0,621.0,61.0,2.5,18.2,236.0,47.61,36.4
2018,6,23,18,15,552.5,55.5,2.35,17.8,188.0,43.88,33.03
2018,6,23,18,30,484.0,50.0,2.2,17.4,140.0,40.19,29.52
2018,6,23,18,45,378.0,41.5,2.1,16.95,99.0,33.82,23.43
2018,6,23,19,0,272.0,33.0,2.0,16.5,58.0,27.44,16.0
2018,6,23,19,15,161.0,20.5,1.95,16.3,33.0,16.02,0.0
2018,6,23,19,30,50.0,8.0,1.9,16.1,8.0,6.83,0.0
2018,6,23,19,45,25.0,4.0,1.85,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,54.42,0.0
2018,6,24,5,15,157.5,24.5,3.6,14.9,38.5,169.42,57.61
2018,6,24,5,30,245.0,37.0,3.7,15.1,64.0,265.34,209.02
2018,6,24,5,45,244.0,43.5,3.85,15.25,81.5,277.11,228.48
2018,6,24,6,0,243.0,50.0,4.0,15.4,99.0,290.19,243.06
2018,6,24,6,15,121.5,55.5,4.05,15.6,80.0,181.21,151.57
2018,6,24,6,30,0.0,61.0,4.1,15.8,61.0,50.56,37.46
2018,6,24,6,45,0.0,74.5,4.15,16.0,74.5,62.87,47.9
2018,6,24,7,0,0.0,88.0,4.2,16.2,88.0,75.09,58.06
2018,6,24,7,15,0.0,108.0,4.25,16.4,108.0,93.76,73.47
2018,6,24,7,30,0.0,128.0,4.3,16.6,128.0,112.33,88.59
2018,6,24,7,45,2.5,149.5,4.3,16.75,151.0,134.73,106.82
2018,6,24,8,0,5.0,171.0,4.3,16.9,174.0,157.04,124.75
2018,6,24,8,15,6.5,183.0,4.25,17.05,187.0,168.7,133.78
2018,6,24,8,30,8.0,195.0,4.2,17.2,200.0,180.36,142.77
2018,6,24,8,45,8.0,202.0,4.2,17.35,207.5,185.64,146.52
2018,6,24,9,0,8.0,209.0,4.2,17.5,215.0,190.99,150.34
2018,6,24,9,15,15.5,245.5,4.15,17.6,257.5,231.89,182.71
2018,6,24,9,30,23.0,282.0,4.1,17.7,300.0,272.37,214.26
2018,6,24,9,45,33.0,319.5,4.05,17.8,347.0,335.14,262.71
2018,6,24,10,0,43.0,357.0,4.0,17.9,394.0,378.32,295.31
2018,6,24,10,15,51.0,380.0,3.95,17.95,425.0,403.53,313.99
2018,6,24,10,30,59.0,403.0,3.9,18.0,456.0,427.48,331.63
2018,6,24,10,45,79.0,425.0,3.85,18.1,498.0,460.08,355.98
2018,6,24,11,0,99.0,447.0,3.8,18.2,540.0,490.49,378.38
2018,6,24,11,15,98.0,451.0,3.8,18.2,544.0,484.04,373.0
2018,6,24,11,30,97.0,455.0,3.8,18.2,548.0,477.18,367.51
2018,6,24,11,45,108.0,465.0,3.75,18.25,569.0,484.49,372.7
2018,6,24,12,0,119.0,475.0,3.7,18.3,590.0,493.85,379.26
2018,6,24,12,15,142.5,478.5,3.7,18.3,616.5,498.94,383.06
2018,6,24,12,30,166.0,482.0,3.7,18.3,643.0,501.53,384.86
2018,6,24,12,45,161.5,477.0,3.65,18.3,632.5,478.04,366.79
2018,6,24,13,0,157.0,472.0,3.6,18.3,622.0,455.07,349.12
2018,6,24,13,15,132.5,457.5,3.6,18.3,582.5,415.75,319.14
2018,6,24,13,30,108.0,443.0,3.6,18.3,543.0,379.49,291.48
2018,6,24,13,45,235.0,380.5,3.55,18.25,592.0,368.07,281.21
2018,6,24,14,0,362.0,318.0,3.5,18.2,641.0,345.36,260.08
2018,6,24,14,15,617.5,218.5,3.5,18.15,748.0,329.99,238.88
2018,6,24,14,30,873.0,119.0,3.5,18.1,855.0,306.06,207.05
2018,6,24,14,45,863.0,118.0,3.5,18.05,820.5,253.72,161.82
2018,6,24,15,0,853.0,117.0,3.5,18.0,786.0,202.38,120.86
2018,6,24,15,15,841.5,114.5,3.5,18.0,746.0,151.22,87.14
2018,6,24,15,30,830.0,112.0,3.5,18.0,706.0,90.79,58.95
2018,6,24,15,45,813.0,110.0,3.45,17.8,661.5,77.87,61.5
2018,6,24,16,0,796.0,108.0,3.4,17.6,617.0,78.04,61.89
2018,6,24,16,15,774.5,105.0,3.35,17.45,569.0,77.42,61.58
2018,6,24,16,30,753.0,102.0,3.3,17.3,521.0,76.73,61.22
2018,6,24,16,45,725.5,98.0,3.3,17.15,471.0,68.63,54.44
2018,6,24,17,0,698.0,94.0,3.3,17.0,421.0,67.14,53.38
2018,6,24,17,15,663.0,89.5,3.25,16.85,371.0,65.14,51.84
2018,6,24,17,30,628.0,85.0,3.2,16.7,321.0,63.09,50.2
2018,6,24,17,45,580.5,79.0,3.15,16.5,272.0,59.72,47.36
2018,6,24,18,0,533.0,73.0,3.1,16.3,223.0,56.29,44.36
2018,6,24,18,15,469.0,64.0,3.0,16.15,177.0,50.22,38.85
2018,6,24,18,30,405.0,55.0,2.9,16.0,131.0,44.0,33.03
2018,6,24,18,45,315.5,44.5,2.8,15.85,93.0,34.3,23.96
2018,6,24,19,0,226.0,34.0,2.7,15.7,55.0,26.33,15.23
2018,6,24,19,15,133.5,21.0,2.6,15.6,31.5,16.37,0.0
2018,6,24,19,30,41.0,8.0,2.5,15.5,8.0,6.83,0.0
2018,6,24,19,45,20.5,4.0,2.45,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,32.0,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,64.0,12.0,4.0,14.6,13.0,50.59,0.0
2018,6,25,5,15,155.5,25.0,4.05,14.7,39.0,168.59,52.2
2018,6,25,5,30,247.0,38.0,4.1,14.8,65.0,268.65,211.56
2018,6,25,5,45,251.5,40.0,4.1,14.95,79.5,276.59,228.6
2018,6,25,6,0,256.0,42.0,4.1,15.1,94.0,286.87,241.18
2018,6,25,6,15,128.0,40.5,4.0,15.2,66.5,164.36,138.14
2018,6,25,6,30,0.0,39.0,3.9,15.3,39.0,32.21,21.91
2018,6,25,6,45,0.0,54.5,3.8,15.4,54.5,45.1,32.93
2018,6,25,7,0,0.0,70.0,3.7,15.5,70.0,58.04,43.81
2018,6,25,7,15,0.5,98.0,3.6,15.65,98.0,84.26,65.75
2018,6,25,7,30,1.0,126.0,3.5,15.8,126.0,111.3,88.04
2018,6,25,7,45,3.0,141.5,3.35,16.0,143.0,127.19,100.87
2018,6,25,8,0,5.0,157.0,3.2,16.2,160.0,143.05,113.52
2018,6,25,8,15,5.5,163.5,3.2,16.35,167.0,148.53,117.57
2018,6,25,8,30,6.0,170.0,3.2,16.5,174.0,154.14,121.72
2018,6,25,8,45,3.5,164.5,3.2,16.65,167.0,145.52,114.21
2018,6,25,9,0,1.0,159.0,3.2,16.8,160.0,137.29,107.1
2018,6,25,9,15,5.5,191.0,3.3,16.9,195.5,170.62,133.85
2018,6,25,9,30,10.0,223.0,3.4,17.0,231.0,203.8,160.1
2018,6,25,9,45,16.0,261.0,3.45,17.15,274.5,243.71,191.37
2018,6,25,10,0,22.0,299.0,3.5,17.3,318.0,283.08,221.79
2018,6,25,10,15,19.0,286.0,3.6,17.35,302.5,266.26,208.19
2018,6,25,10,30,16.0,273.0,3.7,17.4,287.0,250.03,195.21
2018,6,25,10,45,16.0,281.5,3.75,17.45,296.0,256.03,199.66
2018,6,25,11,0,16.0,290.0,3.8,17.5,305.0,261.85,203.94
2018,6,25,11,15,27.5,332.5,3.9,17.5,358.5,316.57,246.44
2018,6,25,11,30,39.0,375.0,4.0,17.5,412.0,358.83,278.77
2018,6,25,11,45,75.0,414.5,4.05,17.5,487.0,415.19,322.11
2018,6,25,12,0,111.0,454.0,4.1,17.5,562.0,470.86,364.14
2018,6,25,12,15,198.5,442.0,4.2,17.5,634.5,509.89,394.63
2018,6,25,12,30,286.0,430.0,4.3,17.5,707.0,539.75,417.63
2018,6,25,12,45,311.0,430.5,4.4,17.5,729.5,532.31,411.49
2018,6,25,13,0,336.0,431.0,4.5,17.5,752.0,522.23,403.12
2018,6,25,13,15,299.0,437.0,4.6,17.5,719.5,480.91,370.81
2018,6,25,13,30,262.0,443.0,4.7,17.5,687.0,442.84,340.93
2018,6,25,13,45,361.5,380.5,4.75,17.45,708.0,421.14,322.21
2018,6,25,14,0,461.0,318.0,4.8,17.4,729.0,381.73,287.99
2018,6,25,14,15,681.5,208.5,4.9,17.35,794.5,343.8,249.62
2018,6,25,14,30,902.0,99.0,5.0,17.3,860.0,301.31,203.93
2018,6,25,14,45,895.5,98.0,5.1,17.25,827.0,248.33,157.4
2018,6,25,15,0,889.0,97.0,5.2,17.2,794.0,195.98,114.91
2018,6,25,15,15,879.0,94.5,5.2,17.2,754.5,143.21,79.63
2018,6,25,15,30,869.0,92.0,5.2,17.2,715.0,91.85,59.31
2018,6,25,15,45,856.5,90.5,5.35,17.0,672.0,77.62,61.51
2018,6,25,16,0,844.0,89.0,5.5,16.8,629.0,76.95,61.17
2018,6,25,16,15,827.0,86.5,5.55,16.65,582.0,75.46,60.1
2018,6,25,16,30,810.0,84.0,5.6,16.5,535.0,65.15,51.38
2018,6,25,16,45,788.0,81.0,5.65,16.35,486.0,63.83,50.44
2018,6,25,17,0,766.0,78.0,5.7,16.2,437.0,62.45,49.44
2018,6,25,17,15,734.5,74.0,5.75,15.95,386.0,60.13,47.62
2018,6,25,17,30,703.0,70.0,5.8,15.7,335.0,57.75,45.7
2018,6,25,17,45,658.5,66.0,5.85,15.5,285.0,50.66,39.52
2018,6,25,18,0,614.0,62.0,5.9,15.3,235.0,48.3,37.44
2018,6,25,18,15,549.0,56.5,5.85,15.1,188.0,44.64,34.06
2018,6,25,18,30,484.0,51.0,5.8,14.9,141.0,41.01,30.54
2018,6,25,18,45,384.0,42.0,5.75,14.7,100.5,34.25,24.03
2018,6,25,19,0,284.0,33.0,5.7,14.5,60.0,27.45,16.21
2018,6,25,19,15,168.5,21.0,5.6,14.45,34.5,16.41,0.0
2018,6,25,19,30,53.0,9.0,5.5,14.4,9.0,7.68,0.0
2018,6,25,19,45,26.5,4.5,5.4,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,4.35,13.4,7.5,0.0,0.0
2018,6,26,5,0,69.0,14.0,4.4,13.5,15.0,55.4,0.0
2018,6,26,5,15,176.0,27.0,4.4,13.7,42.5,185.44,51.71
2018,6,26,5,30,283.0,40.0,4.4,13.9,70.0,298.02,235.25
2018,6,26,5,45,310.0,50.0,4.4,14.1,99.0,338.05,279.85
2018,6,26,6,0,337.0,60.0,4.4,14.3,128.0,381.02,319.89
2018,6,26,6,15,220.0,85.0,4.35,14.45,134.0,308.4,259.97
2018,6,26,6,30,103.0,110.0,4.3,14.6,140.0,227.03,189.8
2018,6,26,6,45,90.5,131.5,4.25,14.75,161.5,242.03,201.69
2018,6,26,7,0,78.0,153.0,4.2,14.9,183.0,236.86,196.42
2018,6,26,7,15,111.5,176.0,4.15,15.1,226.0,312.89,258.81
2018,6,26,7,30,145.0,199.0,4.1,15.3,269.0,370.91,305.19
2018,6,26,7,45,175.5,221.0,4.05,15.45,314.5,424.93,347.43
2018,6,26,8,0,206.0,243.0,4.0,15.6,360.0,478.8,388.7
2018,6,26,8,15,222.5,263.0,4.0,15.75,399.5,515.62,415.75
2018,6,26,8,30,239.0,283.0,4.0,15.9,439.0,574.0,458.49
2018,6,26,8,45,255.0,301.5,4.0,16.0,478.0,606.4,481.38
2018,6,26,9,0,271.0,320.0,4.0,16.1,517.0,637.28,503.03
2018,6,26,9,15,294.5,333.0,4.0,16.25,557.5,667.98,524.58
2018,6,26,9,30,318.0,346.0,4.0,16.4,598.0,696.84,544.58
2018,6,26,9,45,339.0,355.0,4.0,16.5,634.0,716.85,558.13
2018,6,26,10,0,360.0,364.0,4.0,16.6,670.0,734.69,570.09
2018,6,26,10,15,344.0,383.0,4.05,16.65,683.5,724.44,561.0
2018,6,26,10,30,328.0,402.0,4.1,16.7,697.0,712.59,551.0
2018,6,26,10,45,264.0,427.0,4.15,16.8,668.0,660.87,510.78
2018,6,26,11,0,200.0,452.0,4.2,16.9,639.0,598.17,462.62
2018,6,26,11,15,150.0,455.0,4.2,16.9,596.5,543.43,420.63
2018,6,26,11,30,100.0,458.0,4.2,16.9,554.0,482.58,373.8
2018,6,26,11,45,80.5,448.5,4.25,16.95,526.0,448.88,348.0
2018,6,26,12,0,61.0,439.0,4.3,17.0,498.0,416.85,323.26
2018,6,26,12,15,68.5,440.5,4.35,17.05,507.0,414.73,321.73
2018,6,26,12,30,76.0,442.0,4.4,17.1,516.0,411.73,319.39
2018,6,26,12,45,115.5,445.5,4.4,17.1,556.5,426.73,331.04
2018,6,26,13,0,155.0,449.0,4.4,17.1,597.0,437.97,339.35
2018,6,26,13,15,263.5,417.0,4.5,17.15,664.0,448.9,347.39
2018,6,26,13,30,372.0,385.0,4.6,17.2,731.0,456.11,351.08
2018,6,26,13,45,599.0,271.5,4.65,17.2,813.0,436.08,331.42
2018,6,26,14,0,826.0,158.0,4.7,17.2,895.0,409.65,302.91
2018,6,26,14,15,881.0,125.0,4.8,17.2,888.5,362.81,259.07
2018,6,26,14,30,936.0,92.0,4.9,17.2,882.0,305.94,206.41
2018,6,26,14,45,929.0,90.5,5.0,17.15,847.5,250.75,157.98
2018,6,26,15,0,922.0,89.0,5.1,17.1,813.0,196.25,113.7
2018,6,26,15,15,912.0,87.5,5.1,17.1,773.0,142.36,77.65
2018,6,26,15,30,902.0,86.0,5.1,17.1,733.0,89.87,56.99
2018,6,26,15,45,889.0,84.5,5.2,16.9,688.5,74.62,58.96
2018,6,26,16,0,876.0,83.0,5.3,16.7,644.0,73.82,58.49
2018,6,26,16,15,858.5,80.5,5.3,16.6,595.5,72.19,57.29
2018,6,26,16,30,841.0,78.0,5.3,16.5,547.0,70.43,55.97
2018,6,26,16,45,818.0,75.5,5.35,16.35,496.5,60.41,47.45
2018,6,26,17,0,795.0,73.0,5.4,16.2,446.0,59.19,46.58
2018,6,26,17,15,764.0,70.0,5.4,16.0,394.5,57.46,45.25
2018,6,26,17,30,733.0,67.0,5.4,15.8,343.0,55.71,43.87
2018,6,26,17,45,689.5,63.0,5.4,15.65,292.0,53.04,41.61
2018,6,26,18,0,646.0,59.0,5.4,15.5,241.0,46.25,35.59
2018,6,26,18,15,514.5,57.0,5.3,15.3,184.0,44.79,34.18
2018,6,26,18,30,383.0,55.0,5.2,15.1,127.0,43.85,33.02
2018,6,26,18,45,320.0,43.5,5.15,14.9,91.5,35.3,24.92
2018,6,26,19,0,257.0,32.0,5.1,14.7,56.0,26.45,15.44
2018,6,26,19,15,160.0,20.5,5.0,14.6,32.5,16.02,0.0
2018,6,26,19,30,63.0,9.0,4.9,14.5,9.0,7.68,0.0
2018,6,26,19,45,31.5,4.5,4.85,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.5,13.7,6.0,11.41,0.0
2018,6,27,5,15,5.0,9.0,4.5,13.8,9.0,10.95,0.0
2018,6,27,5,30,0.0,12.0,4.5,13.9,12.0,9.86,2.23
2018,6,27,5,45,38.0,21.5,4.5,14.05,29.0,53.58,40.62
2018,6,27,6,0,76.0,31.0,4.5,14.2,46.0,107.16,88.04
2018,6,27,6,15,38.0,31.5,4.45,14.35,39.0,66.16,52.53
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,26.4,17.03
2018,6,27,6,45,0.0,36.0,4.35,14.65,36.0,29.72,19.87
2018,6,27,7,0,0.0,40.0,4.3,14.8,40.0,33.05,22.66
2018,6,27,7,15,0.0,57.5,4.3,15.0,57.5,47.62,34.94
2018,6,27,7,30,0.0,75.0,4.3,15.2,75.0,62.24,47.12
2018,6,27,7,45,0.0,91.0,4.35,15.35,91.0,75.9,58.37
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,90.26,70.09
2018,6,27,8,15,0.0,112.0,4.4,15.65,112.0,94.51,73.33
2018,6,27,8,30,0.0,117.0,4.4,15.8,117.0,98.79,76.6
2018,6,27,8,45,0.0,121.5,4.45,15.9,121.5,102.64,79.52
2018,6,27,9,0,0.0,126.0,4.5,16.0,126.0,106.51,82.45
2018,6,27,9,15,0.5,135.0,4.55,16.1,135.5,114.88,89.08
2018,6,27,9,30,1.0,144.0,4.6,16.2,145.0,123.2,95.64
2018,6,27,9,45,2.0,151.0,4.65,16.3,153.0,130.19,101.13
2018,6,27,10,0,3.0,158.0,4.7,16.4,161.0,137.11,106.56
2018,6,27,10,15,3.0,155.0,4.75,16.45,158.0,134.25,104.07
2018,6,27,10,30,3.0,152.0,4.8,16.5,155.0,131.42,101.65
2018,6,27,10,45,5.0,171.5,4.85,16.55,176.5,149.83,116.39
2018,6,27,11,0,7.0,191.0,4.9,16.6,198.0,167.96,130.82
2018,6,27,11,15,10.0,224.0,4.95,16.6,233.5,198.17,154.83
2018,6,27,11,30,13.0,257.0,5.0,16.6,269.0,227.76,178.17
2018,6,27,11,45,13.0,255.0,5.05,16.65,267.5,224.66,175.56
2018,6,27,12,0,13.0,253.0,5.1,16.7,266.0,221.52,172.99
2018,6,27,12,15,13.5,259.5,5.2,16.65,273.0,225.74,176.33
2018,6,27,12,30,14.0,266.0,5.3,16.6,280.0,229.73,179.5
2018,6,27,12,45,15.5,283.0,5.35,16.6,298.0,242.56,189.61
2018,6,27,13,0,17.0,300.0,5.4,16.6,316.0,254.82,199.23
2018,6,27,13,15,17.0,300.0,5.5,16.55,316.0,252.45,197.42
2018,6,27,13,30,17.0,300.0,5.6,16.5,316.0,250.0,195.59
2018,6,27,13,45,15.5,286.0,5.65,16.5,300.0,236.25,184.82
2018,6,27,14,0,14.0,272.0,5.7,16.5,284.0,222.84,174.33
2018,6,27,14,15,12.0,248.5,5.8,16.4,258.5,202.55,158.44
2018,6,27,14,30,10.0,225.0,5.9,16.3,233.0,182.72,142.87
2018,6,27,14,45,7.0,202.0,5.95,16.25,207.5,163.48,127.75
2018,6,27,15,0,4.0,179.0,6.0,16.2,182.0,144.73,112.98
2018,6,27,15,15,4.5,180.5,6.0,16.2,184.0,144.87,113.35
2018,6,27,15,30,5.0,182.0,6.0,16.2,186.0,144.74,113.61
2018,6,27,15,45,7.5,190.0,6.2,15.95,195.0,149.61,123.47
2018,6,27,16,0,10.0,198.0,6.4,15.7,204.0,154.41,128.04
2018,6,27,16,15,17.0,196.5,6.45,15.55,206.0,152.55,126.9
2018,6,27,16,30,24.0,195.0,6.5,15.4,208.0,150.45,125.58
2018,6,27,16,45,85.0,189.0,6.55,15.2,230.0,138.7,115.92
2018,6,27,17,0,146.0,183.0,6.6,15.0,252.0,129.02,107.98
2018,6,27,17,15,210.5,159.5,6.6,14.85,246.0,110.41,92.1
2018,6,27,17,30,275.0,136.0,6.6,14.7,240.0,97.06,80.65
2018,6,27,17,45,281.0,115.5,6.6,14.5,208.0,84.23,69.49
2018,6,27,18,0,287.0,95.0,6.6,14.3,176.0,70.84,57.65
2018,6,27,18,15,261.5,78.5,6.55,14.15,141.0,57.68,45.78
2018,6,27,18,30,236.0,62.0,6.5,14.0,106.0,46.36,35.37
2018,6,27,18,45,220.5,48.5,6.4,13.9,80.0,36.88,26.39
2018,6,27,19,0,205.0,35.0,6.3,13.8,54.0,27.03,15.98
2018,6,27,19,15,124.5,22.0,6.3,13.8,31.5,17.12,0.0
2018,6,27,19,30,44.0,9.0,6.3,13.8,9.0,7.68,0.0
2018,6,27,19,45,22.0,4.5,6.3,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.25,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.05,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.2,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,30.93,0.0
2018,6,28,5,15,131.0,24.0,6.7,14.45,36.5,149.0,27.27
2018,6,28,5,30,225.0,39.0,6.8,14.6,63.0,254.99,200.11
2018,6,28,5,45,260.5,50.5,6.9,14.7,92.0,301.42,249.99
2018,6,28,6,0,296.0,62.0,7.0,14.8,121.0,351.41,296.42
2018,6,28,6,15,237.5,85.5,7.0,14.95,141.5,323.86,274.49
2018,6,28,6,30,179.0,109.0,7.0,15.1,162.0,309.3,261.26
2018,6,28,6,45,222.5,126.5,7.0,15.25,204.5,371.96,314.2
2018,6,28,7,0,266.0,144.0,7.0,15.4,247.0,436.18,367.06
2018,6,28,7,15,271.5,165.0,7.0,15.5,283.0,470.21,393.28
2018,6,28,7,30,277.0,186.0,7.0,15.6,319.0,502.99,418.05
2018,6,28,7,45,312.0,201.5,7.0,15.7,366.5,556.54,459.86
2018,6,28,8,0,347.0,217.0,7.0,15.8,414.0,609.84,500.72
2018,6,28,8,15,416.0,216.5,6.95,15.9,472.5,700.89,570.73
2018,6,28,8,30,485.0,216.0,6.9,16.0,531.0,769.4,622.43
2018,6,28,8,45,565.5,200.0,6.85,16.1,592.0,839.58,674.97
2018,6,28,9,0,646.0,184.0,6.8,16.2,653.0,900.81,718.64
2018,6,28,9,15,711.0,166.5,6.7,16.3,708.5,940.62,745.43
2018,6,28,9,30,776.0,149.0,6.6,16.4,764.0,969.56,764.13
2018,6,28,9,45,814.0,138.0,6.5,16.45,807.5,983.06,771.76
2018,6,28,10,0,852.0,127.0,6.4,16.5,851.0,979.96,767.57
2018,6,28,10,15,873.0,120.5,6.35,16.55,883.5,974.8,762.41
2018,6,28,10,30,894.0,114.0,6.3,16.6,916.0,966.08,754.85
2018,6,28,10,45,897.5,114.5,6.25,16.65,936.0,944.31,738.04
2018,6,28,11,0,901.0,115.0,6.2,16.7,956.0,919.44,719.18
2018,6,28,11,15,903.5,116.0,6.15,16.7,970.0,891.17,698.07
2018,6,28,11,30,906.0,117.0,6.1,16.7,984.0,860.06,674.95
2018,6,28,11,45,907.5,117.0,6.1,16.7,991.0,824.66,648.91
2018,6,28,12,0,909.0,117.0,6.1,16.7,998.0,786.92,621.1
2018,6,28,12,15,911.0,115.5,6.1,16.65,998.0,746.25,589.95
2018,6,28,12,30,913.0,114.0,6.1,16.6,998.0,703.68,556.06
2018,6,28,12,45,916.0,110.5,6.15,16.6,991.5,658.51,519.53
2018,6,28,13,0,919.0,107.0,6.2,16.6,985.0,611.68,480.83
2018,6,28,13,15,916.5,107.0,6.25,16.55,971.0,562.93,439.7
2018,6,28,13,30,914.0,107.0,6.3,16.5,957.0,513.23,396.73
2018,6,28,13,45,909.5,106.5,6.4,16.5,935.5,461.56,351.14
2018,6,28,14,0,905.0,106.0,6.5,16.5,914.0,409.5,304.22
2018,6,28,14,15,898.0,105.5,6.5,16.4,885.5,356.47,255.93
2018,6,28,14,30,891.0,105.0,6.5,16.3,857.0,303.71,207.88
2018,6,28,14,45,882.5,103.5,6.55,16.25,822.5,250.49,160.78
2018,6,28,15,0,874.0,102.0,6.6,16.2,788.0,198.11,117.91
2018,6,28,15,15,862.5,100.5,6.6,16.2,748.5,146.49,83.03
2018,6,28,15,30,851.0,99.0,6.6,16.2,709.0,96.41,62.8
2018,6,28,15,45,836.5,97.0,6.6,15.95,665.5,81.09,64.77
2018,6,28,16,0,822.0,95.0,6.6,15.7,622.0,70.09,55.49
2018,6,28,16,15,803.0,93.0,6.6,15.6,575.0,69.81,55.45
2018,6,28,16,30,784.0,91.0,6.6,15.5,528.0,69.5,55.39
2018,6,28,16,45,759.0,88.0,6.6,15.35,479.0,68.36,54.61
2018,6,28,17,0,734.0,85.0,6.6,15.2,430.0,67.17,53.79
2018,6,28,17,15,701.0,81.0,6.6,15.0,379.5,59.61,47.33
2018,6,28,17,30,668.0,77.0,6.6,14.8,329.0,57.64,45.76
2018,6,28,17,45,622.0,72.0,6.6,14.65,279.5,54.77,43.31
2018,6,28,18,0,576.0,67.0,6.6,14.5,230.0,51.86,40.73
2018,6,28,18,15,511.0,60.0,6.5,14.35,183.5,47.19,36.44
2018,6,28,18,30,446.0,53.0,6.4,14.2,137.0,42.48,31.92
2018,6,28,18,45,349.0,44.0,6.3,14.1,98.0,35.85,25.48
2018,6,28,19,0,252.0,35.0,6.2,14.0,59.0,27.16,16.08
2018,6,28,19,15,147.5,22.0,6.15,13.95,34.0,17.16,0.0
2018,6,28,19,30,43.0,9.0,6.1,13.9,9.0,7.68,0.0
2018,6,28,19,45,21.5,4.5,6.0,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,4,45,30.0,4.5,2.3,13.5,5.0,0.0,0.0
2018,6,29,5,0,60.0,9.0,2.2,13.6,10.0,45.35,0.0
2018,6,29,5,15,180.0,22.0,2.15,13.8,38.0,177.76,24.04
2018,6,29,5,30,300.0,35.0,2.1,14.0,66.0,301.39,234.54
2018,6,29,5,45,334.0,45.0,2.0,14.15,97.0,351.74,288.1
2018,6,29,6,0,368.0,55.0,1.9,14.3,128.0,403.97,334.71
2018,6,29,6,15,304.0,79.5,1.85,14.5,151.0,389.54,324.01
2018,6,29,6,30,240.0,104.0,1.8,14.7,174.0,354.59,295.4
2018,6,29,6,45,402.5,99.5,1.7,14.95,244.0,517.0,426.4
2018,6,29,7,0,565.0,95.0,1.6,15.2,314.0,679.19,546.27
2018,6,29,7,15,665.0,85.5,1.6,15.4,378.0,772.96,610.96
2018,6,29,7,30,765.0,76.0,1.6,15.6,442.0,863.46,671.46
2018,6,29,7,45,788.5,78.5,1.65,15.85,491.5,901.07,694.2
2018,6,29,8,0,812.0,81.0,1.7,16.1,541.0,936.52,715.73
2018,6,29,8,15,829.5,83.0,1.8,16.35,588.0,951.4,723.84
2018,6,29,8,30,847.0,85.0,1.9,16.6,635.0,974.93,738.03
2018,6,29,8,45,861.0,86.5,2.0,16.8,678.5,991.35,747.5
2018,6,29,9,0,875.0,88.0,2.1,17.0,722.0,1004.65,755.05
2018,6,29,9,15,884.5,90.5,2.25,17.15,761.5,1011.25,759.01
2018,6,29,9,30,894.0,93.0,2.4,17.3,801.0,1014.42,760.84
2018,6,29,9,45,899.0,96.0,2.55,17.45,834.0,1010.13,757.8
2018,6,29,10,0,904.0,99.0,2.7,17.6,867.0,1002.36,752.56
2018,6,29,10,15,909.0,100.5,2.8,17.7,894.0,989.55,743.71
2018,6,29,10,30,914.0,102.0,2.9,17.8,921.0,973.36,732.68
2018,6,29,10,45,918.0,103.0,3.0,17.9,942.5,952.42,718.49
2018,6,29,11,0,922.0,104.0,3.1,18.0,964.0,928.27,702.14
2018,6,29,11,15,925.0,104.0,3.2,18.05,978.0,899.22,682.54
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,867.31,660.88
2018,6,29,11,45,929.5,104.0,3.35,18.2,999.0,831.5,635.95
2018,6,29,12,0,931.0,104.0,3.4,18.3,1006.0,793.27,609.21
2018,6,29,12,15,930.5,104.5,3.55,18.3,1005.5,751.82,579.87
2018,6,29,12,30,930.0,105.0,3.7,18.3,1005.0,708.52,547.23
2018,6,29,12,45,928.0,105.5,3.8,18.3,997.5,662.63,511.63
2018,6,29,13,0,926.0,106.0,3.9,18.3,990.0,615.38,474.03
2018,6,29,13,15,924.0,104.5,4.05,18.25,975.0,565.49,433.59
2018,6,29,13,30,922.0,103.0,4.2,18.2,960.0,514.62,391.11
2018,6,29,13,45,919.0,101.5,4.3,18.2,938.5,462.51,346.4
2018,6,29,14,0,916.0,100.0,4.4,18.2,917.0,409.88,300.08
2018,6,29,14,15,911.0,98.5,4.45,18.1,889.5,356.27,252.23
2018,6,29,14,30,906.0,97.0,4.5,18.0,862.0,302.74,204.25
2018,6,29,14,45,899.5,95.5,4.6,17.95,828.5,249.18,157.41
2018,6,29,15,0,893.0,94.0,4.7,17.9,795.0,196.24,114.49
2018,6,29,15,15,882.0,92.5,4.7,17.9,755.5,143.71,79.3
2018,6,29,15,30,871.0,91.0,4.7,17.9,716.0,92.66,58.83
2018,6,29,15,45,858.0,88.5,4.8,17.7,672.0,76.43,60.31
2018,6,29,16,0,845.0,86.0,4.9,17.5,628.0,75.1,59.4
2018,6,29,16,15,826.5,84.0,4.95,17.35,580.5,73.86,58.55
2018,6,29,16,30,808.0,82.0,5.0,17.2,533.0,63.73,50.0
2018,6,29,16,45,783.5,80.0,5.0,17.1,483.5,63.03,49.59
2018,6,29,17,0,759.0,78.0,5.0,17.0,434.0,62.33,49.17
2018,6,29,17,15,726.0,74.0,4.95,16.8,383.0,60.0,47.34
2018,6,29,17,30,693.0,70.0,4.9,16.6,332.0,57.62,45.41
2018,6,29,17,45,645.5,66.5,4.85,16.35,282.0,50.89,39.58
2018,6,29,18,0,598.0,63.0,4.8,16.1,232.0,48.92,37.87
2018,6,29,18,15,532.0,57.5,4.75,15.9,185.5,45.3,34.55
2018,6,29,18,30,466.0,52.0,4.7,15.7,139.0,41.74,31.09
2018,6,29,18,45,365.0,43.0,4.65,15.5,99.0,35.03,24.64
2018,6,29,19,0,264.0,34.0,4.6,15.3,59.0,26.43,15.41
2018,6,29,19,15,155.5,21.5,4.55,15.2,34.0,16.78,0.0
2018,6,29,19,30,47.0,9.0,4.5,15.1,9.0,7.68,0.0
2018,6,29,19,45,23.5,4.5,4.5,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,39.5,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,79.0,10.0,1.3,15.0,11.0,58.07,0.0
2018,6,30,5,15,217.0,21.0,1.4,15.2,39.5,200.73,14.9
2018,6,30,5,30,355.0,32.0,1.5,15.4,68.0,337.98,259.65
2018,6,30,5,45,446.5,38.5,1.65,15.6,109.5,428.78,346.1
2018,6,30,6,0,538.0,45.0,1.8,15.8,151.0,525.59,426.86
2018,6,30,6,15,596.5,50.0,1.8,16.1,198.5,598.27,484.61
2018,6,30,6,30,655.0,55.0,1.8,16.4,246.0,668.32,537.44
2018,6,30,6,45,696.0,59.0,1.85,16.65,296.5,728.85,581.18
2018,6,30,7,0,737.0,63.0,1.9,16.9,347.0,789.37,623.19
2018,6,30,7,15,766.5,66.5,1.9,17.25,398.5,837.91,654.55
2018,6,30,7,30,796.0,70.0,1.9,17.6,450.0,885.09,684.08
2018,6,30,7,45,818.0,72.0,1.9,18.0,499.5,910.22,697.63
2018,6,30,8,0,840.0,74.0,1.9,18.4,549.0,943.93,716.99
2018,6,30,8,15,856.0,76.5,1.9,18.75,596.5,969.8,730.84
2018,6,30,8,30,872.0,79.0,1.9,19.1,644.0,992.83,742.79
2018,6,30,8,45,884.5,80.5,1.85,19.4,687.5,1008.01,749.04
2018,6,30,9,0,897.0,82.0,1.8,19.7,731.0,1019.99,753.32
2018,6,30,9,15,906.5,84.0,1.85,19.9,770.5,1026.14,755.65
2018,6,30,9,30,916.0,86.0,1.9,20.1,810.0,1028.81,755.95
2018,6,30,9,45,923.0,87.0,2.0,20.25,843.5,1024.33,752.6
2018,6,30,10,0,930.0,88.0,2.1,20.4,877.0,1016.35,747.15
2018,6,30,10,15,935.0,89.5,2.2,20.45,905.0,1003.44,738.89
2018,6,30,10,30,940.0,91.0,2.3,20.5,933.0,987.07,728.43
2018,6,30,10,45,943.5,91.5,2.4,20.55,954.0,964.89,714.19
2018,6,30,11,0,947.0,92.0,2.5,20.6,975.0,939.49,697.8
2018,6,30,11,15,948.5,93.5,2.65,20.65,989.0,910.16,679.11
2018,6,30,11,30,950.0,95.0,2.8,20.7,1003.0,877.88,658.24
2018,6,30,11,45,724.0,217.0,2.9,20.7,912.0,779.04,588.89
2018,6,30,12,0,498.0,339.0,3.0,20.7,821.0,675.09,511.12
2018,6,30,12,15,358.0,408.5,3.05,20.7,755.0,598.04,453.23
2018,6,30,12,30,218.0,478.0,3.1,20.7,689.0,534.36,404.39
2018,6,30,12,45,238.5,469.0,3.15,20.65,698.0,521.12,394.86
2018,6,30,13,0,259.0,460.0,3.2,20.6,707.0,500.19,379.17
2018,6,30,13,15,228.5,457.5,3.25,20.55,673.0,466.99,353.86
2018,6,30,13,30,198.0,455.0,3.3,20.5,639.0,430.81,326.39
2018,6,30,13,45,306.5,389.0,3.3,20.45,666.0,404.88,305.26
2018,6,30,14,0,415.0,323.0,3.3,20.4,693.0,369.52,274.98
2018,6,30,14,15,660.5,211.0,3.35,20.3,778.5,340.66,243.96
2018,6,30,14,30,906.0,99.0,3.4,20.2,864.0,304.35,203.19
2018,6,30,14,45,897.5,98.0,3.4,20.1,829.5,250.64,156.9
2018,6,30,15,0,889.0,97.0,3.4,20.0,795.0,197.77,114.65
2018,6,30,15,15,878.0,95.0,3.4,20.0,755.0,145.08,79.71
2018,6,30,15,30,867.0,93.0,3.4,20.0,715.0,93.88,59.21
2018,6,30,15,45,852.5,91.5,3.4,19.65,671.0,78.13,61.25
2018,6,30,16,0,838.0,90.0,3.4,19.3,627.0,77.44,60.94
2018,6,30,16,15,820.0,87.0,3.35,19.0,579.5,66.15,51.53
2018,6,30,16,30,802.0,84.0,3.3,18.7,532.0,64.99,50.78
2018,6,30,16,45,778.0,81.5,3.25,18.45,482.5,64.0,50.16
2018,6,30,17,0,754.0,79.0,3.2,18.2,433.0,62.99,49.5
2018,6,30,17,15,720.5,76.0,3.1,17.8,382.5,61.46,48.41
2018,6,30,17,30,687.0,73.0,3.0,17.4,332.0,54.97,42.94
2018,6,30,17,45,639.5,68.5,2.95,17.05,281.5,52.31,40.74
2018,6,30,18,0,592.0,64.0,2.9,16.7,231.0,49.65,38.43
2018,6,30,18,15,524.0,57.5,2.85,16.4,184.0,45.25,34.44
2018,6,30,18,30,456.0,51.0,2.8,16.1,137.0,40.84,30.26
2018,6,30,18,45,353.5,41.5,2.8,15.85,96.5,33.67,23.44
2018,6,30,19,0,251.0,32.0,2.8,15.6,56.0,26.43,15.39
2018,6,30,19,15,148.5,20.0,2.8,15.5,32.0,15.61,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,6.83,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.25,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.3,15.1,9.0,40.02,0.0
2018,7,1,5,15,160.0,21.0,3.35,15.3,35.0,161.5,0.0
2018,7,1,5,30,267.0,34.0,3.4,15.5,61.0,276.53,213.13
2018,7,1,5,45,296.5,45.0,3.4,15.7,90.5,319.56,261.71
2018,7,1,6,0,326.0,56.0,3.4,15.9,120.0,365.77,304.13
2018,7,1,6,15,264.0,81.0,3.3,16.05,142.5,358.43,298.77
2018,7,1,6,30,202.0,106.0,3.2,16.2,165.0,324.98,270.92
2018,7,1,6,45,229.0,124.0,3.1,16.35,202.5,374.43,311.32
2018,7,1,7,0,256.0,142.0,3.0,16.5,240.0,424.39,350.61
2018,7,1,7,15,245.5,166.5,2.9,16.65,271.5,447.82,366.84
2018,7,1,7,30,235.0,191.0,2.8,16.8,303.0,469.1,381.06
2018,7,1,7,45,263.5,209.0,2.65,16.95,347.5,518.48,417.6
2018,7,1,8,0,292.0,227.0,2.5,17.1,392.0,567.46,452.72
2018,7,1,8,15,303.0,247.0,2.45,17.2,431.0,600.41,475.11
2018,7,1,8,30,314.0,267.0,2.4,17.3,470.0,631.86,496.15
2018,7,1,8,45,300.0,290.5,2.35,17.45,495.5,640.18,499.32
2018,7,1,9,0,286.0,314.0,2.3,17.6,521.0,646.46,501.23
2018,7,1,9,15,269.0,338.0,2.3,17.75,541.0,648.3,500.2
2018,7,1,9,30,252.0,362.0,2.3,17.9,561.0,648.31,498.0
2018,7,1,9,45,284.0,369.5,2.3,18.0,603.0,678.12,518.88
2018,7,1,10,0,316.0,377.0,2.3,18.1,645.0,705.75,537.78
2018,7,1,10,15,330.5,384.0,2.35,18.2,672.5,713.42,542.41
2018,7,1,10,30,345.0,391.0,2.4,18.3,700.0,718.94,545.71
2018,7,1,10,45,275.5,422.0,2.45,18.4,672.5,667.77,506.81
2018,7,1,11,0,206.0,453.0,2.5,18.5,645.0,605.37,460.19
2018,7,1,11,15,170.0,462.5,2.6,18.5,622.5,568.28,432.73
2018,7,1,11,30,134.0,472.0,2.7,18.5,600.0,532.37,405.78
2018,7,1,11,45,125.5,474.0,2.8,18.5,594.5,513.35,391.78
2018,7,1,12,0,117.0,476.0,2.9,18.5,589.0,494.42,377.69
2018,7,1,12,15,102.5,469.5,2.95,18.45,568.5,463.0,354.26
2018,7,1,12,30,88.0,463.0,3.0,18.4,548.0,436.83,334.65
2018,7,1,12,45,77.0,451.0,3.1,18.35,525.0,410.09,314.67
2018,7,1,13,0,66.0,439.0,3.2,18.3,502.0,384.82,295.71
2018,7,1,13,15,60.0,426.0,3.25,18.2,482.5,362.95,279.27
2018,7,1,13,30,54.0,413.0,3.3,18.1,463.0,342.15,263.56
2018,7,1,13,45,188.5,354.0,3.35,18.0,523.0,342.34,262.52
2018,7,1,14,0,323.0,295.0,3.4,17.9,583.0,318.07,240.45
2018,7,1,14,15,594.0,207.5,3.4,17.75,716.5,317.83,230.85
2018,7,1,14,30,865.0,120.0,3.4,17.6,850.0,307.36,209.05
2018,7,1,14,45,856.0,118.5,3.4,17.45,816.0,255.2,163.8
2018,7,1,15,0,847.0,117.0,3.4,17.3,782.0,203.93,122.57
