Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,15,835.5,114.5,3.4,17.3,742.5,152.91,88.39
2018,7,1,15,30,824.0,112.0,3.4,17.3,703.0,92.64,59.3
2018,7,1,15,45,808.0,109.5,3.45,17.0,659.0,77.39,61.28
2018,7,1,16,0,792.0,107.0,3.5,16.7,615.0,77.25,61.42
2018,7,1,16,15,772.5,104.0,3.45,16.5,568.0,76.64,61.14
2018,7,1,16,30,753.0,101.0,3.4,16.3,521.0,75.96,60.8
2018,7,1,16,45,727.5,96.5,3.4,16.1,471.5,74.03,59.38
2018,7,1,17,0,702.0,92.0,3.4,15.9,422.0,65.79,52.42
2018,7,1,17,15,669.0,87.5,3.35,15.7,372.5,63.75,50.85
2018,7,1,17,30,636.0,83.0,3.3,15.5,323.0,61.65,49.18
2018,7,1,17,45,591.0,77.0,3.25,15.3,274.0,58.25,46.29
2018,7,1,18,0,546.0,71.0,3.2,15.1,225.0,54.76,43.22
2018,7,1,18,15,481.0,63.0,3.15,14.95,179.0,49.44,38.36
2018,7,1,18,30,416.0,55.0,3.1,14.8,133.0,44.02,33.23
2018,7,1,18,45,324.0,44.5,3.05,14.65,94.5,36.2,25.75
2018,7,1,19,0,232.0,34.0,3.0,14.5,56.0,26.35,15.4
2018,7,1,19,15,136.0,21.0,2.95,14.5,32.0,16.37,0.0
2018,7,1,19,30,40.0,8.0,2.9,14.5,8.0,6.83,0.0
2018,7,1,19,45,20.0,4.0,2.85,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.6,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.7,15.0,7.0,27.25,0.0
2018,7,2,5,15,110.5,20.5,2.65,15.15,30.0,126.96,0.0
2018,7,2,5,30,187.0,34.0,2.6,15.3,53.0,219.6,167.6
2018,7,2,5,45,194.5,39.5,2.55,15.45,68.5,233.12,190.32
2018,7,2,6,0,202.0,45.0,2.5,15.6,84.0,249.33,207.41
2018,7,2,6,15,101.0,49.5,2.4,15.75,69.0,155.52,129.03
2018,7,2,6,30,0.0,54.0,2.3,15.9,54.0,44.7,32.46
2018,7,2,6,45,0.0,72.5,2.25,16.0,72.5,61.1,46.43
2018,7,2,7,0,0.0,91.0,2.2,16.1,91.0,78.41,60.89
2018,7,2,7,15,3.0,119.5,2.15,16.25,121.0,108.84,86.2
2018,7,2,7,30,6.0,148.0,2.1,16.4,151.0,139.35,111.14
2018,7,2,7,45,11.0,171.0,2.05,16.55,177.0,165.84,132.48
2018,7,2,8,0,16.0,194.0,2.0,16.7,203.0,192.2,153.39
2018,7,2,8,15,17.5,210.0,1.95,16.85,220.5,207.57,165.08
2018,7,2,8,30,19.0,226.0,1.9,17.0,238.0,222.86,176.61
2018,7,2,8,45,29.0,252.5,1.9,17.2,272.5,277.11,218.91
2018,7,2,9,0,39.0,279.0,1.9,17.4,307.0,312.2,245.49
2018,7,2,9,15,64.0,314.5,1.9,17.5,363.5,371.46,290.81
2018,7,2,9,30,89.0,350.0,1.9,17.6,420.0,429.31,334.0
2018,7,2,9,45,110.5,374.0,1.9,17.7,465.0,489.92,378.16
2018,7,2,10,0,132.0,398.0,1.9,17.8,510.0,527.74,405.06
2018,7,2,10,15,118.0,404.0,1.95,17.85,506.5,511.0,391.61
2018,7,2,10,30,104.0,410.0,2.0,17.9,503.0,477.67,366.55
2018,7,2,10,45,68.0,388.5,2.05,17.95,450.0,416.05,319.85
2018,7,2,11,0,32.0,367.0,2.1,18.0,397.0,357.29,274.84
2018,7,2,11,15,30.0,367.0,2.2,17.95,395.5,350.25,269.71
2018,7,2,11,30,28.0,367.0,2.3,17.9,394.0,343.21,264.36
2018,7,2,11,45,45.0,396.5,2.4,17.9,440.0,376.64,289.91
2018,7,2,12,0,62.0,426.0,2.5,17.9,486.0,407.33,312.98
2018,7,2,12,15,79.5,446.0,2.6,17.8,523.0,427.66,328.34
2018,7,2,12,30,97.0,466.0,2.7,17.7,560.0,445.3,341.6
2018,7,2,12,45,85.0,455.0,2.85,17.65,537.0,418.21,321.26
2018,7,2,13,0,73.0,444.0,3.0,17.6,514.0,392.62,302.13
2018,7,2,13,15,59.5,421.5,3.15,17.5,478.0,359.52,277.29
2018,7,2,13,30,46.0,399.0,3.3,17.4,442.0,328.61,254.0
2018,7,2,13,45,146.0,364.5,3.4,17.3,495.5,331.61,255.51
2018,7,2,14,0,246.0,330.0,3.5,17.2,549.0,321.17,244.93
2018,7,2,14,15,447.5,281.5,3.55,17.1,665.0,324.42,240.43
2018,7,2,14,30,649.0,233.0,3.6,17.0,781.0,311.05,219.89
2018,7,2,14,45,641.5,226.0,3.7,16.9,749.0,264.47,180.3
2018,7,2,15,0,634.0,219.0,3.8,16.8,717.0,219.09,144.11
2018,7,2,15,15,618.5,213.5,3.8,16.8,679.0,175.25,114.44
2018,7,2,15,30,603.0,208.0,3.8,16.8,641.0,133.74,95.81
2018,7,2,15,45,591.5,198.0,3.75,16.55,600.5,119.06,96.99
2018,7,2,16,0,580.0,188.0,3.7,16.3,560.0,116.71,95.36
2018,7,2,16,15,565.5,177.0,3.7,16.15,517.0,113.6,93.04
2018,7,2,16,30,551.0,166.0,3.7,16.0,474.0,108.89,89.34
2018,7,2,16,45,532.0,155.0,3.7,15.85,429.5,103.77,85.26
2018,7,2,17,0,513.0,144.0,3.7,15.7,385.0,98.31,80.86
2018,7,2,17,15,481.5,133.0,3.7,15.5,338.5,92.38,76.0
2018,7,2,17,30,450.0,122.0,3.7,15.3,292.0,86.16,70.8
2018,7,2,17,45,414.5,108.0,3.7,15.15,246.5,77.56,63.39
2018,7,2,18,0,379.0,94.0,3.7,15.0,201.0,68.61,55.5
2018,7,2,18,15,325.0,79.5,3.65,14.85,158.5,58.83,46.68
2018,7,2,18,30,271.0,65.0,3.6,14.7,116.0,48.74,37.38
2018,7,2,18,45,207.5,49.0,3.55,14.55,81.0,37.2,26.61
2018,7,2,19,0,144.0,33.0,3.5,14.4,46.0,25.35,14.58
2018,7,2,19,15,83.0,19.5,3.5,14.4,26.0,15.37,0.0
2018,7,2,19,30,22.0,6.0,3.5,14.4,6.0,5.12,0.0
2018,7,2,19,45,11.0,3.0,3.5,14.35,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.56,0.0
2018,7,3,5,15,0.0,10.0,3.65,14.65,10.0,8.23,0.0
2018,7,3,5,30,0.0,17.0,3.6,14.8,17.0,14.0,5.25
2018,7,3,5,45,0.0,28.5,3.5,14.95,28.5,23.53,13.96
2018,7,3,6,0,0.0,40.0,3.4,15.1,40.0,33.07,22.38
2018,7,3,6,15,3.0,55.0,3.35,15.25,56.0,48.94,36.22
2018,7,3,6,30,6.0,70.0,3.3,15.4,72.0,65.6,50.62
2018,7,3,6,45,11.0,86.0,3.2,15.55,90.0,85.1,67.31
2018,7,3,7,0,16.0,102.0,3.1,15.7,108.0,104.67,83.82
2018,7,3,7,15,22.0,128.0,3.05,15.85,137.5,148.6,120.33
2018,7,3,7,30,28.0,154.0,3.0,16.0,167.0,182.03,147.53
2018,7,3,7,45,21.0,165.0,2.95,16.15,175.5,169.41,136.23
2018,7,3,8,0,14.0,176.0,2.9,16.3,184.0,171.56,137.12
2018,7,3,8,15,12.5,191.0,2.9,16.45,198.5,183.17,145.91
2018,7,3,8,30,11.0,206.0,2.9,16.6,213.0,194.65,154.51
2018,7,3,8,45,13.5,222.5,2.9,16.75,232.0,211.56,167.58
2018,7,3,9,0,16.0,239.0,2.9,16.9,251.0,228.31,180.41
2018,7,3,9,15,37.0,280.5,2.95,17.05,309.5,307.68,242.93
2018,7,3,9,30,58.0,322.0,3.0,17.2,368.0,368.35,289.52
2018,7,3,9,45,85.5,358.0,3.05,17.3,429.0,428.15,334.99
2018,7,3,10,0,113.0,394.0,3.1,17.4,490.0,505.08,392.22
2018,7,3,10,15,82.5,376.5,3.15,17.5,447.5,431.34,335.35
2018,7,3,10,30,52.0,359.0,3.2,17.6,405.0,378.98,294.59
2018,7,3,10,45,42.0,356.5,3.2,17.7,394.5,361.89,280.98
2018,7,3,11,0,32.0,354.0,3.2,17.8,384.0,345.36,267.71
2018,7,3,11,15,73.5,400.5,3.25,17.85,470.5,418.13,323.7
2018,7,3,11,30,115.0,447.0,3.3,17.9,557.0,495.06,381.23
2018,7,3,11,45,140.0,462.5,3.35,17.95,597.5,515.4,396.02
2018,7,3,12,0,165.0,478.0,3.4,18.0,638.0,532.5,408.53
2018,7,3,12,15,188.5,473.5,3.4,18.05,656.0,529.34,406.05
2018,7,3,12,30,212.0,469.0,3.4,18.1,674.0,524.01,401.88
2018,7,3,12,45,311.5,429.0,3.45,18.1,727.5,533.57,409.72
2018,7,3,13,0,411.0,389.0,3.5,18.1,781.0,532.73,408.82
2018,7,3,13,15,454.0,364.0,3.5,18.1,791.0,507.76,388.64
2018,7,3,13,30,497.0,339.0,3.5,18.1,801.0,479.06,364.84
2018,7,3,13,45,522.0,317.0,3.55,18.1,792.0,440.9,333.12
2018,7,3,14,0,547.0,295.0,3.6,18.1,783.0,400.61,298.79
2018,7,3,14,15,708.0,209.5,3.6,18.05,820.0,355.14,256.05
2018,7,3,14,30,869.0,124.0,3.6,18.0,857.0,311.19,211.61
2018,7,3,14,45,860.0,122.0,3.6,17.95,822.5,258.39,165.91
2018,7,3,15,0,851.0,120.0,3.6,17.9,788.0,206.49,124.18
2018,7,3,15,15,839.0,117.5,3.6,17.9,748.0,145.08,81.71
2018,7,3,15,30,827.0,115.0,3.6,17.9,708.0,94.65,60.73
2018,7,3,15,45,811.5,112.5,3.6,17.7,664.0,79.35,62.78
2018,7,3,16,0,796.0,110.0,3.6,17.5,620.0,79.29,62.98
2018,7,3,16,15,775.5,107.0,3.6,17.35,572.5,78.74,62.74
2018,7,3,16,30,755.0,104.0,3.6,17.2,525.0,78.12,62.45
2018,7,3,16,45,728.0,100.5,3.65,17.05,475.5,70.25,55.87
2018,7,3,17,0,701.0,97.0,3.7,16.9,426.0,69.18,55.17
2018,7,3,17,15,665.0,92.5,3.75,16.7,375.5,67.25,53.71
2018,7,3,17,30,629.0,88.0,3.8,16.5,325.0,65.28,52.17
2018,7,3,17,45,579.5,82.0,3.85,16.3,275.5,61.98,49.4
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,58.64,46.47
2018,7,3,18,15,461.0,68.0,3.85,15.85,179.5,53.47,41.77
2018,7,3,18,30,392.0,60.0,3.8,15.6,133.0,45.76,34.63
2018,7,3,18,45,294.0,48.5,3.75,15.4,94.0,37.18,26.5
2018,7,3,19,0,196.0,37.0,3.7,15.2,55.0,28.53,17.0
2018,7,3,19,15,112.5,22.5,3.65,15.05,31.5,17.5,0.0
2018,7,3,19,30,29.0,8.0,3.6,14.9,8.0,6.83,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.8,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.0,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.5,3.15,14.55,6.5,5.34,0.0
2018,7,4,5,30,0.0,11.0,3.2,14.7,11.0,9.04,1.35
2018,7,4,5,45,0.0,17.5,3.25,14.8,17.5,14.4,6.35
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,19.77,11.13
2018,7,4,6,15,0.0,27.5,3.25,15.05,27.5,22.67,13.74
2018,7,4,6,30,0.0,31.0,3.2,15.2,31.0,25.57,16.28
2018,7,4,6,45,0.0,39.5,3.2,15.3,39.5,32.62,22.31
2018,7,4,7,0,0.0,48.0,3.2,15.4,48.0,39.7,28.28
2018,7,4,7,15,0.0,70.5,3.2,15.5,70.5,58.46,44.07
2018,7,4,7,30,0.0,93.0,3.2,15.6,93.0,78.27,60.54
2018,7,4,7,45,1.0,120.5,3.2,15.75,121.0,104.79,82.41
2018,7,4,8,0,2.0,148.0,3.2,15.9,149.0,131.47,104.11
2018,7,4,8,15,28.5,196.0,3.25,16.05,214.0,221.07,177.71
2018,7,4,8,30,55.0,244.0,3.3,16.2,279.0,298.41,239.49
2018,7,4,8,45,109.0,286.0,3.35,16.4,362.0,418.32,333.66
2018,7,4,9,0,163.0,328.0,3.4,16.6,445.0,515.23,407.36
2018,7,4,9,15,155.0,346.0,3.45,16.75,462.5,520.18,409.05
2018,7,4,9,30,147.0,364.0,3.5,16.9,480.0,524.12,410.52
2018,7,4,9,45,151.0,383.5,3.5,17.05,507.0,540.66,421.71
2018,7,4,10,0,155.0,403.0,3.5,17.2,534.0,555.82,431.79
2018,7,4,10,15,148.0,418.0,3.55,17.35,546.5,554.35,429.43
2018,7,4,10,30,141.0,433.0,3.6,17.5,559.0,551.99,426.57
2018,7,4,10,45,183.0,438.5,3.6,17.6,606.0,584.78,451.14
2018,7,4,11,0,225.0,444.0,3.6,17.7,653.0,614.48,472.96
2018,7,4,11,15,298.0,425.5,3.65,17.8,707.0,655.81,503.97
2018,7,4,11,30,371.0,407.0,3.7,17.9,761.0,680.0,522.23
2018,7,4,11,45,425.5,383.5,3.7,17.95,792.5,685.37,526.29
2018,7,4,12,0,480.0,360.0,3.7,18.0,824.0,679.67,522.32
2018,7,4,12,15,375.5,396.0,3.65,18.05,759.0,601.4,462.45
2018,7,4,12,30,271.0,432.0,3.6,18.1,694.0,533.49,410.12
2018,7,4,12,45,419.0,364.5,3.55,18.15,766.0,550.37,423.82
2018,7,4,13,0,567.0,297.0,3.5,18.2,838.0,551.72,424.17
2018,7,4,13,15,731.5,209.5,3.45,18.2,896.0,539.95,413.31
2018,7,4,13,30,896.0,122.0,3.4,18.2,954.0,516.89,391.68
2018,7,4,13,45,893.0,120.0,3.35,18.2,933.0,465.46,347.55
2018,7,4,14,0,890.0,118.0,3.3,18.2,912.0,413.53,302.11
2018,7,4,14,15,905.0,106.5,3.3,18.2,891.5,360.77,254.84
2018,7,4,14,30,920.0,95.0,3.3,18.2,871.0,306.01,205.52
2018,7,4,14,45,912.0,93.5,3.3,18.15,836.5,251.24,157.96
2018,7,4,15,0,904.0,92.0,3.3,18.1,802.0,197.26,114.42
2018,7,4,15,15,894.0,90.5,3.3,18.1,762.5,144.06,78.84
2018,7,4,15,30,884.0,89.0,3.3,18.1,723.0,92.24,58.03
2018,7,4,15,45,871.0,87.0,3.3,17.95,679.0,75.78,59.67
2018,7,4,16,0,858.0,85.0,3.3,17.8,635.0,74.73,58.99
2018,7,4,16,15,841.5,83.0,3.35,17.7,588.0,73.49,58.13
2018,7,4,16,30,825.0,81.0,3.4,17.6,541.0,63.34,49.57
2018,7,4,16,45,802.5,78.0,3.45,17.5,491.0,61.92,48.54
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,60.43,47.43
2018,7,4,17,15,749.0,71.5,3.55,17.2,390.0,58.4,45.86
2018,7,4,17,30,718.0,68.0,3.6,17.0,339.0,56.33,44.21
2018,7,4,17,45,674.5,64.0,3.6,16.8,288.5,53.71,42.01
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,46.9,36.01
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,42.76,32.24
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,38.61,28.29
2018,7,4,18,45,407.0,40.0,3.55,16.0,101.5,32.61,22.49
2018,7,4,19,0,309.0,32.0,3.5,15.8,61.0,26.62,15.41
2018,7,4,19,15,185.5,20.5,3.45,15.7,35.0,17.27,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.7,13.95,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.8,14.1,4.0,14.64,0.0
2018,7,5,5,15,151.0,17.5,1.9,14.3,31.0,149.25,0.0
2018,7,5,5,30,284.0,31.0,2.0,14.5,58.0,285.25,214.97
2018,7,5,5,45,408.0,37.5,2.1,14.7,101.5,397.39,322.81
2018,7,5,6,0,532.0,44.0,2.2,14.9,145.0,518.15,423.52
2018,7,5,6,15,366.5,48.5,2.15,15.1,127.5,404.71,336.3
2018,7,5,6,30,201.0,53.0,2.1,15.3,110.0,266.25,223.63
2018,7,5,6,45,100.5,78.5,2.1,15.5,107.0,179.39,149.44
2018,7,5,7,0,0.0,104.0,2.1,15.7,104.0,92.26,72.48
2018,7,5,7,15,19.5,139.0,2.0,15.9,148.0,145.8,117.74
2018,7,5,7,30,39.0,174.0,1.9,16.1,192.0,217.56,176.46
2018,7,5,7,45,69.0,206.0,1.8,16.35,242.5,281.64,227.75
2018,7,5,8,0,99.0,238.0,1.7,16.6,293.0,345.66,277.53
2018,7,5,8,15,99.0,259.5,1.6,16.8,319.0,366.25,291.64
2018,7,5,8,30,99.0,281.0,1.5,17.0,345.0,386.15,305.22
2018,7,5,8,45,102.5,303.0,1.35,17.2,373.0,409.47,321.14
2018,7,5,9,0,106.0,325.0,1.2,17.4,401.0,432.01,336.12
2018,7,5,9,15,111.5,342.5,1.2,17.65,426.5,472.27,364.35
2018,7,5,9,30,117.0,360.0,1.2,17.9,452.0,489.69,375.63
2018,7,5,9,45,94.5,364.5,1.2,18.1,441.0,444.19,340.71
2018,7,5,10,0,72.0,369.0,1.2,18.3,430.0,420.13,321.73
2018,7,5,10,15,57.5,368.5,1.25,18.55,418.0,399.43,305.53
2018,7,5,10,30,43.0,368.0,1.3,18.8,406.0,379.37,289.8
2018,7,5,10,45,39.5,372.5,1.4,19.0,408.0,374.89,286.17
2018,7,5,11,0,36.0,377.0,1.5,19.2,410.0,370.34,282.42
2018,7,5,11,15,54.0,408.0,1.65,19.35,459.0,408.29,310.83
2018,7,5,11,30,72.0,439.0,1.8,19.5,508.0,443.59,336.76
2018,7,5,11,45,102.0,455.5,1.95,19.65,554.0,472.94,358.54
2018,7,5,12,0,132.0,472.0,2.1,19.8,600.0,503.02,380.58
2018,7,5,12,15,188.0,470.5,2.25,19.9,652.5,526.91,398.62
2018,7,5,12,30,244.0,469.0,2.4,20.0,705.0,543.96,411.33
2018,7,5,12,45,292.0,450.0,2.6,20.05,730.0,537.37,406.86
2018,7,5,13,0,340.0,431.0,2.8,20.1,755.0,526.95,399.12
2018,7,5,13,15,511.5,334.0,2.9,20.1,813.0,517.57,391.87
2018,7,5,13,30,683.0,237.0,3.0,20.1,871.0,492.7,370.86
2018,7,5,13,45,806.0,164.5,3.15,20.1,895.5,456.13,338.74
2018,7,5,14,0,929.0,92.0,3.3,20.1,920.0,410.49,297.08
2018,7,5,14,15,923.5,90.5,3.3,20.05,891.5,355.97,248.98
2018,7,5,14,30,918.0,89.0,3.3,20.0,863.0,301.55,200.79
2018,7,5,14,45,912.0,87.0,3.35,20.0,829.5,247.02,153.59
2018,7,5,15,0,906.0,85.0,3.4,20.0,796.0,193.06,110.21
2018,7,5,15,15,896.0,83.5,3.4,20.0,756.5,139.81,74.82
2018,7,5,15,30,886.0,82.0,3.4,20.0,717.0,87.95,54.18
2018,7,5,15,45,873.0,80.0,3.4,19.85,673.0,71.54,55.61
2018,7,5,16,0,860.0,78.0,3.4,19.7,629.0,70.37,54.83
2018,7,5,16,15,843.0,75.5,3.35,19.55,581.5,68.69,53.59
2018,7,5,16,30,826.0,73.0,3.3,19.4,534.0,66.88,52.25
2018,7,5,16,45,802.5,71.0,3.3,19.25,484.0,65.19,51.01
2018,7,5,17,0,779.0,69.0,3.3,19.1,434.0,56.08,43.32
2018,7,5,17,15,671.5,78.5,3.25,18.85,367.0,57.53,44.79
2018,7,5,17,30,564.0,88.0,3.2,18.6,300.0,64.58,51.12
2018,7,5,17,45,383.0,90.5,3.2,18.35,225.0,65.33,51.91
2018,7,5,18,0,202.0,93.0,3.2,18.1,150.0,68.82,55.0
2018,7,5,18,15,174.0,75.5,3.2,17.85,117.5,56.75,44.28
2018,7,5,18,30,146.0,58.0,3.2,17.6,85.0,44.32,33.08
2018,7,5,18,45,111.0,43.5,3.2,17.3,60.5,33.64,23.23
2018,7,5,19,0,76.0,29.0,3.2,17.0,36.0,22.74,12.21
2018,7,5,19,15,42.0,17.0,3.3,16.85,20.5,13.48,0.0
2018,7,5,19,30,8.0,5.0,3.4,16.7,5.0,4.27,0.0
2018,7,5,19,45,4.0,2.5,3.45,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.25,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.27,0.0
2018,7,6,5,15,4.0,17.5,2.85,16.4,18.0,19.28,0.0
2018,7,6,5,30,8.0,30.0,2.9,16.5,31.0,35.66,21.6
2018,7,6,5,45,20.5,47.5,2.95,16.6,51.0,71.74,54.11
2018,7,6,6,0,33.0,65.0,3.0,16.7,71.0,100.76,79.84
2018,7,6,6,15,35.5,74.0,3.05,16.8,82.5,108.46,87.15
2018,7,6,6,30,38.0,83.0,3.1,16.9,94.0,117.83,95.44
2018,7,6,6,45,27.5,90.0,3.15,17.0,98.5,113.99,91.81
2018,7,6,7,0,17.0,97.0,3.2,17.1,103.0,100.48,79.9
2018,7,6,7,15,30.5,127.5,3.2,17.2,141.0,156.34,126.55
2018,7,6,7,30,44.0,158.0,3.2,17.3,179.0,202.69,164.41
2018,7,6,7,45,24.5,131.5,3.15,17.45,143.5,150.37,120.31
2018,7,6,8,0,5.0,105.0,3.1,17.6,108.0,93.48,72.37
2018,7,6,8,15,6.0,144.5,3.05,17.75,148.0,131.01,102.88
2018,7,6,8,30,7.0,184.0,3.0,17.9,188.0,169.02,133.18
2018,7,6,8,45,8.5,185.5,2.95,18.05,191.0,170.67,134.05
2018,7,6,9,0,10.0,187.0,2.9,18.2,194.0,172.56,135.2
2018,7,6,9,15,8.0,174.5,3.0,18.45,180.5,158.17,123.22
2018,7,6,9,30,6.0,162.0,3.1,18.7,167.0,144.33,111.75
2018,7,6,9,45,81.5,204.5,3.15,18.95,273.5,285.5,225.78
2018,7,6,10,0,157.0,247.0,3.2,19.2,380.0,415.25,326.38
2018,7,6,10,15,309.0,293.5,3.3,19.45,565.5,601.89,467.33
2018,7,6,10,30,461.0,340.0,3.4,19.7,751.0,794.92,605.17
2018,7,6,10,45,515.0,316.0,3.5,19.95,785.5,802.39,609.57
2018,7,6,11,0,569.0,292.0,3.6,20.2,820.0,806.68,612.93
2018,7,6,11,15,595.0,284.0,3.75,20.35,844.0,795.73,605.23
2018,7,6,11,30,621.0,276.0,3.9,20.5,868.0,781.19,594.95
2018,7,6,11,45,729.5,213.0,4.1,20.65,913.5,781.67,597.35
2018,7,6,12,0,838.0,150.0,4.3,20.8,959.0,761.94,585.03
2018,7,6,12,15,873.5,125.0,4.45,20.85,968.5,729.51,561.44
2018,7,6,12,30,909.0,100.0,4.6,20.9,978.0,692.67,534.02
2018,7,6,12,45,875.5,120.5,4.75,21.0,960.5,643.18,495.28
2018,7,6,13,0,842.0,141.0,4.9,21.1,943.0,594.0,456.03
2018,7,6,13,15,877.5,116.0,5.05,21.1,940.5,551.1,421.11
2018,7,6,13,30,913.0,91.0,5.2,21.1,938.0,503.46,381.12
2018,7,6,13,45,909.5,89.5,5.3,21.1,917.0,451.63,336.53
2018,7,6,14,0,906.0,88.0,5.4,21.1,896.0,399.3,290.47
2018,7,6,14,15,900.0,87.5,5.5,20.95,868.5,346.57,243.5
2018,7,6,14,30,894.0,87.0,5.6,20.8,841.0,293.99,196.49
2018,7,6,14,45,885.5,86.5,5.7,20.7,807.5,241.24,150.56
2018,7,6,15,0,877.0,86.0,5.8,20.6,774.0,189.3,108.67
2018,7,6,15,15,780.5,124.0,5.8,20.6,713.0,143.49,81.98
2018,7,6,15,30,684.0,162.0,5.8,20.6,652.0,108.54,73.47
2018,7,6,15,45,646.0,164.0,5.95,20.2,604.0,98.95,78.8
2018,7,6,16,0,608.0,166.0,6.1,19.8,556.0,102.94,82.55
2018,7,6,16,15,639.5,140.0,6.05,19.6,522.0,90.03,71.85
2018,7,6,16,30,671.0,114.0,6.0,19.4,488.0,76.29,60.36
2018,7,6,16,45,661.5,104.0,5.95,19.2,444.0,71.59,56.56
2018,7,6,17,0,652.0,94.0,5.9,19.0,400.0,66.49,52.38
2018,7,6,17,15,658.5,81.0,5.75,18.8,359.0,59.11,46.17
2018,7,6,17,30,665.0,68.0,5.6,18.6,318.0,55.76,43.41
2018,7,6,17,45,624.0,63.5,5.5,18.4,270.5,48.49,37.14
2018,7,6,18,0,583.0,59.0,5.4,18.2,223.0,45.75,34.75
2018,7,6,18,15,509.5,54.0,5.2,18.05,176.5,42.38,31.66
2018,7,6,18,30,436.0,49.0,5.0,17.9,130.0,39.1,28.48
2018,7,6,18,45,350.5,40.0,4.85,17.7,92.5,32.41,22.12
2018,7,6,19,0,265.0,31.0,4.7,17.5,55.0,25.63,14.37
2018,7,6,19,15,161.5,19.5,4.6,17.45,31.5,15.25,0.0
2018,7,6,19,30,58.0,8.0,4.5,17.4,8.0,6.83,0.0
2018,7,6,19,45,29.0,4.0,4.45,17.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,4,45,37.0,4.5,4.45,15.15,4.5,0.0,0.0
2018,7,7,5,0,74.0,9.0,4.6,15.2,9.0,53.72,0.0
2018,7,7,5,15,133.5,14.5,4.7,15.4,23.5,132.37,0.0
2018,7,7,5,30,193.0,20.0,4.8,15.6,38.0,204.91,151.7
2018,7,7,5,45,187.5,32.0,4.85,15.75,58.0,214.52,175.13
2018,7,7,6,0,182.0,44.0,4.9,15.9,78.0,232.28,193.44
2018,7,7,6,15,91.0,56.5,4.95,16.15,73.5,143.16,118.54
2018,7,7,6,30,0.0,69.0,5.0,16.4,69.0,59.65,45.06
2018,7,7,6,45,4.0,90.5,5.0,16.6,92.0,84.13,65.93
2018,7,7,7,0,8.0,112.0,5.0,16.8,115.0,108.55,86.42
2018,7,7,7,15,16.0,140.5,5.0,17.0,147.5,144.41,116.29
2018,7,7,7,30,24.0,169.0,5.0,17.2,180.0,180.22,145.62
2018,7,7,7,45,50.0,200.5,5.05,17.4,227.0,256.46,208.03
2018,7,7,8,0,76.0,232.0,5.1,17.6,274.0,315.67,255.48
2018,7,7,8,15,83.0,254.0,5.1,17.75,304.0,343.83,276.89
2018,7,7,8,30,90.0,276.0,5.1,17.9,334.0,371.44,297.7
2018,7,7,8,45,99.0,298.5,5.15,18.1,366.0,401.02,319.89
2018,7,7,9,0,108.0,321.0,5.2,18.3,398.0,429.82,341.26
2018,7,7,9,15,144.0,342.5,5.25,18.4,451.5,505.58,399.23
2018,7,7,9,30,180.0,364.0,5.3,18.5,505.0,557.85,438.57
2018,7,7,9,45,214.5,378.5,5.3,18.65,554.0,599.17,469.13
2018,7,7,10,0,249.0,393.0,5.3,18.8,603.0,657.38,511.52
2018,7,7,10,15,245.0,407.0,5.35,18.85,619.5,655.05,508.49
2018,7,7,10,30,241.0,421.0,5.4,18.9,636.0,651.22,504.68
2018,7,7,10,45,233.0,430.0,5.4,19.0,642.0,637.42,493.33
2018,7,7,11,0,225.0,439.0,5.4,19.1,648.0,610.28,472.4
2018,7,7,11,15,182.5,455.0,5.4,19.15,626.0,573.21,443.09
2018,7,7,11,30,140.0,471.0,5.4,19.2,604.0,537.35,414.73
2018,7,7,11,45,241.0,448.5,5.4,19.3,680.0,589.62,455.56
2018,7,7,12,0,342.0,426.0,5.4,19.4,756.0,626.77,484.11
2018,7,7,12,15,368.5,422.0,5.5,19.4,777.5,617.8,477.19
2018,7,7,12,30,395.0,418.0,5.6,19.4,799.0,606.04,468.07
2018,7,7,12,45,411.0,408.0,5.7,19.4,802.0,577.41,446.05
2018,7,7,13,0,427.0,398.0,5.8,19.4,805.0,548.93,423.65
2018,7,7,13,15,578.5,299.5,5.95,19.35,841.5,523.68,403.99
2018,7,7,13,30,730.0,201.0,6.1,19.3,878.0,490.11,375.56
2018,7,7,13,45,770.0,180.0,6.25,19.25,879.5,451.84,341.53
2018,7,7,14,0,810.0,159.0,6.4,19.2,881.0,407.07,301.07
2018,7,7,14,15,804.5,156.0,6.5,19.1,853.5,355.82,255.45
2018,7,7,14,30,799.0,153.0,6.6,19.0,826.0,304.93,210.05
2018,7,7,14,45,844.5,121.0,6.7,18.85,806.5,254.48,164.02
2018,7,7,15,0,890.0,89.0,6.8,18.7,787.0,192.95,111.97
2018,7,7,15,15,853.0,98.5,6.8,18.7,740.0,144.69,81.07
2018,7,7,15,30,816.0,108.0,6.8,18.7,693.0,89.34,56.88
2018,7,7,15,45,794.5,107.5,6.9,18.4,647.5,75.92,59.72
2018,7,7,16,0,773.0,107.0,7.0,18.1,602.0,76.94,60.85
2018,7,7,16,15,791.0,91.5,7.0,17.9,564.5,68.63,53.93
2018,7,7,16,30,809.0,76.0,7.0,17.7,527.0,68.59,54.12
2018,7,7,16,45,791.0,73.0,7.0,17.5,479.5,58.27,45.36
2018,7,7,17,0,773.0,70.0,7.0,17.3,432.0,56.72,44.21
2018,7,7,17,15,743.5,67.0,6.95,17.1,382.0,54.96,42.86
2018,7,7,17,30,714.0,64.0,6.9,16.9,332.0,53.18,41.44
2018,7,7,17,45,673.0,60.0,6.8,16.7,282.5,50.47,39.15
2018,7,7,18,0,632.0,56.0,6.7,16.5,233.0,47.75,36.76
2018,7,7,18,15,572.0,50.5,6.55,16.3,186.5,40.04,29.82
2018,7,7,18,30,512.0,45.0,6.4,16.1,140.0,36.2,26.15
2018,7,7,18,45,417.5,38.0,6.25,15.9,100.0,30.97,21.04
2018,7,7,19,0,323.0,31.0,6.1,15.7,60.0,25.81,14.55
2018,7,7,19,15,194.5,20.0,6.0,15.65,34.5,16.87,0.0
2018,7,7,19,30,66.0,9.0,5.9,15.6,9.0,7.68,0.0
2018,7,7,19,45,33.0,4.5,5.75,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,45,34.0,4.5,4.3,14.4,4.5,0.0,0.0
2018,7,8,5,0,68.0,9.0,4.4,14.5,9.0,49.94,0.0
2018,7,8,5,15,196.0,19.5,4.55,14.7,34.0,177.28,0.0
2018,7,8,5,30,324.0,30.0,4.7,14.9,59.0,311.95,230.28
2018,7,8,5,45,417.5,37.5,4.8,15.1,99.0,403.87,330.03
2018,7,8,6,0,511.0,45.0,4.9,15.3,139.0,502.29,416.0
2018,7,8,6,15,504.5,57.5,4.9,15.5,174.5,530.94,442.37
2018,7,8,6,30,498.0,70.0,4.9,15.7,210.0,557.52,464.94
2018,7,8,6,45,593.5,69.0,4.95,15.9,268.0,654.76,541.64
2018,7,8,7,0,689.0,68.0,5.0,16.1,326.0,749.92,613.65
2018,7,8,7,15,697.5,76.5,5.0,16.3,370.5,784.33,637.26
2018,7,8,7,30,706.0,85.0,5.0,16.5,415.0,816.48,658.81
2018,7,8,7,45,597.5,128.5,4.95,16.7,429.5,781.31,629.47
2018,7,8,8,0,489.0,172.0,4.9,16.9,444.0,720.86,581.08
2018,7,8,8,15,467.5,198.0,4.9,17.05,476.5,731.73,586.3
2018,7,8,8,30,446.0,224.0,4.9,17.2,509.0,739.23,588.68
2018,7,8,8,45,445.0,242.5,4.9,17.35,544.0,756.26,598.84
2018,7,8,9,0,444.0,261.0,4.9,17.5,579.0,770.79,607.13
2018,7,8,9,15,607.5,204.0,4.9,17.65,665.0,877.17,686.75
2018,7,8,9,30,771.0,147.0,4.9,17.8,751.0,963.39,745.66
2018,7,8,9,45,839.0,119.5,4.85,17.95,803.5,976.44,752.09
2018,7,8,10,0,907.0,92.0,4.8,18.1,856.0,999.07,765.72
2018,7,8,10,15,914.0,92.5,4.8,18.2,884.5,987.55,756.21
2018,7,8,10,30,921.0,93.0,4.8,18.3,913.0,972.59,744.69
2018,7,8,10,45,927.0,93.0,4.8,18.4,935.5,952.79,729.95
2018,7,8,11,0,933.0,93.0,4.8,18.5,958.0,929.7,713.03
2018,7,8,11,15,936.5,93.0,4.85,18.55,973.0,901.21,692.89
2018,7,8,11,30,940.0,93.0,4.9,18.6,988.0,869.75,670.63
2018,7,8,11,45,942.5,92.5,4.9,18.7,996.0,834.25,645.01
2018,7,8,12,0,945.0,92.0,4.9,18.8,1004.0,796.19,617.5
2018,7,8,12,15,944.5,92.5,5.0,18.8,1004.0,754.46,587.59
2018,7,8,12,30,944.0,93.0,5.1,18.8,1004.0,710.78,553.88
2018,7,8,12,45,941.5,94.0,5.2,18.85,996.5,664.48,517.25
2018,7,8,13,0,939.0,95.0,5.3,18.9,989.0,616.76,478.59
2018,7,8,13,15,936.0,94.5,5.35,18.9,974.0,566.43,436.9
2018,7,8,13,30,933.0,94.0,5.4,18.9,959.0,515.14,393.32
2018,7,8,13,45,929.0,92.5,5.5,18.9,937.0,461.93,347.2
2018,7,8,14,0,925.0,91.0,5.6,18.9,915.0,408.27,299.6
2018,7,8,14,15,919.0,90.5,5.65,18.8,887.0,354.39,251.11
2018,7,8,14,30,913.0,90.0,5.7,18.7,859.0,300.64,202.62
2018,7,8,14,45,905.5,88.5,5.75,18.6,825.0,246.27,154.92
2018,7,8,15,0,898.0,87.0,5.8,18.5,791.0,192.62,111.32
2018,7,8,15,15,887.5,86.0,5.8,18.5,752.0,139.92,76.03
2018,7,8,15,30,877.0,85.0,5.8,18.5,713.0,88.64,55.82
2018,7,8,15,45,864.0,82.5,5.9,18.25,669.0,72.91,57.18
2018,7,8,16,0,851.0,80.0,6.0,18.0,625.0,71.47,56.18
2018,7,8,16,15,834.0,78.0,6.0,17.8,578.0,70.15,55.26
2018,7,8,16,30,817.0,76.0,6.0,17.6,531.0,68.72,54.25
2018,7,8,16,45,795.0,73.5,6.05,17.4,482.0,58.69,45.75
2018,7,8,17,0,773.0,71.0,6.1,17.2,433.0,57.46,44.88
2018,7,8,17,15,743.0,67.5,6.05,16.95,382.5,55.34,43.22
2018,7,8,17,30,713.0,64.0,6.0,16.7,332.0,53.18,41.48
2018,7,8,17,45,672.5,60.0,6.0,16.5,282.5,50.47,39.19
2018,7,8,18,0,632.0,56.0,6.0,16.3,233.0,47.76,36.8
2018,7,8,18,15,571.5,50.5,5.9,16.1,186.0,40.05,29.86
2018,7,8,18,30,511.0,45.0,5.8,15.9,139.0,36.21,26.18
2018,7,8,18,45,416.5,37.5,5.7,15.7,99.0,30.55,20.69
2018,7,8,19,0,322.0,30.0,5.6,15.5,59.0,24.92,13.78
2018,7,8,19,15,194.0,19.5,5.5,15.45,34.0,16.42,0.0
2018,7,8,19,30,66.0,9.0,5.4,15.4,9.0,7.68,0.0
2018,7,8,19,45,33.0,4.5,5.3,15.3,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.4,14.4,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.5,14.5,8.0,47.18,0.0
2018,7,9,5,15,191.5,19.0,4.6,14.7,33.0,143.04,0.0
2018,7,9,5,30,318.0,30.0,4.7,14.9,58.0,307.38,224.24
2018,7,9,5,45,413.0,37.0,4.8,15.1,97.5,399.66,326.28
2018,7,9,6,0,508.0,44.0,4.9,15.3,137.0,498.3,412.62
2018,7,9,6,15,411.5,64.0,4.85,15.5,154.5,462.05,386.74
2018,7,9,6,30,315.0,84.0,4.8,15.7,172.0,411.18,345.71
2018,7,9,6,45,311.0,107.5,4.8,15.95,209.0,445.76,373.3
2018,7,9,7,0,307.0,131.0,4.8,16.2,246.0,456.63,381.03
2018,7,9,7,15,337.5,146.0,4.7,16.4,289.5,507.73,420.74
2018,7,9,7,30,368.0,161.0,4.6,16.6,333.0,581.75,476.52
2018,7,9,7,45,387.0,177.5,4.5,16.85,376.0,623.67,506.2
2018,7,9,8,0,406.0,194.0,4.4,17.1,419.0,664.3,534.38
2018,7,9,8,15,576.5,155.0,4.3,17.35,506.0,801.48,636.22
2018,7,9,8,30,747.0,116.0,4.2,17.6,593.0,922.59,719.63
2018,7,9,8,45,812.0,99.0,4.05,17.8,651.0,968.29,747.55
2018,7,9,9,0,877.0,82.0,3.9,18.0,709.0,999.59,765.54
2018,7,9,9,15,887.5,83.0,3.85,18.25,748.0,1005.96,766.9
2018,7,9,9,30,898.0,84.0,3.8,18.5,787.0,1008.95,766.3
2018,7,9,9,45,906.5,84.5,3.75,18.7,821.0,1005.92,761.92
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,999.42,755.4
2018,7,9,10,15,920.0,86.5,3.75,19.1,883.0,987.1,745.8
2018,7,9,10,30,925.0,88.0,3.8,19.3,911.0,971.34,734.04
2018,7,9,10,45,928.5,89.0,3.8,19.5,932.5,950.3,718.49
2018,7,9,11,0,932.0,90.0,3.8,19.7,954.0,926.02,700.86
2018,7,9,11,15,934.5,91.0,3.9,19.8,969.0,897.73,681.35
2018,7,9,11,30,937.0,92.0,4.0,19.9,984.0,866.48,659.74
2018,7,9,11,45,938.0,92.5,4.15,20.0,991.0,830.79,635.14
2018,7,9,12,0,939.0,93.0,4.3,20.1,998.0,792.61,608.59
2018,7,9,12,15,939.5,93.5,4.45,20.1,999.0,751.81,580.0
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,708.97,547.65
2018,7,9,12,45,938.5,94.0,4.8,20.1,993.0,662.65,512.01
2018,7,9,13,0,937.0,94.0,5.0,20.1,986.0,614.87,474.15
2018,7,9,13,15,934.5,93.0,5.15,20.1,971.0,564.52,433.02
2018,7,9,13,30,932.0,92.0,5.3,20.1,956.0,513.17,389.88
2018,7,9,13,45,928.0,91.0,5.45,20.05,934.5,460.36,344.43
2018,7,9,14,0,924.0,90.0,5.6,20.0,913.0,407.08,297.44
2018,7,9,14,15,918.0,89.5,5.7,19.95,885.0,353.23,249.16
2018,7,9,14,30,912.0,89.0,5.8,19.9,857.0,299.5,200.87
2018,7,9,14,45,905.0,87.5,5.95,19.8,823.5,245.25,153.46
2018,7,9,15,0,898.0,86.0,6.1,19.7,790.0,191.67,110.1
2018,7,9,15,15,888.5,84.5,6.1,19.7,751.0,138.72,74.78
2018,7,9,15,30,879.0,83.0,6.1,19.7,712.0,87.09,54.56
2018,7,9,15,45,867.0,81.0,6.3,19.55,669.0,72.05,56.15
2018,7,9,16,0,855.0,79.0,6.5,19.4,626.0,70.92,55.39
2018,7,9,16,15,839.5,76.5,6.5,19.25,579.0,69.28,54.19
2018,7,9,16,30,824.0,74.0,6.5,19.1,532.0,67.51,52.88
2018,7,9,16,45,803.0,71.0,6.5,18.95,483.0,65.19,51.09
2018,7,9,17,0,782.0,68.0,6.5,18.8,434.0,55.43,42.81
2018,7,9,17,15,752.0,65.5,6.45,18.6,383.5,53.97,41.72
2018,7,9,17,30,722.0,63.0,6.4,18.4,333.0,52.51,40.6
2018,7,9,17,45,681.0,58.5,6.3,18.2,283.0,49.36,37.93
2018,7,9,18,0,640.0,54.0,6.2,18.0,233.0,46.16,35.13
2018,7,9,18,15,578.5,48.5,6.0,17.75,185.5,38.53,28.31
2018,7,9,18,30,517.0,43.0,5.8,17.5,138.0,34.61,24.6
2018,7,9,18,45,422.0,36.0,5.6,17.25,98.0,29.31,19.46
2018,7,9,19,0,327.0,29.0,5.4,17.0,58.0,24.06,12.91
2018,7,9,19,15,197.5,18.5,5.3,16.9,33.0,15.52,0.0
2018,7,9,19,30,68.0,8.0,5.2,16.8,8.0,6.83,0.0
2018,7,9,19,45,34.0,4.0,5.05,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.95,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.0,4.2,14.5,4.0,0.0,0.0
2018,7,10,5,0,78.0,8.0,4.4,14.6,8.0,55.2,0.0
2018,7,10,5,15,217.5,18.0,4.5,14.75,33.5,159.24,0.0
2018,7,10,5,30,357.0,28.0,4.6,14.9,59.0,332.82,239.5
2018,7,10,5,45,452.0,34.5,4.75,15.1,99.5,425.32,346.08
2018,7,10,6,0,547.0,41.0,4.9,15.3,140.0,517.13,427.31
2018,7,10,6,15,606.5,46.0,4.9,15.6,187.5,592.23,490.6
2018,7,10,6,30,666.0,51.0,4.9,15.9,235.0,669.33,552.3
2018,7,10,6,45,706.0,54.5,4.9,16.15,285.5,728.68,597.64
2018,7,10,7,0,746.0,58.0,4.9,16.4,336.0,788.0,641.08
2018,7,10,7,15,774.0,61.5,4.9,16.7,387.0,835.62,674.12
2018,7,10,7,30,802.0,65.0,4.9,17.0,438.0,871.28,697.43
2018,7,10,7,45,823.5,67.5,4.85,17.3,488.0,907.83,720.54
2018,7,10,8,0,845.0,70.0,4.8,17.6,538.0,942.22,741.62
2018,7,10,8,15,861.5,72.0,4.8,17.8,586.0,968.45,757.26
2018,7,10,8,30,878.0,74.0,4.8,18.0,634.0,991.87,770.86
2018,7,10,8,45,890.0,76.0,4.75,18.25,678.0,1007.66,778.53
2018,7,10,9,0,902.0,78.0,4.7,18.5,722.0,1020.19,784.03
2018,7,10,9,15,910.5,80.0,4.75,18.7,761.5,1025.76,785.88
2018,7,10,9,30,919.0,82.0,4.8,18.9,801.0,1027.83,785.53
2018,7,10,9,45,923.0,85.5,4.8,19.05,834.5,1023.52,780.69
2018,7,10,10,0,927.0,89.0,4.8,19.2,868.0,1015.61,773.58
2018,7,10,10,15,933.0,90.0,4.95,19.35,897.0,1003.41,764.96
2018,7,10,10,30,939.0,91.0,5.1,19.5,926.0,987.72,753.98
2018,7,10,10,45,943.0,92.0,5.2,19.6,948.0,966.71,739.13
2018,7,10,11,0,947.0,93.0,5.3,19.7,970.0,942.39,722.01
2018,7,10,11,15,950.0,93.5,5.45,19.75,985.0,913.52,702.11
2018,7,10,11,30,953.0,94.0,5.6,19.8,1000.0,881.63,679.97
2018,7,10,11,45,953.5,94.0,5.75,19.85,1006.5,844.46,653.87
2018,7,10,12,0,954.0,94.0,5.9,19.9,1013.0,804.83,625.78
2018,7,10,12,15,953.5,94.0,6.1,19.85,1012.5,762.23,595.33
2018,7,10,12,30,953.0,94.0,6.3,19.8,1012.0,717.68,560.97
2018,7,10,12,45,951.0,94.0,6.45,19.75,1004.5,670.43,523.52
2018,7,10,13,0,949.0,94.0,6.6,19.7,997.0,621.73,483.98
2018,7,10,13,15,946.5,93.5,6.7,19.55,982.5,571.11,441.97
2018,7,10,13,30,944.0,93.0,6.8,19.4,968.0,519.46,397.96
2018,7,10,13,45,940.5,92.0,6.9,19.25,946.5,466.18,351.49
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,412.35,303.47
2018,7,10,14,15,931.0,90.0,7.05,18.95,896.5,357.39,253.79
2018,7,10,14,30,925.0,89.0,7.1,18.8,868.0,302.57,204.15
2018,7,10,14,45,917.5,87.5,7.15,18.65,833.5,247.45,155.63
2018,7,10,15,0,910.0,86.0,7.2,18.5,799.0,193.05,111.36
2018,7,10,15,15,900.0,84.5,7.2,18.5,759.5,139.35,75.38
2018,7,10,15,30,890.0,83.0,7.2,18.5,720.0,87.02,54.97
2018,7,10,15,45,876.5,82.0,7.2,18.1,676.0,72.86,57.18
2018,7,10,16,0,863.0,81.0,7.2,17.7,632.0,72.34,57.0
2018,7,10,16,15,846.0,78.5,7.2,17.5,584.5,70.69,55.8
2018,7,10,16,30,829.0,76.0,7.2,17.3,537.0,68.92,54.5
2018,7,10,16,45,807.5,73.0,7.15,17.1,487.0,58.55,45.69
2018,7,10,17,0,786.0,70.0,7.1,16.9,437.0,56.93,44.47
2018,7,10,17,15,757.0,67.0,7.05,16.65,386.5,55.16,43.11
2018,7,10,17,30,728.0,64.0,7.0,16.4,336.0,53.37,41.69
2018,7,10,17,45,688.5,59.0,6.9,16.2,285.5,49.84,38.68
2018,7,10,18,0,649.0,54.0,6.8,16.0,235.0,46.25,35.5
2018,7,10,18,15,589.0,48.5,6.65,15.85,187.5,38.62,28.61
2018,7,10,18,30,529.0,43.0,6.5,15.7,140.0,34.7,24.85
2018,7,10,18,45,434.0,36.0,6.3,15.55,99.5,29.38,19.66
2018,7,10,19,0,339.0,29.0,6.1,15.4,59.0,24.11,12.94
2018,7,10,19,15,205.0,18.5,5.95,15.35,33.5,15.55,0.0
2018,7,10,19,30,71.0,8.0,5.8,15.3,8.0,6.83,0.0
2018,7,10,19,45,35.5,4.0,5.65,15.25,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.5,4.0,2.9,14.6,4.0,0.0,0.0
2018,7,11,5,0,71.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,206.5,18.0,2.9,14.95,32.5,151.81,0.0
2018,7,11,5,30,342.0,28.0,2.9,15.2,57.0,320.76,225.78
2018,7,11,5,45,440.0,35.0,2.85,15.4,97.5,416.84,335.95
2018,7,11,6,0,538.0,42.0,2.8,15.6,138.0,518.56,423.14
2018,7,11,6,15,370.5,39.0,2.7,15.8,115.0,391.98,325.88
2018,7,11,6,30,203.0,36.0,2.6,16.0,92.0,239.91,202.02
2018,7,11,6,45,101.5,58.5,2.45,16.2,86.5,169.39,141.12
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,68.69,52.57
2018,7,11,7,15,0.0,105.0,2.25,16.6,105.0,91.5,71.59
2018,7,11,7,30,0.0,129.0,2.2,16.8,129.0,114.27,90.14
2018,7,11,7,45,0.5,141.0,2.1,17.05,141.5,125.01,98.55
2018,7,11,8,0,1.0,153.0,2.0,17.3,154.0,135.78,106.9
2018,7,11,8,15,4.0,172.0,2.05,17.45,174.5,156.01,123.01
2018,7,11,8,30,7.0,191.0,2.1,17.6,195.0,176.14,138.84
2018,7,11,8,45,10.0,211.0,2.1,17.8,217.5,197.1,155.11
2018,7,11,9,0,13.0,231.0,2.1,18.0,240.0,217.86,171.05
2018,7,11,9,15,16.5,252.0,2.15,18.2,264.5,239.85,187.84
2018,7,11,9,30,20.0,273.0,2.2,18.4,289.0,261.51,204.22
2018,7,11,9,45,40.0,318.0,2.25,18.6,351.0,342.06,266.12
2018,7,11,10,0,60.0,363.0,2.3,18.8,413.0,402.85,311.53
2018,7,11,10,15,75.5,390.0,2.35,18.95,455.5,438.96,337.93
2018,7,11,10,30,91.0,417.0,2.4,19.1,498.0,473.3,362.83
2018,7,11,10,45,85.0,425.0,2.45,19.25,502.0,467.48,357.56
2018,7,11,11,0,79.0,433.0,2.5,19.4,506.0,461.46,352.42
2018,7,11,11,15,79.0,439.5,2.6,19.5,513.5,459.05,350.35
2018,7,11,11,30,79.0,446.0,2.7,19.6,521.0,456.11,347.91
2018,7,11,11,45,92.0,457.5,2.75,19.65,545.5,467.23,356.1
2018,7,11,12,0,105.0,469.0,2.8,19.7,570.0,476.5,362.79
2018,7,11,12,15,91.5,461.5,2.9,19.75,549.5,449.5,342.49
2018,7,11,12,30,78.0,454.0,3.0,19.8,529.0,423.8,323.24
2018,7,11,12,45,80.0,451.5,3.1,19.8,528.0,412.98,315.26
2018,7,11,13,0,82.0,449.0,3.2,19.8,527.0,401.95,306.98
2018,7,11,13,15,82.0,442.5,3.25,19.75,519.5,386.78,295.52
2018,7,11,13,30,82.0,436.0,3.3,19.7,512.0,371.72,284.08
2018,7,11,13,45,224.5,373.0,3.4,19.6,574.0,360.72,274.4
2018,7,11,14,0,367.0,310.0,3.5,19.5,636.0,344.27,258.14
2018,7,11,14,15,639.0,202.5,3.55,19.4,748.5,328.71,236.54
2018,7,11,14,30,911.0,95.0,3.6,19.3,861.0,302.59,202.48
2018,7,11,14,45,902.0,94.0,3.65,19.15,826.5,248.14,155.39
2018,7,11,15,0,893.0,93.0,3.7,19.0,792.0,194.56,112.51
