Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,882.5,91.5,3.7,19.0,752.5,141.6,77.56
2018,7,11,15,30,872.0,90.0,3.7,19.0,713.0,90.06,57.85
2018,7,11,15,45,857.0,88.5,3.7,18.65,669.0,76.44,60.08
2018,7,11,16,0,842.0,87.0,3.7,18.3,625.0,75.7,59.71
2018,7,11,16,15,823.0,85.5,3.65,18.1,577.5,74.77,59.15
2018,7,11,16,30,804.0,84.0,3.6,17.9,530.0,65.1,51.05
2018,7,11,16,45,779.5,81.0,3.55,17.7,480.0,63.76,50.11
2018,7,11,17,0,755.0,78.0,3.5,17.5,430.0,62.36,49.11
2018,7,11,17,15,722.0,74.5,3.45,17.25,379.0,60.43,47.63
2018,7,11,17,30,689.0,71.0,3.4,17.0,328.0,58.47,46.1
2018,7,11,17,45,642.5,66.0,3.35,16.75,277.5,50.58,39.26
2018,7,11,18,0,596.0,61.0,3.3,16.5,227.0,47.47,36.53
2018,7,11,18,15,530.0,55.5,3.15,16.3,180.5,43.81,33.16
2018,7,11,18,30,464.0,50.0,3.0,16.1,134.0,40.2,29.65
2018,7,11,18,45,365.0,41.0,2.9,15.95,94.5,33.48,23.14
2018,7,11,19,0,266.0,32.0,2.8,15.8,55.0,26.7,14.78
2018,7,11,19,15,157.0,20.0,2.65,15.75,31.5,17.07,0.0
2018,7,11,19,30,48.0,8.0,2.5,15.7,8.0,6.83,0.0
2018,7,11,19,45,24.0,4.0,2.4,15.65,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,19.0,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,38.0,6.0,1.7,15.1,6.0,5.12,0.0
2018,7,12,5,15,91.5,13.5,1.85,15.3,19.5,71.91,0.0
2018,7,12,5,30,145.0,21.0,2.0,15.5,33.0,163.74,111.47
2018,7,12,5,45,241.0,35.0,2.1,15.7,71.0,261.49,211.31
2018,7,12,6,0,337.0,49.0,2.2,15.9,109.0,369.78,304.69
2018,7,12,6,15,251.5,46.0,2.25,16.15,98.5,294.39,245.85
2018,7,12,6,30,166.0,43.0,2.3,16.4,88.0,220.2,184.65
2018,7,12,6,45,83.0,58.5,2.3,16.6,81.0,138.94,114.98
2018,7,12,7,0,0.0,74.0,2.3,16.8,74.0,61.78,46.71
2018,7,12,7,15,1.5,102.5,2.3,17.0,103.0,90.41,70.65
2018,7,12,7,30,3.0,131.0,2.3,17.2,132.0,119.32,94.34
2018,7,12,7,45,9.5,154.5,2.3,17.45,159.5,147.83,117.53
2018,7,12,8,0,16.0,178.0,2.3,17.7,187.0,176.29,140.32
2018,7,12,8,15,16.0,188.0,2.35,17.9,197.5,184.24,146.09
2018,7,12,8,30,16.0,198.0,2.4,18.1,208.0,192.27,151.94
2018,7,12,8,45,10.5,191.5,2.45,18.3,198.5,178.69,140.32
2018,7,12,9,0,5.0,185.0,2.5,18.5,189.0,165.75,129.32
2018,7,12,9,15,16.5,237.5,2.55,18.7,250.5,225.95,177.02
2018,7,12,9,30,28.0,290.0,2.6,18.9,312.0,305.38,238.38
2018,7,12,9,45,35.5,318.5,2.6,19.05,347.5,338.19,262.78
2018,7,12,10,0,43.0,347.0,2.6,19.2,383.0,369.9,286.23
2018,7,12,10,15,61.5,374.5,2.6,19.3,428.0,409.98,316.17
2018,7,12,10,30,80.0,402.0,2.6,19.4,473.0,448.22,344.29
2018,7,12,10,45,93.5,421.5,2.65,19.5,506.5,472.03,361.49
2018,7,12,11,0,107.0,441.0,2.7,19.6,540.0,494.07,377.32
2018,7,12,11,15,136.5,454.0,2.75,19.65,582.5,533.19,405.96
2018,7,12,11,30,166.0,467.0,2.8,19.7,625.0,555.95,422.47
2018,7,12,11,45,167.0,469.0,2.9,19.8,629.0,543.38,412.92
2018,7,12,12,0,168.0,471.0,3.0,19.9,633.0,530.06,402.98
2018,7,12,12,15,183.0,468.5,3.1,20.0,645.0,522.45,397.42
2018,7,12,12,30,198.0,466.0,3.2,20.1,657.0,513.27,390.53
2018,7,12,12,45,332.0,397.0,3.25,20.15,714.0,523.44,399.36
2018,7,12,13,0,466.0,328.0,3.3,20.2,771.0,521.99,398.25
2018,7,12,13,15,490.0,323.0,3.35,20.1,782.5,498.99,379.42
2018,7,12,13,30,514.0,318.0,3.4,20.0,794.0,473.4,358.0
2018,7,12,13,45,415.5,349.5,3.4,19.95,728.5,417.62,314.36
2018,7,12,14,0,317.0,381.0,3.4,19.9,663.0,379.95,285.11
2018,7,12,14,15,236.5,384.0,3.4,19.65,590.5,331.64,248.77
2018,7,12,14,30,156.0,387.0,3.4,19.4,518.0,304.81,229.89
2018,7,12,14,45,169.0,370.0,3.35,19.15,506.5,282.0,211.48
2018,7,12,15,0,182.0,353.0,3.3,18.9,495.0,258.2,192.82
2018,7,12,15,15,219.0,328.0,3.3,18.9,490.5,231.45,172.44
2018,7,12,15,30,256.0,303.0,3.3,18.9,486.0,186.61,142.42
2018,7,12,15,45,276.5,280.5,3.1,18.45,466.5,172.12,140.66
2018,7,12,16,0,297.0,258.0,2.9,18.0,447.0,162.57,133.28
2018,7,12,16,15,256.5,243.5,2.85,17.8,398.0,155.59,127.92
2018,7,12,16,30,216.0,229.0,2.8,17.6,349.0,156.76,129.42
2018,7,12,16,45,205.5,208.5,2.75,17.45,314.0,144.79,119.74
2018,7,12,17,0,195.0,188.0,2.7,17.3,279.0,132.4,109.62
2018,7,12,17,15,244.0,156.5,2.65,17.1,256.5,109.05,89.92
2018,7,12,17,30,293.0,125.0,2.6,16.9,234.0,90.37,74.01
2018,7,12,17,45,331.5,104.5,2.55,16.75,210.0,74.5,60.29
2018,7,12,18,0,370.0,84.0,2.5,16.6,186.0,61.65,49.0
2018,7,12,18,15,323.0,70.5,2.5,16.5,146.5,52.47,40.75
2018,7,12,18,30,276.0,57.0,2.5,16.4,107.0,43.0,32.05
2018,7,12,18,45,202.5,44.0,2.45,16.3,74.5,33.52,23.12
2018,7,12,19,0,129.0,31.0,2.4,16.2,42.0,24.23,12.71
2018,7,12,19,15,70.5,18.0,2.3,16.2,23.5,15.36,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,4.27,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.25,3.5,2.99,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.92,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.6,10.0,8.21,1.08
2018,7,13,6,0,0.0,14.0,1.8,16.8,14.0,11.51,4.02
2018,7,13,6,15,0.0,20.5,1.8,16.95,20.5,16.87,8.68
2018,7,13,6,30,0.0,27.0,1.8,17.1,27.0,22.25,13.32
2018,7,13,6,45,0.0,46.5,1.85,17.3,46.5,38.44,27.07
2018,7,13,7,0,0.0,66.0,1.9,17.5,66.0,54.7,40.71
2018,7,13,7,15,1.0,96.5,1.95,17.65,97.0,83.91,65.04
2018,7,13,7,30,2.0,127.0,2.0,17.8,128.0,114.27,89.9
2018,7,13,7,45,23.5,166.0,2.1,18.0,179.0,189.47,151.69
2018,7,13,8,0,45.0,205.0,2.2,18.2,230.0,253.0,202.47
2018,7,13,8,15,44.0,213.0,2.25,18.3,239.0,257.05,204.72
2018,7,13,8,30,43.0,221.0,2.3,18.4,248.0,261.31,207.34
2018,7,13,8,45,30.5,233.0,2.35,18.55,253.0,258.33,203.72
2018,7,13,9,0,18.0,245.0,2.4,18.7,258.0,236.8,185.68
2018,7,13,9,15,19.5,261.5,2.45,18.8,276.0,252.23,197.34
2018,7,13,9,30,21.0,278.0,2.5,18.9,294.0,267.43,208.66
2018,7,13,9,45,25.0,299.5,2.55,19.05,319.5,308.28,239.66
2018,7,13,10,0,29.0,321.0,2.6,19.2,345.0,329.88,255.58
2018,7,13,10,15,38.5,351.0,2.6,19.25,384.5,364.4,281.44
2018,7,13,10,30,48.0,381.0,2.6,19.3,424.0,397.47,305.87
2018,7,13,10,45,48.5,391.0,2.55,19.4,435.0,401.43,308.07
2018,7,13,11,0,49.0,401.0,2.5,19.5,446.0,404.87,310.03
2018,7,13,11,15,62.0,419.5,2.5,19.6,477.5,426.26,325.77
2018,7,13,11,30,75.0,438.0,2.5,19.7,509.0,445.8,339.91
2018,7,13,11,45,74.5,444.0,2.5,19.75,515.0,441.79,336.46
2018,7,13,12,0,74.0,450.0,2.5,19.8,521.0,437.28,332.78
2018,7,13,12,15,64.0,440.0,2.55,19.85,501.5,412.47,314.13
2018,7,13,12,30,54.0,430.0,2.6,19.9,482.0,388.83,296.4
2018,7,13,12,45,45.5,409.5,2.65,19.9,453.0,359.26,274.31
2018,7,13,13,0,37.0,389.0,2.7,19.9,424.0,331.31,253.33
2018,7,13,13,15,53.0,400.5,2.8,19.9,450.0,341.24,260.97
2018,7,13,13,30,69.0,412.0,2.9,19.9,476.0,348.83,266.51
2018,7,13,13,45,208.0,364.0,2.95,19.9,550.0,347.76,264.14
2018,7,13,14,0,347.0,316.0,3.0,19.9,624.0,340.56,254.86
2018,7,13,14,15,592.5,212.5,3.05,19.9,718.5,320.22,230.42
2018,7,13,14,30,838.0,109.0,3.1,19.9,813.0,292.08,196.09
2018,7,13,14,45,830.0,107.5,3.15,19.85,780.5,241.28,152.36
2018,7,13,15,0,822.0,106.0,3.2,19.8,748.0,191.26,112.56
2018,7,13,15,15,810.0,104.5,3.2,19.8,710.0,141.83,80.33
2018,7,13,15,30,798.0,103.0,3.2,19.8,672.0,93.95,62.47
2018,7,13,15,45,784.0,100.0,3.35,19.6,630.0,71.18,55.37
2018,7,13,16,0,770.0,97.0,3.5,19.4,588.0,70.54,55.05
2018,7,13,16,15,751.5,94.0,3.55,19.25,542.5,69.71,54.56
2018,7,13,16,30,733.0,91.0,3.6,19.1,497.0,68.81,54.0
2018,7,13,16,45,708.5,87.5,3.65,18.95,449.5,67.38,52.99
2018,7,13,17,0,684.0,84.0,3.7,18.8,402.0,60.31,47.07
2018,7,13,17,15,651.0,79.5,3.75,18.55,353.5,58.1,45.35
2018,7,13,17,30,618.0,75.0,3.8,18.3,305.0,55.8,43.52
2018,7,13,17,45,572.5,70.0,3.85,18.1,257.5,52.96,41.12
2018,7,13,18,0,527.0,65.0,3.9,17.9,210.0,50.08,38.6
2018,7,13,18,15,463.5,57.5,3.9,17.65,166.0,45.05,34.04
2018,7,13,18,30,400.0,50.0,3.9,17.4,122.0,39.93,29.22
2018,7,13,18,45,308.0,40.5,3.9,17.2,85.5,32.89,22.45
2018,7,13,19,0,216.0,31.0,3.9,17.0,49.0,24.06,12.32
2018,7,13,19,15,126.0,18.5,3.8,16.9,27.5,15.79,0.0
2018,7,13,19,30,36.0,6.0,3.7,16.8,6.0,5.12,0.0
2018,7,13,19,45,18.0,3.0,3.65,16.7,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.55,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.5,17.5,2.9,15.75,26.5,106.13,0.0
2018,7,14,5,30,237.0,28.0,2.9,15.9,47.0,242.19,158.26
2018,7,14,5,45,333.5,36.5,2.9,16.0,83.5,338.75,272.64
2018,7,14,6,0,430.0,45.0,2.9,16.1,120.0,437.36,358.7
2018,7,14,6,15,306.5,61.5,2.85,16.3,123.5,364.97,303.47
2018,7,14,6,30,183.0,78.0,2.8,16.5,127.0,268.49,224.19
2018,7,14,6,45,122.5,108.5,2.75,16.65,144.5,240.9,200.02
2018,7,14,7,0,62.0,139.0,2.7,16.8,162.0,206.86,169.55
2018,7,14,7,15,84.0,163.0,2.65,16.95,199.0,253.73,207.99
2018,7,14,7,30,106.0,187.0,2.6,17.1,236.0,320.67,261.2
2018,7,14,7,45,103.5,209.5,2.6,17.3,261.5,321.78,260.69
2018,7,14,8,0,101.0,232.0,2.6,17.5,287.0,341.99,275.26
2018,7,14,8,15,110.5,253.0,2.6,17.65,318.5,393.29,313.99
2018,7,14,8,30,120.0,274.0,2.6,17.8,350.0,422.66,335.31
2018,7,14,8,45,130.0,295.0,2.65,17.95,382.5,451.69,356.34
2018,7,14,9,0,140.0,316.0,2.7,18.1,415.0,479.74,376.42
2018,7,14,9,15,192.0,334.5,2.8,18.25,479.0,546.46,426.56
2018,7,14,9,30,244.0,353.0,2.9,18.4,543.0,632.5,489.22
2018,7,14,9,45,270.5,365.5,2.95,18.5,584.5,662.4,509.82
2018,7,14,10,0,297.0,378.0,3.0,18.6,626.0,690.09,529.03
2018,7,14,10,15,290.5,394.5,3.15,18.7,644.0,687.4,526.03
2018,7,14,10,30,284.0,411.0,3.3,18.8,662.0,683.02,522.07
2018,7,14,10,45,310.5,412.0,3.4,18.85,693.0,692.5,529.04
2018,7,14,11,0,337.0,413.0,3.5,18.9,724.0,699.33,533.99
2018,7,14,11,15,390.0,402.5,3.6,18.9,768.0,715.67,546.5
2018,7,14,11,30,443.0,392.0,3.7,18.9,812.0,735.1,560.78
2018,7,14,11,45,424.5,403.0,3.8,18.9,808.0,701.99,536.11
2018,7,14,12,0,406.0,414.0,3.9,18.9,804.0,668.33,511.16
2018,7,14,12,15,556.5,325.5,3.95,18.9,860.5,677.43,520.22
2018,7,14,12,30,707.0,237.0,4.0,18.9,917.0,671.72,517.33
2018,7,14,12,45,705.5,240.0,4.0,18.9,914.0,632.4,486.47
2018,7,14,13,0,704.0,243.0,4.0,18.9,911.0,592.08,454.39
2018,7,14,13,15,755.0,202.0,4.05,18.9,908.5,547.77,419.07
2018,7,14,13,30,806.0,161.0,4.1,18.9,906.0,499.22,379.02
2018,7,14,13,45,824.5,142.5,4.15,18.9,889.0,450.34,337.16
2018,7,14,14,0,843.0,124.0,4.2,18.9,872.0,398.74,291.9
2018,7,14,14,15,858.5,111.0,4.2,18.8,852.0,347.24,245.7
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,293.69,197.45
2018,7,14,14,45,866.5,96.5,4.25,18.65,799.0,241.09,151.73
2018,7,14,15,0,859.0,95.0,4.3,18.6,766.0,189.2,110.09
2018,7,14,15,15,848.0,93.0,4.3,18.6,727.0,137.61,76.24
2018,7,14,15,30,837.0,91.0,4.3,18.6,688.0,87.49,57.64
2018,7,14,15,45,824.5,89.0,4.4,18.3,646.0,76.13,59.92
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,75.16,59.34
2018,7,14,16,15,795.5,84.5,4.5,17.85,558.5,64.23,50.14
2018,7,14,16,30,779.0,82.0,4.5,17.7,513.0,63.39,49.63
2018,7,14,16,45,756.5,79.0,4.5,17.55,464.5,62.06,48.67
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,60.66,47.65
2018,7,14,17,15,703.5,72.0,4.5,17.25,366.5,58.35,45.82
2018,7,14,17,30,673.0,68.0,4.5,17.1,317.0,55.98,43.89
2018,7,14,17,45,630.5,63.0,4.45,16.95,268.5,48.31,37.22
2018,7,14,18,0,588.0,58.0,4.4,16.8,220.0,45.16,34.43
2018,7,14,18,15,525.0,52.0,4.4,16.7,174.5,41.04,30.64
2018,7,14,18,30,462.0,46.0,4.4,16.6,129.0,36.92,26.67
2018,7,14,18,45,365.5,37.5,4.4,16.5,90.5,30.52,20.47
2018,7,14,19,0,269.0,29.0,4.4,16.4,52.0,24.08,12.15
2018,7,14,19,15,159.0,18.0,4.4,16.25,29.5,15.36,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,5.97,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,102.39,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,230.82,146.52
2018,7,15,5,45,287.0,28.0,3.05,15.15,66.5,292.01,235.94
2018,7,15,6,0,343.0,34.0,3.1,15.3,93.0,352.39,291.9
2018,7,15,6,15,245.5,31.0,3.1,15.45,80.5,274.61,230.76
2018,7,15,6,30,148.0,28.0,3.1,15.6,68.0,179.01,151.03
2018,7,15,6,45,74.0,45.0,3.1,15.75,65.0,126.55,104.85
2018,7,15,7,0,0.0,62.0,3.1,15.9,62.0,51.36,38.09
2018,7,15,7,15,0.0,77.5,3.1,16.05,77.5,64.44,49.06
2018,7,15,7,30,0.0,93.0,3.1,16.2,93.0,78.52,60.67
2018,7,15,7,45,0.0,102.0,3.1,16.35,102.0,86.37,66.95
2018,7,15,8,0,0.0,111.0,3.1,16.5,111.0,94.22,73.18
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,111.44,87.06
2018,7,15,8,30,0.0,149.0,3.1,16.8,149.0,128.61,100.74
2018,7,15,8,45,1.5,160.5,3.1,16.95,161.5,140.14,109.81
2018,7,15,9,0,3.0,172.0,3.1,17.1,174.0,151.63,118.79
2018,7,15,9,15,5.5,190.5,3.15,17.25,194.5,170.55,133.72
2018,7,15,9,30,8.0,209.0,3.2,17.4,215.0,189.29,148.37
2018,7,15,9,45,12.0,241.0,3.25,17.5,250.5,221.75,173.84
2018,7,15,10,0,16.0,273.0,3.3,17.6,286.0,253.8,198.67
2018,7,15,10,15,19.5,297.5,3.4,17.7,314.0,277.9,217.1
2018,7,15,10,30,23.0,322.0,3.5,17.8,342.0,301.43,235.0
2018,7,15,10,45,29.5,349.5,3.6,17.9,376.0,344.58,267.89
2018,7,15,11,0,36.0,377.0,3.7,18.0,410.0,371.02,287.72
2018,7,15,11,15,53.0,405.5,3.8,18.05,455.0,405.85,314.21
2018,7,15,11,30,70.0,434.0,3.9,18.1,500.0,438.2,338.55
2018,7,15,11,45,86.0,450.0,4.0,18.15,532.0,456.18,352.0
2018,7,15,12,0,102.0,466.0,4.1,18.2,564.0,471.89,363.7
2018,7,15,12,15,106.5,468.0,4.2,18.2,570.5,465.6,358.83
2018,7,15,12,30,111.0,470.0,4.3,18.2,577.0,458.35,353.35
2018,7,15,12,45,122.0,469.0,4.35,18.25,585.5,450.08,346.99
2018,7,15,13,0,133.0,468.0,4.4,18.3,594.0,440.69,339.63
2018,7,15,13,15,132.5,460.0,4.45,18.35,584.0,419.31,323.04
2018,7,15,13,30,132.0,452.0,4.5,18.4,574.0,398.25,306.57
2018,7,15,13,45,266.5,384.0,4.5,18.45,623.0,385.26,294.76
2018,7,15,14,0,401.0,316.0,4.5,18.5,672.0,359.93,271.17
2018,7,15,14,15,662.5,203.5,4.5,18.5,769.0,335.42,242.38
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,301.25,201.88
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,245.9,153.58
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,191.26,109.69
2018,7,15,15,15,898.5,87.0,4.5,18.5,757.5,137.58,74.68
2018,7,15,15,30,888.0,86.0,4.5,18.5,718.0,85.32,55.97
2018,7,15,15,45,875.0,83.5,4.5,18.4,673.5,73.79,57.9
2018,7,15,16,0,862.0,81.0,4.5,18.3,629.0,72.34,56.86
2018,7,15,16,15,845.5,78.5,4.45,18.2,581.5,70.7,55.65
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,68.93,54.33
2018,7,15,16,45,806.5,73.5,4.4,18.0,484.0,58.96,45.89
2018,7,15,17,0,784.0,71.0,4.4,17.9,434.0,57.71,44.99
2018,7,15,17,15,753.5,67.5,4.4,17.75,382.5,55.57,43.3
2018,7,15,17,30,723.0,64.0,4.4,17.6,331.0,53.4,41.53
2018,7,15,17,45,680.0,60.0,4.4,17.45,280.5,50.67,39.22
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,44.04,33.37
2018,7,15,18,15,572.5,50.0,4.35,17.15,182.0,39.79,29.47
2018,7,15,18,30,508.0,44.0,4.3,17.0,134.0,35.52,25.4
2018,7,15,18,45,405.5,36.5,4.25,16.85,94.0,29.84,19.83
2018,7,15,19,0,303.0,29.0,4.2,16.7,54.0,24.21,11.98
2018,7,15,19,15,180.0,18.0,4.1,16.55,30.5,15.36,0.0
2018,7,15,19,30,57.0,7.0,4.0,16.4,7.0,5.97,0.0
2018,7,15,19,45,28.5,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,2.95,14.9,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,15.0,6.0,0.0,0.0
2018,7,16,5,15,182.5,17.0,3.0,15.15,28.0,134.41,0.0
2018,7,16,5,30,308.0,27.0,3.0,15.3,50.0,288.16,176.06
2018,7,16,5,45,413.0,34.5,3.05,15.45,90.0,395.11,316.35
2018,7,16,6,0,518.0,42.0,3.1,15.6,130.0,501.78,409.59
2018,7,16,6,15,358.0,38.0,3.0,15.8,108.5,379.82,316.14
2018,7,16,6,30,198.0,34.0,2.9,16.0,87.0,232.35,195.78
2018,7,16,6,45,99.0,53.5,2.8,16.15,80.0,160.54,133.85
2018,7,16,7,0,0.0,73.0,2.7,16.3,73.0,60.95,46.11
2018,7,16,7,15,1.0,102.5,2.7,16.55,103.0,90.21,70.63
2018,7,16,7,30,2.0,132.0,2.7,16.8,133.0,119.76,94.88
2018,7,16,7,45,6.5,157.0,2.65,17.05,160.5,147.89,117.73
2018,7,16,8,0,11.0,182.0,2.6,17.3,188.0,175.9,140.11
2018,7,16,8,15,13.5,198.5,2.65,17.5,206.5,192.84,153.24
2018,7,16,8,30,16.0,215.0,2.7,17.7,225.0,209.7,166.21
2018,7,16,8,45,19.0,233.5,2.7,17.95,246.5,228.96,180.92
2018,7,16,9,0,22.0,252.0,2.7,18.2,268.0,248.01,195.32
2018,7,16,9,15,30.0,281.5,2.7,18.4,304.0,302.96,237.67
2018,7,16,9,30,38.0,311.0,2.7,18.6,340.0,337.99,263.91
2018,7,16,9,45,44.5,333.0,2.75,18.75,369.0,362.62,282.1
2018,7,16,10,0,51.0,355.0,2.8,18.9,398.0,386.34,299.49
2018,7,16,10,15,57.0,375.0,2.85,19.05,424.5,406.52,314.1
2018,7,16,10,30,63.0,395.0,2.9,19.2,451.0,425.63,327.84
2018,7,16,10,45,66.5,408.5,2.95,19.35,468.5,435.0,334.24
2018,7,16,11,0,70.0,422.0,3.0,19.5,486.0,443.48,340.02
2018,7,16,11,15,94.0,442.0,3.05,19.6,530.0,474.6,363.17
2018,7,16,11,30,118.0,462.0,3.1,19.7,574.0,512.05,390.51
2018,7,16,11,45,128.5,468.5,3.1,19.8,591.0,512.68,390.47
2018,7,16,12,0,139.0,475.0,3.1,19.9,608.0,511.7,389.4
2018,7,16,12,15,139.0,475.0,3.2,19.95,608.0,496.45,378.0
2018,7,16,12,30,139.0,475.0,3.3,20.0,608.0,480.88,366.34
2018,7,16,12,45,154.0,471.0,3.35,20.0,617.5,471.42,359.28
2018,7,16,13,0,169.0,467.0,3.4,20.0,627.0,460.56,350.94
2018,7,16,13,15,202.5,456.5,3.5,20.0,645.5,453.43,345.23
2018,7,16,13,30,236.0,446.0,3.6,20.0,664.0,443.18,336.64
2018,7,16,13,45,356.5,378.5,3.65,19.95,699.0,419.14,316.39
2018,7,16,14,0,477.0,311.0,3.7,19.9,734.0,384.17,285.71
2018,7,16,14,15,697.5,203.5,3.8,19.8,799.5,345.8,247.46
2018,7,16,14,30,918.0,96.0,3.9,19.7,865.0,302.34,201.53
2018,7,16,14,45,910.0,94.5,3.95,19.6,830.5,247.1,153.88
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,192.62,110.58
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,138.85,75.85
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,86.56,57.44
2018,7,16,15,45,866.0,88.0,4.15,19.2,671.5,76.37,59.91
2018,7,16,16,0,852.0,86.0,4.3,18.9,627.0,75.3,59.25
2018,7,16,16,15,834.0,84.0,4.3,18.7,579.5,74.03,58.4
2018,7,16,16,30,816.0,82.0,4.3,18.5,532.0,64.04,50.03
2018,7,16,16,45,792.5,79.0,4.3,18.35,481.5,62.64,49.03
2018,7,16,17,0,769.0,76.0,4.3,18.2,431.0,61.18,47.96
2018,7,16,17,15,737.5,72.0,4.3,18.0,379.5,58.82,46.09
2018,7,16,17,30,706.0,68.0,4.3,17.8,328.0,56.39,44.13
2018,7,16,17,45,661.5,63.5,4.25,17.55,277.5,49.02,37.75
2018,7,16,18,0,617.0,59.0,4.2,17.3,227.0,46.22,35.28
2018,7,16,18,15,550.5,53.0,4.05,17.1,179.5,42.08,31.48
2018,7,16,18,30,484.0,47.0,3.9,16.9,132.0,37.94,27.51
2018,7,16,18,45,381.5,38.0,3.8,16.7,92.0,31.1,20.89
2018,7,16,19,0,279.0,29.0,3.7,16.5,52.0,24.2,11.69
2018,7,16,19,15,164.0,18.5,3.55,16.4,29.5,15.79,0.0
2018,7,16,19,30,49.0,8.0,3.4,16.3,7.0,0.0,0.0
2018,7,16,19,45,24.5,4.0,3.3,16.25,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,4.1,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,7.39,0.37
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,10.68,3.32
2018,7,17,6,15,0.0,17.5,2.9,16.1,17.5,14.4,6.59
2018,7,17,6,30,0.0,22.0,2.9,16.3,22.0,18.12,9.82
2018,7,17,6,45,0.0,32.5,2.9,16.45,32.5,26.81,17.26
2018,7,17,7,0,0.0,43.0,2.9,16.6,43.0,35.54,24.64
2018,7,17,7,15,0.0,61.0,2.9,16.8,61.0,50.53,37.21
2018,7,17,7,30,0.0,79.0,2.9,17.0,79.0,65.57,49.67
2018,7,17,7,45,0.0,88.5,2.95,17.2,88.5,73.79,56.29
2018,7,17,8,0,0.0,98.0,3.0,17.4,98.0,82.19,63.0
2018,7,17,8,15,0.0,115.0,2.95,17.6,115.0,97.47,75.31
2018,7,17,8,30,0.0,132.0,2.9,17.8,132.0,112.73,87.46
2018,7,17,8,45,1.0,149.0,2.9,18.05,149.5,128.95,100.3
2018,7,17,9,0,2.0,166.0,2.9,18.3,167.0,145.09,112.95
2018,7,17,9,15,5.5,191.0,2.9,18.4,195.0,171.07,133.53
2018,7,17,9,30,9.0,216.0,2.9,18.5,223.0,196.84,153.71
2018,7,17,9,45,12.0,241.0,2.9,18.65,250.5,221.81,173.0
2018,7,17,10,0,15.0,266.0,2.9,18.8,278.0,246.41,191.82
2018,7,17,10,15,15.0,269.5,2.9,18.9,282.0,247.99,192.6
2018,7,17,10,30,15.0,273.0,2.9,19.0,286.0,249.57,193.47
2018,7,17,10,45,15.0,278.5,2.95,19.1,292.0,252.89,195.74
2018,7,17,11,0,15.0,284.0,3.0,19.2,298.0,256.11,197.95
2018,7,17,11,15,18.5,308.0,3.0,19.3,325.5,278.28,214.81
2018,7,17,11,30,22.0,332.0,3.0,19.4,353.0,299.69,230.93
2018,7,17,11,45,27.5,355.0,3.0,19.45,381.5,327.7,252.05
2018,7,17,12,0,33.0,378.0,3.0,19.5,410.0,345.88,265.58
2018,7,17,12,15,34.0,384.0,3.0,19.55,417.0,345.34,264.92
2018,7,17,12,30,35.0,390.0,3.0,19.6,424.0,344.35,264.02
2018,7,17,12,45,36.5,391.0,3.05,19.65,426.0,339.36,260.18
2018,7,17,13,0,38.0,392.0,3.1,19.7,428.0,334.13,256.16
2018,7,17,13,15,38.5,387.5,3.2,19.7,423.5,324.1,248.58
2018,7,17,13,30,39.0,383.0,3.3,19.7,419.0,314.12,241.03
2018,7,17,13,45,188.0,337.5,3.4,19.7,504.5,321.4,245.12
2018,7,17,14,0,337.0,292.0,3.5,19.7,590.0,320.74,240.65
2018,7,17,14,15,615.0,200.0,3.6,19.6,723.0,317.54,228.31
2018,7,17,14,30,893.0,108.0,3.7,19.5,856.0,303.02,202.96
2018,7,17,14,45,754.5,149.5,3.85,19.4,763.5,242.24,156.51
2018,7,17,15,0,616.0,191.0,4.0,19.3,671.0,195.05,124.83
2018,7,17,15,15,471.0,212.0,4.0,19.3,568.0,160.87,108.26
2018,7,17,15,30,326.0,233.0,4.0,19.3,465.0,150.49,114.02
2018,7,17,15,45,479.5,187.0,4.2,19.05,503.5,113.5,91.41
2018,7,17,16,0,633.0,141.0,4.4,18.8,542.0,88.22,70.3
2018,7,17,16,15,707.5,116.5,4.5,18.55,532.0,76.78,60.8
2018,7,17,16,30,782.0,92.0,4.6,18.3,522.0,70.42,55.59
2018,7,17,16,45,756.5,88.5,4.65,18.1,472.0,68.94,54.55
2018,7,17,17,0,731.0,85.0,4.7,17.9,422.0,67.4,53.44
2018,7,17,17,15,696.0,81.0,4.65,17.65,371.0,59.81,47.03
2018,7,17,17,30,661.0,77.0,4.6,17.4,320.0,57.85,45.48
2018,7,17,17,45,612.0,71.5,4.6,17.2,269.5,54.6,42.72
2018,7,17,18,0,563.0,66.0,4.6,17.0,219.0,51.31,39.81
2018,7,17,18,15,492.5,59.0,4.45,16.8,172.5,46.63,35.51
2018,7,17,18,30,422.0,52.0,4.3,16.6,126.0,41.94,31.01
2018,7,17,18,45,318.0,41.5,4.2,16.4,87.0,34.02,23.36
2018,7,17,19,0,214.0,31.0,4.1,16.2,48.0,24.08,11.26
2018,7,17,19,15,122.0,19.0,3.95,16.15,27.0,16.22,0.0
2018,7,17,19,30,30.0,7.0,3.8,16.1,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.7,16.0,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,15.0,3.0,2.85,15.3,2.5,0.0,0.0
2018,7,18,5,0,30.0,6.0,2.9,15.4,5.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,2.95,15.6,8.0,26.07,0.0
2018,7,18,5,30,30.0,9.0,3.0,15.8,11.0,38.44,16.49
2018,7,18,5,45,118.5,23.5,3.1,16.0,41.5,148.58,117.41
2018,7,18,6,0,207.0,38.0,3.2,16.2,72.0,243.08,200.82
2018,7,18,6,15,363.5,47.5,3.1,16.35,133.0,399.7,332.58
2018,7,18,6,30,520.0,57.0,3.0,16.5,194.0,556.81,458.39
2018,7,18,6,45,569.0,64.5,2.9,16.7,244.0,624.76,509.97
2018,7,18,7,0,618.0,72.0,2.8,16.9,294.0,693.74,560.46
2018,7,18,7,15,646.5,75.0,2.6,17.0,338.5,737.57,589.96
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,775.84,614.33
2018,7,18,7,45,667.0,83.5,2.25,17.25,414.5,785.49,617.56
2018,7,18,8,0,659.0,89.0,2.1,17.4,446.0,792.26,618.82
2018,7,18,8,15,466.0,101.0,2.1,17.55,365.0,623.53,494.29
2018,7,18,8,30,273.0,113.0,2.1,17.7,284.0,430.59,346.68
2018,7,18,8,45,279.5,129.0,2.05,17.85,315.0,455.25,365.1
2018,7,18,9,0,286.0,145.0,2.0,18.0,346.0,478.02,380.64
2018,7,18,9,15,436.0,143.0,2.05,18.15,470.0,635.42,498.93
2018,7,18,9,30,586.0,141.0,2.1,18.3,594.0,776.74,597.74
2018,7,18,9,45,625.0,144.5,2.15,18.4,647.0,808.97,617.95
2018,7,18,10,0,664.0,148.0,2.2,18.5,700.0,831.78,632.58
2018,7,18,10,15,390.0,239.5,2.25,18.6,566.5,644.86,496.06
2018,7,18,10,30,116.0,331.0,2.3,18.7,433.0,429.76,331.52
2018,7,18,10,45,226.0,304.0,2.35,18.85,509.5,510.47,395.21
2018,7,18,11,0,336.0,277.0,2.4,19.0,586.0,584.37,450.71
2018,7,18,11,15,251.5,278.5,2.5,19.05,512.0,482.12,373.46
2018,7,18,11,30,167.0,280.0,2.6,19.1,438.0,398.69,309.44
2018,7,18,11,45,103.5,331.0,2.65,19.15,429.0,374.78,289.39
2018,7,18,12,0,40.0,382.0,2.7,19.2,420.0,354.54,272.08
2018,7,18,12,15,66.0,410.0,2.8,19.2,473.0,389.41,298.75
2018,7,18,12,30,92.0,438.0,2.9,19.2,526.0,420.53,322.05
2018,7,18,12,45,112.5,451.5,3.0,19.2,558.5,431.13,329.84
2018,7,18,13,0,133.0,465.0,3.1,19.2,591.0,438.42,335.04
2018,7,18,13,15,118.5,448.0,3.1,19.2,559.0,403.54,308.5
2018,7,18,13,30,104.0,431.0,3.1,19.2,527.0,378.26,289.23
2018,7,18,13,45,83.5,413.0,3.1,19.15,489.0,345.88,264.69
2018,7,18,14,0,63.0,395.0,3.1,19.1,451.0,316.24,242.33
2018,7,18,14,15,142.0,363.0,3.1,19.05,483.5,300.72,228.23
2018,7,18,14,30,221.0,331.0,3.1,19.0,516.0,274.45,204.49
2018,7,18,14,45,476.5,237.5,3.15,18.95,614.5,239.26,165.72
2018,7,18,15,0,732.0,144.0,3.2,18.9,713.0,189.52,115.59
2018,7,18,15,15,788.0,122.5,3.2,18.9,706.5,136.8,78.36
2018,7,18,15,30,844.0,101.0,3.2,18.9,700.0,89.99,71.33
2018,7,18,15,45,828.5,99.5,3.5,18.65,656.0,71.92,56.25
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,72.15,56.68
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,71.6,56.43
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,71.0,56.15
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,69.9,55.46
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,62.95,49.65
2018,7,18,17,15,683.0,82.5,4.4,17.25,366.0,60.74,47.93
2018,7,18,17,30,648.0,78.0,4.4,17.0,315.0,58.48,46.12
2018,7,18,17,45,598.0,72.5,4.35,16.75,265.0,55.27,43.39
2018,7,18,18,0,548.0,67.0,4.3,16.5,215.0,52.03,40.53
2018,7,18,18,15,478.0,59.5,4.05,16.3,169.0,47.0,35.91
2018,7,18,18,30,408.0,52.0,3.8,16.1,123.0,41.93,31.05
2018,7,18,18,45,295.5,41.0,3.55,15.9,83.5,31.68,21.39
2018,7,18,19,0,183.0,30.0,3.3,15.7,44.0,23.25,10.32
2018,7,18,19,15,95.0,16.5,3.05,15.7,23.5,14.08,0.0
2018,7,18,19,30,7.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.55,15.65,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,1.5,3.25,14.9,1.0,0.0,0.0
2018,7,19,5,0,22.0,3.0,3.5,15.0,2.0,0.0,0.0
2018,7,19,5,15,22.0,4.5,3.55,15.2,5.0,18.25,0.0
2018,7,19,5,30,22.0,6.0,3.6,15.4,8.0,26.79,8.71
2018,7,19,5,45,11.0,12.0,3.65,15.6,13.0,18.26,9.52
2018,7,19,6,0,0.0,18.0,3.7,15.8,18.0,14.81,6.77
2018,7,19,6,15,0.0,29.0,3.45,15.95,29.0,23.91,14.66
2018,7,19,6,30,0.0,40.0,3.2,16.1,40.0,33.04,22.54
2018,7,19,6,45,0.0,60.0,2.95,16.3,60.0,49.7,36.73
2018,7,19,7,0,0.0,80.0,2.7,16.5,80.0,68.11,52.21
2018,7,19,7,15,0.0,99.0,2.45,16.7,99.0,85.88,66.92
2018,7,19,7,30,0.0,118.0,2.2,16.9,118.0,103.52,81.3
2018,7,19,7,45,0.0,128.0,1.95,17.1,128.0,111.89,87.81
2018,7,19,8,0,0.0,138.0,1.7,17.3,138.0,120.33,94.31
2018,7,19,8,15,3.0,158.0,1.55,17.55,160.0,141.6,111.28
2018,7,19,8,30,6.0,178.0,1.4,17.8,182.0,162.77,127.88
2018,7,19,8,45,9.0,200.0,1.25,18.05,206.0,185.76,145.65
2018,7,19,9,0,12.0,222.0,1.1,18.3,230.0,208.53,162.94
2018,7,19,9,15,15.0,244.0,1.1,18.6,255.0,231.03,179.87
2018,7,19,9,30,18.0,266.0,1.1,18.9,280.0,253.21,196.35
2018,7,19,9,45,25.0,294.5,1.15,19.15,315.0,303.67,234.36
2018,7,19,10,0,32.0,323.0,1.2,19.4,350.0,335.35,257.53
2018,7,19,10,15,44.5,355.0,1.35,19.6,393.5,374.68,286.71
2018,7,19,10,30,57.0,387.0,1.5,19.8,437.0,412.34,314.28
2018,7,19,10,45,60.0,401.5,1.65,19.95,455.5,422.5,321.37
2018,7,19,11,0,63.0,416.0,1.8,20.1,474.0,431.77,327.97
2018,7,19,11,15,62.0,421.0,2.1,20.15,479.0,427.94,325.41
2018,7,19,11,30,61.0,426.0,2.4,20.2,484.0,423.76,322.59
2018,7,19,11,45,56.5,424.5,2.7,20.25,478.5,410.83,313.17
2018,7,19,12,0,52.0,423.0,3.0,20.3,473.0,398.13,303.86
2018,7,19,12,15,56.5,429.5,3.3,20.25,483.5,398.63,304.61
2018,7,19,12,30,61.0,436.0,3.6,20.2,494.0,398.28,304.62
2018,7,19,12,45,62.0,433.0,3.9,20.15,492.0,387.59,296.81
2018,7,19,13,0,63.0,430.0,4.2,20.1,490.0,376.83,288.89
2018,7,19,13,15,82.5,433.5,4.35,19.9,510.5,380.29,291.78
2018,7,19,13,30,102.0,437.0,4.5,19.7,531.0,381.37,292.57
2018,7,19,13,45,242.0,382.0,4.7,19.55,598.0,373.04,284.76
2018,7,19,14,0,382.0,327.0,4.9,19.4,665.0,358.89,270.09
2018,7,19,14,15,609.0,227.5,4.85,19.25,745.5,332.56,240.96
2018,7,19,14,30,836.0,128.0,4.8,19.1,826.0,299.55,203.01
2018,7,19,14,45,825.5,126.5,4.75,18.9,792.0,239.61,152.04
2018,7,19,15,0,815.0,125.0,4.7,18.7,758.0,188.03,111.28
2018,7,19,15,15,802.5,122.5,4.7,18.7,718.5,137.05,78.54
2018,7,19,15,30,790.0,120.0,4.7,18.7,679.0,87.86,69.64
2018,7,19,15,45,772.0,118.0,4.45,18.4,635.5,82.56,65.41
2018,7,19,16,0,754.0,116.0,4.2,18.1,592.0,82.97,66.03
2018,7,19,16,15,731.5,113.0,4.05,17.95,545.0,75.14,59.54
2018,7,19,16,30,709.0,110.0,3.9,17.8,498.0,74.79,59.48
2018,7,19,16,45,679.0,106.5,3.8,17.65,449.0,73.97,59.01
2018,7,19,17,0,649.0,103.0,3.7,17.5,400.0,73.11,58.51
2018,7,19,17,15,611.5,97.5,3.65,17.3,350.5,70.7,56.64
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,68.21,54.64
2018,7,19,17,45,522.5,85.0,3.5,16.9,252.5,64.34,51.36
2018,7,19,18,0,471.0,78.0,3.4,16.7,204.0,60.41,47.87
2018,7,19,18,15,404.0,67.5,3.35,16.55,159.5,50.97,39.35
2018,7,19,18,30,337.0,57.0,3.3,16.4,115.0,43.41,32.28
2018,7,19,18,45,248.5,44.0,3.25,16.3,79.0,33.77,23.07
2018,7,19,19,0,160.0,31.0,3.2,16.2,43.0,23.97,10.29
2018,7,19,19,15,90.5,18.0,3.1,16.15,24.0,15.36,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.1,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.1,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.4,15.1,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.5,15.2,3.0,0.0,0.0
2018,7,20,5,15,15.5,10.5,2.7,15.4,11.5,19.1,0.0
2018,7,20,5,30,23.0,18.0,2.9,15.6,20.0,42.12,14.6
2018,7,20,5,45,66.0,33.0,3.05,15.85,43.0,97.35,74.56
2018,7,20,6,0,109.0,48.0,3.2,16.1,66.0,165.5,134.87
2018,7,20,6,15,82.5,57.0,3.2,16.35,73.0,139.19,114.17
2018,7,20,6,30,56.0,66.0,3.2,16.6,80.0,127.02,103.81
2018,7,20,6,45,36.5,86.0,3.2,16.8,96.0,118.97,96.44
2018,7,20,7,0,17.0,106.0,3.2,17.0,112.0,111.69,89.36
2018,7,20,7,15,29.5,130.5,3.1,17.3,143.0,161.33,130.69
2018,7,20,7,30,42.0,155.0,3.0,17.6,174.0,199.44,161.67
2018,7,20,7,45,60.5,184.5,2.9,17.85,215.5,249.41,201.84
2018,7,20,8,0,79.0,214.0,2.8,18.1,257.0,299.08,240.84
2018,7,20,8,15,63.0,220.5,2.8,18.35,256.5,286.01,228.72
2018,7,20,8,30,47.0,227.0,2.8,18.6,256.0,273.06,216.97
2018,7,20,8,45,44.0,234.5,2.75,18.9,263.5,274.49,217.08
2018,7,20,9,0,41.0,242.0,2.7,19.2,271.0,275.98,217.23
2018,7,20,9,15,51.5,273.5,2.65,19.4,312.0,316.62,248.2
2018,7,20,9,30,62.0,305.0,2.6,19.6,353.0,356.23,277.76
2018,7,20,9,45,70.0,331.0,2.6,19.8,387.5,386.36,299.75
2018,7,20,10,0,78.0,357.0,2.6,20.0,422.0,415.31,320.63
2018,7,20,10,15,117.0,382.0,2.6,20.1,483.0,490.0,376.11
2018,7,20,10,30,156.0,407.0,2.6,20.2,544.0,542.38,414.13
2018,7,20,10,45,323.0,359.5,2.6,20.35,652.5,653.62,497.62
2018,7,20,11,0,490.0,312.0,2.6,20.5,761.0,754.45,570.49
2018,7,20,11,15,661.5,224.5,2.6,20.55,841.5,800.79,605.17
2018,7,20,11,30,833.0,137.0,2.6,20.6,922.0,818.79,618.05
2018,7,20,11,45,770.0,174.5,2.65,20.65,905.0,775.23,587.28
2018,7,20,12,0,707.0,212.0,2.7,20.7,888.0,727.26,551.46
2018,7,20,12,15,510.0,321.5,2.75,20.65,809.0,640.48,485.52
2018,7,20,12,30,313.0,431.0,2.8,20.6,730.0,561.51,424.98
2018,7,20,12,45,254.5,448.0,2.9,20.6,690.0,513.08,388.9
2018,7,20,13,0,196.0,465.0,3.0,20.6,650.0,474.18,359.45
2018,7,20,13,15,205.5,455.5,3.05,20.5,647.0,453.77,344.04
2018,7,20,13,30,215.0,446.0,3.1,20.4,644.0,432.61,327.64
2018,7,20,13,45,305.5,385.0,3.15,20.35,659.0,401.14,302.37
2018,7,20,14,0,396.0,324.0,3.2,20.3,674.0,361.67,269.26
2018,7,20,14,15,606.0,222.0,3.25,20.2,737.5,327.46,234.96
2018,7,20,14,30,816.0,120.0,3.3,20.1,801.0,288.74,193.68
2018,7,20,14,45,806.0,118.5,3.3,20.0,767.5,238.25,150.64
2018,7,20,15,0,796.0,117.0,3.3,19.9,734.0,179.35,104.51
2018,7,20,15,15,783.5,115.0,3.3,19.9,696.0,129.77,73.17
2018,7,20,15,30,771.0,113.0,3.3,19.9,658.0,81.96,64.28
2018,7,20,15,45,754.0,110.0,3.3,19.6,615.0,77.15,60.49
2018,7,20,16,0,737.0,107.0,3.3,19.3,572.0,76.72,60.38
2018,7,20,16,15,715.0,104.0,3.25,19.15,526.0,76.13,60.1
2018,7,20,16,30,693.0,101.0,3.2,19.0,480.0,68.82,54.06
2018,7,20,16,45,664.5,98.0,3.15,18.8,432.5,68.13,53.7
2018,7,20,17,0,636.0,95.0,3.1,18.6,385.0,67.42,53.31
2018,7,20,17,15,599.0,89.5,3.1,18.45,336.5,64.81,51.25
2018,7,20,17,30,562.0,84.0,3.1,18.3,288.0,62.1,49.05
2018,7,20,17,45,512.0,77.5,3.05,18.1,241.0,58.43,45.92
2018,7,20,18,0,462.0,71.0,3.0,17.9,194.0,54.68,42.61
2018,7,20,18,15,395.5,61.5,2.95,17.75,151.0,48.25,36.77
2018,7,20,18,30,329.0,52.0,2.9,17.6,108.0,39.71,28.89
2018,7,20,18,45,242.5,40.0,2.85,17.4,74.0,30.76,20.37
2018,7,20,19,0,156.0,28.0,2.8,17.2,40.0,21.68,8.18
2018,7,20,19,15,88.5,16.0,2.7,17.2,22.0,13.66,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.2,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.75,16.6,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.6,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.75,18.0,52.88,0.0
2018,7,21,5,30,114.0,26.0,1.9,16.9,33.0,147.2,55.89
2018,7,21,5,45,197.0,39.5,1.95,17.1,65.5,240.4,187.93
2018,7,21,6,0,280.0,53.0,2.0,17.3,98.0,326.6,265.79
2018,7,21,6,15,199.0,58.5,2.0,17.5,96.0,252.73,208.81
2018,7,21,6,30,118.0,64.0,2.0,17.7,94.0,193.15,159.59
2018,7,21,6,45,63.0,89.5,2.0,17.9,106.0,147.12,120.15
2018,7,21,7,0,8.0,115.0,2.0,18.1,118.0,114.07,90.38
2018,7,21,7,15,18.5,140.0,2.0,18.3,148.0,148.43,118.88
2018,7,21,7,30,29.0,165.0,2.0,18.5,178.0,199.92,160.57
2018,7,21,7,45,58.5,194.5,2.0,18.75,224.5,260.3,209.09
2018,7,21,8,0,88.0,224.0,2.0,19.0,271.0,320.69,256.37
2018,7,21,8,15,101.5,246.5,2.0,19.15,306.0,356.13,282.89
2018,7,21,8,30,115.0,269.0,2.0,19.3,341.0,412.92,325.1
2018,7,21,8,45,127.0,293.5,2.0,19.5,378.0,448.11,350.22
2018,7,21,9,0,139.0,318.0,2.0,19.7,415.0,482.15,374.23
2018,7,21,9,15,147.0,339.0,2.0,19.85,447.0,506.87,391.11
2018,7,21,9,30,155.0,360.0,2.0,20.0,479.0,530.31,406.95
2018,7,21,9,45,162.0,377.5,2.05,20.15,507.0,547.59,418.45
2018,7,21,10,0,169.0,395.0,2.1,20.3,535.0,563.5,428.98
2018,7,21,10,15,179.0,409.5,2.15,20.35,562.5,577.74,438.6
2018,7,21,10,30,189.0,424.0,2.2,20.4,590.0,590.36,447.07
2018,7,21,10,45,147.0,386.5,2.3,20.5,517.5,503.43,383.38
2018,7,21,11,0,105.0,349.0,2.4,20.6,445.0,420.14,321.62
2018,7,21,11,15,142.5,353.0,2.45,20.65,485.5,446.93,342.5
2018,7,21,11,30,180.0,357.0,2.5,20.7,526.0,470.58,360.26
2018,7,21,11,45,349.5,332.0,2.55,20.75,664.0,583.43,445.12
