Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,0,519.0,307.0,2.6,20.8,802.0,666.17,505.36
2018,7,21,12,15,646.0,238.0,2.65,20.75,854.5,667.4,507.21
2018,7,21,12,30,773.0,169.0,2.7,20.7,907.0,658.01,501.16
2018,7,21,12,45,603.0,259.0,2.75,20.7,832.0,581.51,442.04
2018,7,21,13,0,433.0,349.0,2.8,20.7,757.0,516.83,391.86
2018,7,21,13,15,327.0,397.0,2.85,20.65,702.5,469.14,355.06
2018,7,21,13,30,221.0,445.0,2.9,20.6,648.0,434.53,328.37
2018,7,21,13,45,319.5,383.0,2.9,20.55,668.5,405.33,304.72
2018,7,21,14,0,418.0,321.0,2.9,20.5,689.0,367.27,272.44
2018,7,21,14,15,625.5,216.0,2.9,20.4,747.0,328.84,234.91
2018,7,21,14,30,833.0,111.0,2.9,20.3,805.0,286.4,190.79
2018,7,21,14,45,826.0,108.5,2.9,20.2,772.5,234.99,146.95
2018,7,21,15,0,819.0,106.0,2.9,20.1,740.0,184.27,107.36
2018,7,21,15,15,807.5,103.5,2.9,20.1,701.5,134.05,76.06
2018,7,21,15,30,796.0,101.0,2.9,20.1,663.0,85.35,67.08
2018,7,21,15,45,783.0,98.5,2.9,19.85,621.5,70.54,54.81
2018,7,21,16,0,770.0,96.0,2.9,19.6,580.0,70.19,54.74
2018,7,21,16,15,753.5,91.5,2.95,19.4,534.5,68.36,53.4
2018,7,21,16,30,737.0,87.0,3.0,19.2,489.0,66.38,51.92
2018,7,21,16,45,714.0,83.5,3.0,19.0,441.5,64.86,50.84
2018,7,21,17,0,691.0,80.0,3.0,18.8,394.0,63.27,49.68
2018,7,21,17,15,659.0,75.5,3.0,18.6,345.5,55.67,43.25
2018,7,21,17,30,627.0,71.0,3.0,18.4,297.0,53.27,41.31
2018,7,21,17,45,582.5,65.5,3.05,18.15,249.5,49.95,38.48
2018,7,21,18,0,538.0,60.0,3.1,17.9,202.0,46.56,35.48
2018,7,21,18,15,471.5,53.0,3.05,17.75,158.0,41.77,31.08
2018,7,21,18,30,405.0,46.0,3.0,17.6,114.0,36.93,26.46
2018,7,21,18,45,272.5,35.5,2.9,17.4,74.5,28.76,18.63
2018,7,21,19,0,140.0,25.0,2.8,17.2,35.0,19.36,6.14
2018,7,21,19,15,86.0,15.5,2.7,17.15,20.0,13.23,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.55,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.85,16.7,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,1.9,16.8,4.0,0.0,0.0
2018,7,22,5,15,124.0,14.5,1.9,16.95,21.0,93.31,0.0
2018,7,22,5,30,218.0,24.0,1.9,17.1,38.0,213.52,68.72
2018,7,22,5,45,324.5,32.5,1.95,17.25,73.5,326.22,254.41
2018,7,22,6,0,431.0,41.0,2.0,17.4,109.0,431.43,348.29
2018,7,22,6,15,313.0,51.5,2.0,17.5,110.5,354.89,292.08
2018,7,22,6,30,195.0,62.0,2.0,17.6,112.0,255.72,212.64
2018,7,22,6,45,127.5,94.0,2.05,17.75,129.5,226.36,187.3
2018,7,22,7,0,60.0,126.0,2.1,17.9,147.0,189.38,154.44
2018,7,22,7,15,59.5,149.5,2.1,18.1,173.0,214.78,174.62
2018,7,22,7,30,59.0,173.0,2.1,18.3,199.0,239.33,193.53
2018,7,22,7,45,51.5,190.0,2.15,18.45,215.0,247.99,199.28
2018,7,22,8,0,44.0,207.0,2.2,18.6,231.0,256.19,204.63
2018,7,22,8,15,39.0,220.0,2.25,18.75,242.5,261.7,207.95
2018,7,22,8,30,34.0,233.0,2.3,18.9,254.0,267.09,211.17
2018,7,22,8,45,35.0,251.5,2.35,19.1,274.5,284.61,224.06
2018,7,22,9,0,36.0,270.0,2.4,19.3,295.0,301.7,236.47
2018,7,22,9,15,41.5,292.0,2.45,19.35,322.5,326.68,255.17
2018,7,22,9,30,47.0,314.0,2.5,19.4,350.0,350.93,273.13
2018,7,22,9,45,71.0,346.5,2.55,19.5,404.0,403.84,313.15
2018,7,22,10,0,95.0,379.0,2.6,19.6,458.0,454.92,351.02
2018,7,22,10,15,94.0,390.0,2.7,19.65,470.5,457.87,352.38
2018,7,22,10,30,93.0,401.0,2.8,19.7,483.0,460.31,353.65
2018,7,22,10,45,79.5,405.0,2.9,19.75,476.0,443.95,340.7
2018,7,22,11,0,66.0,409.0,3.0,19.8,469.0,428.0,328.17
2018,7,22,11,15,105.5,433.0,3.1,19.85,531.0,487.94,373.25
2018,7,22,11,30,145.0,457.0,3.2,19.9,593.0,530.09,404.39
2018,7,22,11,45,283.0,413.0,3.3,19.9,681.5,593.27,453.3
2018,7,22,12,0,421.0,369.0,3.4,19.9,770.0,643.23,491.31
2018,7,22,12,15,633.0,250.5,3.5,19.9,854.0,667.9,512.3
2018,7,22,12,30,845.0,132.0,3.6,19.9,938.0,671.97,517.21
2018,7,22,12,45,867.5,117.5,3.65,19.9,939.5,632.8,486.5
2018,7,22,13,0,890.0,103.0,3.7,19.9,941.0,590.32,452.61
2018,7,22,13,15,887.5,102.0,3.8,19.9,927.0,541.52,412.88
2018,7,22,13,30,885.0,101.0,3.9,19.9,913.0,491.78,371.27
2018,7,22,13,45,881.0,100.0,3.95,19.9,892.0,440.64,327.35
2018,7,22,14,0,877.0,99.0,4.0,19.9,871.0,389.05,282.02
2018,7,22,14,15,870.5,98.0,4.05,19.85,843.5,336.46,235.29
2018,7,22,14,30,864.0,97.0,4.1,19.8,816.0,284.07,188.75
2018,7,22,14,45,856.5,94.5,4.15,19.75,782.5,230.94,143.1
2018,7,22,15,0,849.0,92.0,4.2,19.7,749.0,178.55,102.03
2018,7,22,15,15,838.0,90.5,4.2,19.7,710.5,127.44,70.35
2018,7,22,15,30,827.0,89.0,4.2,19.7,672.0,77.79,60.83
2018,7,22,15,45,813.5,87.0,4.2,19.5,629.5,74.81,58.55
2018,7,22,16,0,800.0,85.0,4.2,19.3,587.0,73.78,57.89
2018,7,22,16,15,782.0,83.0,4.2,19.15,541.5,63.25,49.07
2018,7,22,16,30,764.0,81.0,4.2,19.0,496.0,62.71,48.81
2018,7,22,16,45,740.5,77.5,4.2,18.9,447.5,60.99,47.52
2018,7,22,17,0,717.0,74.0,4.2,18.8,399.0,59.2,46.15
2018,7,22,17,15,684.5,70.5,4.2,18.6,350.0,57.22,44.61
2018,7,22,17,30,652.0,67.0,4.2,18.4,301.0,50.69,39.04
2018,7,22,17,45,606.5,62.0,4.2,18.2,252.5,47.58,36.39
2018,7,22,18,0,561.0,57.0,4.2,18.0,204.0,44.43,33.59
2018,7,22,18,15,494.5,50.5,4.1,17.85,159.5,39.93,29.44
2018,7,22,18,30,428.0,44.0,4.0,17.7,115.0,35.4,25.09
2018,7,22,18,45,328.5,35.0,3.9,17.5,78.5,28.58,18.39
2018,7,22,19,0,229.0,26.0,3.8,17.3,42.0,21.69,6.78
2018,7,22,19,15,132.5,16.0,3.7,17.25,23.5,13.66,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.2,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.9,15.85,17.0,72.63,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,194.18,46.34
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,318.7,249.44
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,436.7,355.21
2018,7,23,6,15,305.5,32.0,2.75,16.45,88.0,326.13,270.91
2018,7,23,6,30,173.0,23.0,2.7,16.6,67.0,201.25,168.92
2018,7,23,6,45,86.5,35.5,2.65,16.8,57.5,124.78,103.41
2018,7,23,7,0,0.0,48.0,2.6,17.0,48.0,39.69,28.08
2018,7,23,7,15,0.0,63.0,2.55,17.2,63.0,52.19,38.58
2018,7,23,7,30,0.0,78.0,2.5,17.4,78.0,64.73,48.92
2018,7,23,7,45,0.0,89.5,2.5,17.65,89.5,74.8,57.07
2018,7,23,8,0,0.0,101.0,2.5,17.9,101.0,85.05,65.27
2018,7,23,8,15,0.0,117.0,2.5,18.1,117.0,99.44,76.8
2018,7,23,8,30,0.0,133.0,2.5,18.3,133.0,113.79,88.17
2018,7,23,8,45,1.5,153.5,2.5,18.55,154.5,133.79,104.05
2018,7,23,9,0,3.0,174.0,2.5,18.8,176.0,153.71,119.68
2018,7,23,9,15,11.5,212.5,2.55,19.0,221.0,197.51,154.42
2018,7,23,9,30,20.0,251.0,2.6,19.2,266.0,241.07,188.34
2018,7,23,9,45,45.0,304.5,2.7,19.35,341.0,334.2,260.47
2018,7,23,10,0,70.0,358.0,2.8,19.5,416.0,408.75,316.64
2018,7,23,10,15,94.5,385.0,2.85,19.65,466.0,453.36,349.64
2018,7,23,10,30,119.0,412.0,2.9,19.8,516.0,512.59,392.87
2018,7,23,10,45,118.0,425.0,3.0,19.95,530.5,513.87,392.82
2018,7,23,11,0,117.0,438.0,3.1,20.1,545.0,514.13,392.38
2018,7,23,11,15,109.5,444.0,3.2,20.15,545.5,501.39,382.5
2018,7,23,11,30,102.0,450.0,3.3,20.2,546.0,479.07,365.73
2018,7,23,11,45,103.0,455.5,3.4,20.3,553.0,474.4,362.06
2018,7,23,12,0,104.0,461.0,3.5,20.4,560.0,469.07,357.82
2018,7,23,12,15,83.0,443.5,3.65,20.3,522.5,428.74,327.68
2018,7,23,12,30,62.0,426.0,3.8,20.2,485.0,390.86,299.28
2018,7,23,12,45,54.5,416.5,3.9,20.15,468.0,370.05,283.66
2018,7,23,13,0,47.0,407.0,4.0,20.1,451.0,350.3,268.73
2018,7,23,13,15,46.0,399.0,4.2,20.05,441.5,336.07,258.06
2018,7,23,13,30,45.0,391.0,4.4,20.0,432.0,322.19,247.65
2018,7,23,13,45,185.0,335.0,4.55,19.95,498.5,317.42,242.63
2018,7,23,14,0,325.0,279.0,4.7,19.9,565.0,306.03,230.08
2018,7,23,14,15,601.5,188.5,4.8,19.8,696.5,302.19,217.06
2018,7,23,14,30,878.0,98.0,4.9,19.7,828.0,287.07,191.04
2018,7,23,14,45,870.5,97.0,5.0,19.6,795.0,234.04,145.26
2018,7,23,15,0,863.0,96.0,5.1,19.5,762.0,181.7,104.26
2018,7,23,15,15,721.0,128.5,5.1,19.5,665.0,129.95,76.65
2018,7,23,15,30,579.0,161.0,5.1,19.5,568.0,94.26,74.87
2018,7,23,15,45,532.0,156.5,5.2,19.2,512.0,93.34,74.41
2018,7,23,16,0,485.0,152.0,5.3,18.9,456.0,92.96,74.4
2018,7,23,16,15,373.5,171.0,5.3,18.7,394.0,107.57,87.19
2018,7,23,16,30,262.0,190.0,5.3,18.5,332.0,127.28,104.41
2018,7,23,16,45,177.0,168.0,5.3,18.3,260.0,121.19,99.61
2018,7,23,17,0,92.0,146.0,5.3,18.1,188.0,106.32,87.18
2018,7,23,17,15,80.5,108.5,5.2,17.9,142.0,82.04,66.41
2018,7,23,17,30,69.0,71.0,5.1,17.7,96.0,56.06,43.87
2018,7,23,17,45,41.0,48.5,5.05,17.45,62.5,39.28,29.17
2018,7,23,18,0,13.0,26.0,5.0,17.2,29.0,22.1,13.95
2018,7,23,18,15,11.0,24.5,4.8,17.05,26.5,20.79,12.69
2018,7,23,18,30,9.0,23.0,4.6,16.9,24.0,19.49,11.33
2018,7,23,18,45,22.5,21.5,4.45,16.7,23.0,17.92,9.43
2018,7,23,19,0,36.0,20.0,4.3,16.5,22.0,16.32,3.03
2018,7,23,19,15,31.5,12.5,4.25,16.45,13.0,10.67,0.0
2018,7,23,19,30,27.0,5.0,4.2,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.5,2.5,4.1,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.55,16.3,5.5,4.69,0.0
2018,7,24,5,30,0.0,11.0,3.6,16.4,11.0,9.05,0.0
2018,7,24,5,45,0.0,23.5,3.6,16.55,23.5,19.4,9.68
2018,7,24,6,0,0.0,36.0,3.6,16.7,36.0,29.92,19.22
2018,7,24,6,15,0.5,46.0,3.65,16.85,46.0,38.87,27.15
2018,7,24,6,30,1.0,56.0,3.7,17.0,56.0,47.9,35.03
2018,7,24,6,45,15.5,79.5,3.7,17.1,84.5,83.99,66.21
2018,7,24,7,0,30.0,103.0,3.7,17.2,113.0,131.91,106.84
2018,7,24,7,15,26.0,124.0,3.7,17.35,134.0,150.65,121.81
2018,7,24,7,30,22.0,145.0,3.7,17.5,155.0,153.95,123.86
2018,7,24,7,45,12.5,144.0,3.65,17.65,150.0,140.89,112.22
2018,7,24,8,0,3.0,143.0,3.6,17.8,145.0,128.57,101.23
2018,7,24,8,15,3.0,158.0,3.65,18.0,160.0,141.89,111.69
2018,7,24,8,30,3.0,173.0,3.7,18.2,175.0,155.11,121.94
2018,7,24,8,45,5.0,186.5,3.75,18.35,190.0,168.82,132.63
2018,7,24,9,0,7.0,200.0,3.8,18.5,205.0,182.45,143.17
2018,7,24,9,15,8.5,211.5,3.85,18.65,218.0,193.57,151.64
2018,7,24,9,30,10.0,223.0,3.9,18.8,231.0,204.59,160.0
2018,7,24,9,45,12.5,242.0,3.95,18.9,252.0,223.45,174.56
2018,7,24,10,0,15.0,261.0,4.0,19.0,273.0,241.99,188.76
2018,7,24,10,15,18.5,286.0,4.05,19.1,301.5,266.63,207.66
2018,7,24,10,30,22.0,311.0,4.1,19.2,330.0,290.7,225.96
2018,7,24,10,45,24.5,324.5,4.15,19.3,346.5,316.73,245.62
2018,7,24,11,0,27.0,338.0,4.2,19.4,363.0,327.12,253.23
2018,7,24,11,15,41.0,371.5,4.25,19.4,410.0,364.83,282.09
2018,7,24,11,30,55.0,405.0,4.3,19.4,457.0,400.15,308.8
2018,7,24,11,45,60.0,418.0,4.35,19.45,475.0,407.94,314.38
2018,7,24,12,0,65.0,431.0,4.4,19.5,493.0,414.55,319.15
2018,7,24,12,15,56.5,420.5,4.4,19.5,474.5,391.13,301.13
2018,7,24,12,30,48.0,410.0,4.4,19.5,456.0,368.8,284.01
2018,7,24,12,45,47.0,407.5,4.45,19.55,452.0,358.42,276.05
2018,7,24,13,0,46.0,405.0,4.5,19.6,448.0,348.16,268.13
2018,7,24,13,15,50.5,405.5,4.5,19.6,452.0,343.03,264.13
2018,7,24,13,30,55.0,406.0,4.5,19.6,456.0,337.27,259.56
2018,7,24,13,45,196.5,349.0,4.5,19.6,522.5,331.24,253.28
2018,7,24,14,0,338.0,292.0,4.5,19.6,589.0,318.64,239.53
2018,7,24,14,15,611.5,194.0,4.5,19.55,709.5,307.99,221.12
2018,7,24,14,30,885.0,96.0,4.5,19.5,830.0,286.29,189.96
2018,7,24,14,45,877.0,94.5,4.55,19.45,796.5,232.41,143.58
2018,7,24,15,0,869.0,93.0,4.6,19.4,763.0,179.31,102.16
2018,7,24,15,15,858.0,91.0,4.6,19.4,723.5,126.63,70.03
2018,7,24,15,30,847.0,89.0,4.6,19.4,684.0,76.19,59.57
2018,7,24,15,45,833.5,87.5,4.65,19.2,641.0,75.55,59.27
2018,7,24,16,0,820.0,86.0,4.7,19.0,598.0,74.8,58.85
2018,7,24,16,15,802.5,83.5,4.7,18.85,551.5,64.01,49.8
2018,7,24,16,30,785.0,81.0,4.7,18.7,505.0,63.12,49.24
2018,7,24,16,45,761.0,77.5,4.7,18.55,455.5,61.37,47.93
2018,7,24,17,0,737.0,74.0,4.7,18.4,406.0,59.54,46.53
2018,7,24,17,15,704.5,70.5,4.7,18.2,356.0,57.54,44.97
2018,7,24,17,30,672.0,67.0,4.7,18.0,306.0,55.51,43.35
2018,7,24,17,45,627.0,61.5,4.7,17.8,256.5,47.47,36.34
2018,7,24,18,0,582.0,56.0,4.7,17.6,207.0,43.9,33.16
2018,7,24,18,15,514.5,49.5,4.65,17.4,161.0,39.34,28.95
2018,7,24,18,30,447.0,43.0,4.6,17.2,115.0,34.76,24.53
2018,7,24,18,45,344.5,34.0,4.55,17.05,78.0,27.87,17.69
2018,7,24,19,0,242.0,25.0,4.5,16.9,41.0,20.94,4.37
2018,7,24,19,15,139.5,15.0,4.45,16.8,22.5,12.8,0.0
2018,7,24,19,30,37.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.5,2.5,4.35,16.6,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.75,16.5,76.31,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,199.42,3.34
2018,7,25,5,45,334.5,29.5,3.55,16.1,70.5,329.78,255.7
2018,7,25,6,0,462.0,38.0,3.6,16.3,108.0,450.95,366.84
2018,7,25,6,15,322.0,35.5,3.55,16.5,93.0,346.2,287.75
2018,7,25,6,30,182.0,33.0,3.5,16.7,78.0,217.61,182.91
2018,7,25,6,45,91.0,50.0,3.45,16.9,72.5,149.25,123.91
2018,7,25,7,0,0.0,67.0,3.4,17.1,67.0,55.54,41.44
2018,7,25,7,15,0.0,81.5,3.45,17.3,81.5,68.63,52.38
2018,7,25,7,30,0.0,96.0,3.5,17.5,96.0,81.79,63.16
2018,7,25,7,45,0.0,103.0,3.5,17.7,103.0,87.61,67.72
2018,7,25,8,0,0.0,110.0,3.5,17.9,110.0,93.52,72.3
2018,7,25,8,15,1.0,132.5,3.55,18.05,133.0,115.12,89.78
2018,7,25,8,30,2.0,155.0,3.6,18.2,156.0,136.69,107.01
2018,7,25,8,45,3.5,173.0,3.6,18.35,175.0,154.34,120.93
2018,7,25,9,0,5.0,191.0,3.6,18.5,194.0,171.86,134.62
2018,7,25,9,15,9.0,216.0,3.6,18.65,222.5,198.39,155.47
2018,7,25,9,30,13.0,241.0,3.6,18.8,251.0,224.61,175.84
2018,7,25,9,45,22.0,279.0,3.65,18.95,297.0,267.73,209.41
2018,7,25,10,0,31.0,317.0,3.7,19.1,343.0,328.76,256.21
2018,7,25,10,15,35.0,338.5,3.75,19.2,368.5,349.49,271.48
2018,7,25,10,30,39.0,360.0,3.8,19.3,394.0,369.27,286.07
2018,7,25,10,45,35.5,361.0,3.9,19.35,392.5,361.51,279.65
2018,7,25,11,0,32.0,362.0,4.0,19.4,391.0,353.88,273.47
2018,7,25,11,15,39.0,378.0,4.1,19.4,414.0,369.04,284.98
2018,7,25,11,30,46.0,394.0,4.2,19.4,437.0,382.94,295.44
2018,7,25,11,45,62.0,420.5,4.3,19.4,479.0,411.66,317.28
2018,7,25,12,0,78.0,447.0,4.4,19.4,521.0,437.71,336.89
2018,7,25,12,15,79.5,448.0,4.5,19.4,523.5,429.82,330.81
2018,7,25,12,30,81.0,449.0,4.6,19.4,526.0,421.53,324.52
2018,7,25,12,45,76.5,442.0,4.7,19.4,514.5,403.05,310.45
2018,7,25,13,0,72.0,435.0,4.8,19.4,503.0,385.18,296.81
2018,7,25,13,15,65.5,421.5,4.9,19.35,482.5,362.23,279.33
2018,7,25,13,30,59.0,408.0,5.0,19.3,462.0,340.4,262.65
2018,7,25,13,45,196.0,343.5,5.1,19.25,516.5,327.1,250.93
2018,7,25,14,0,333.0,279.0,5.2,19.2,571.0,307.99,232.28
2018,7,25,14,15,614.5,187.5,5.25,19.05,704.5,303.82,218.64
2018,7,25,14,30,896.0,96.0,5.3,18.9,838.0,287.71,191.38
2018,7,25,14,45,604.0,161.5,5.35,18.8,652.5,207.05,135.55
2018,7,25,15,0,312.0,227.0,5.4,18.7,467.0,174.49,122.48
2018,7,25,15,15,176.5,252.5,5.4,18.7,387.0,182.86,137.31
2018,7,25,15,30,41.0,278.0,5.4,18.7,307.0,192.57,157.83
2018,7,25,15,45,41.0,261.5,5.4,18.35,289.0,182.86,150.31
2018,7,25,16,0,41.0,245.0,5.4,18.0,271.0,172.85,142.52
2018,7,25,16,15,24.5,198.0,5.4,17.8,213.0,144.72,119.2
2018,7,25,16,30,8.0,151.0,5.4,17.6,155.0,119.89,98.44
2018,7,25,16,45,28.5,122.5,5.4,17.4,135.5,95.52,77.81
2018,7,25,17,0,49.0,94.0,5.4,17.2,116.0,75.56,60.77
2018,7,25,17,15,55.5,69.5,5.4,17.0,91.5,54.84,42.82
2018,7,25,17,30,62.0,45.0,5.4,16.8,67.0,36.82,27.04
2018,7,25,17,45,50.0,34.5,5.35,16.6,50.5,28.65,19.85
2018,7,25,18,0,38.0,24.0,5.3,16.4,34.0,20.27,12.38
2018,7,25,18,15,19.0,14.5,5.2,16.25,19.5,12.43,5.34
2018,7,25,18,30,0.0,5.0,5.1,16.1,5.0,4.1,0.0
2018,7,25,18,45,0.0,4.0,4.95,15.95,4.0,3.28,0.0
2018,7,25,19,0,0.0,3.0,4.8,15.8,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.65,15.75,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,86.0,11.0,3.75,15.75,15.5,65.3,0.0
2018,7,26,5,30,172.0,22.0,3.7,15.9,31.0,176.14,0.0
2018,7,26,5,45,294.0,31.5,3.65,16.05,67.0,302.04,232.52
2018,7,26,6,0,416.0,41.0,3.6,16.2,103.0,419.07,341.56
2018,7,26,6,15,291.5,32.0,3.55,16.35,83.5,314.99,262.33
2018,7,26,6,30,167.0,23.0,3.5,16.5,64.0,196.45,165.13
2018,7,26,6,45,83.5,30.5,3.45,16.7,51.0,115.28,95.48
2018,7,26,7,0,0.0,38.0,3.4,16.9,38.0,31.38,21.06
2018,7,26,7,15,0.0,50.0,3.3,17.05,50.0,41.36,29.47
2018,7,26,7,30,0.0,62.0,3.2,17.2,62.0,51.37,37.77
2018,7,26,7,45,0.0,70.5,3.15,17.35,70.5,58.48,43.56
2018,7,26,8,0,0.0,79.0,3.1,17.5,79.0,65.61,49.3
2018,7,26,8,15,0.0,94.0,3.0,17.65,94.0,78.39,59.67
2018,7,26,8,30,0.0,109.0,2.9,17.8,109.0,91.76,70.41
2018,7,26,8,45,0.0,120.0,2.85,17.9,120.0,101.48,78.09
2018,7,26,9,0,0.0,131.0,2.8,18.0,131.0,111.16,85.69
2018,7,26,9,15,1.0,146.5,2.85,18.15,147.5,125.86,97.34
2018,7,26,9,30,2.0,162.0,2.9,18.3,164.0,140.48,108.83
2018,7,26,9,45,5.5,189.5,2.9,18.4,194.0,168.3,130.88
2018,7,26,10,0,9.0,217.0,2.9,18.5,224.0,195.86,152.48
2018,7,26,10,15,10.0,230.0,3.0,18.6,238.5,207.56,161.36
2018,7,26,10,30,11.0,243.0,3.1,18.7,253.0,219.04,170.09
2018,7,26,10,45,10.5,235.0,3.15,18.75,244.5,210.35,163.04
2018,7,26,11,0,10.0,227.0,3.2,18.8,236.0,201.87,156.22
2018,7,26,11,15,11.0,233.5,3.35,18.8,243.5,207.31,160.43
2018,7,26,11,30,12.0,240.0,3.5,18.8,251.0,212.55,164.46
2018,7,26,11,45,13.5,262.5,3.65,18.8,275.0,231.48,179.16
2018,7,26,12,0,15.0,285.0,3.8,18.8,299.0,249.83,193.34
2018,7,26,12,15,14.0,269.5,3.9,18.75,282.5,234.38,181.3
2018,7,26,12,30,13.0,254.0,4.0,18.7,266.0,219.26,169.55
2018,7,26,12,45,11.0,222.0,4.15,18.65,232.0,190.44,147.05
2018,7,26,13,0,9.0,190.0,4.3,18.6,198.0,162.18,124.86
2018,7,26,13,15,12.5,240.5,4.4,18.55,252.0,203.25,157.34
2018,7,26,13,30,16.0,291.0,4.5,18.5,306.0,242.35,187.93
2018,7,26,13,45,159.5,251.5,4.6,18.4,391.5,249.35,191.86
2018,7,26,14,0,303.0,212.0,4.7,18.3,477.0,252.99,190.77
2018,7,26,14,15,588.0,160.5,4.75,18.2,654.0,277.51,199.35
2018,7,26,14,30,873.0,109.0,4.8,18.1,831.0,289.18,193.6
2018,7,26,14,45,865.0,106.5,4.8,18.0,796.5,235.03,146.92
2018,7,26,15,0,857.0,104.0,4.8,17.9,762.0,181.69,105.47
2018,7,26,15,15,845.0,102.0,4.8,17.9,722.0,129.33,74.1
2018,7,26,15,30,833.0,100.0,4.8,17.9,682.0,82.43,65.28
2018,7,26,15,45,819.5,97.0,4.8,17.6,638.5,70.59,55.41
2018,7,26,16,0,806.0,94.0,4.8,17.3,595.0,69.82,54.98
2018,7,26,16,15,789.0,90.5,4.8,17.15,548.0,68.55,54.1
2018,7,26,16,30,772.0,87.0,4.8,17.0,501.0,67.17,53.12
2018,7,26,16,45,749.0,83.0,4.8,16.85,452.0,65.25,51.66
2018,7,26,17,0,726.0,79.0,4.8,16.7,403.0,63.22,50.1
2018,7,26,17,15,693.0,74.5,4.8,16.55,352.5,60.6,47.98
2018,7,26,17,30,660.0,70.0,4.8,16.4,302.0,53.11,41.51
2018,7,26,17,45,614.0,64.0,4.8,16.2,252.5,49.33,38.23
2018,7,26,18,0,568.0,58.0,4.8,16.0,203.0,45.46,34.75
2018,7,26,18,15,498.0,51.0,4.7,15.9,157.0,40.56,30.19
2018,7,26,18,30,428.0,44.0,4.6,15.8,111.0,35.64,25.4
2018,7,26,18,45,308.0,33.5,4.55,15.65,73.0,27.45,17.26
2018,7,26,19,0,188.0,23.0,4.5,15.5,35.0,17.96,0.42
2018,7,26,19,15,94.0,11.5,4.4,15.45,17.5,9.82,0.0
2018,7,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.8,15.2,14.5,63.42,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,169.35,0.0
2018,7,27,5,45,287.5,31.0,4.95,15.55,65.5,296.61,227.6
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,412.27,338.25
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,309.82,259.61
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,191.86,161.94
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,115.39,95.83
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,33.87,23.23
2018,7,27,7,15,0.0,54.5,4.85,16.45,54.5,45.11,32.71
2018,7,27,7,30,0.0,68.0,4.8,16.6,68.0,56.38,42.08
2018,7,27,7,45,0.0,75.0,4.7,16.75,75.0,62.24,46.82
2018,7,27,8,0,0.0,82.0,4.6,16.9,82.0,68.11,51.52
2018,7,27,8,15,0.0,96.0,4.65,17.0,96.0,80.21,61.35
2018,7,27,8,30,0.0,110.0,4.7,17.1,110.0,92.68,71.41
2018,7,27,8,45,0.0,122.5,4.7,17.2,122.5,103.75,80.25
2018,7,27,9,0,0.0,135.0,4.7,17.3,135.0,114.79,89.0
2018,7,27,9,15,0.5,144.0,4.75,17.4,144.5,123.11,95.52
2018,7,27,9,30,1.0,153.0,4.8,17.5,154.0,131.38,101.99
2018,7,27,9,45,3.5,172.0,4.85,17.6,175.0,150.53,117.29
2018,7,27,10,0,6.0,191.0,4.9,17.7,196.0,169.49,132.31
2018,7,27,10,15,7.5,203.5,4.9,17.75,210.0,181.43,141.63
2018,7,27,10,30,9.0,216.0,4.9,17.8,224.0,193.15,150.76
2018,7,27,10,45,9.5,218.5,4.95,17.85,227.0,194.94,151.98
2018,7,27,11,0,10.0,221.0,5.0,17.9,230.0,196.65,153.16
2018,7,27,11,15,11.5,239.5,5.0,17.9,250.0,212.91,165.9
2018,7,27,11,30,13.0,258.0,5.0,17.9,270.0,228.74,178.24
2018,7,27,11,45,15.0,280.5,5.05,17.95,294.5,247.87,193.11
2018,7,27,12,0,17.0,303.0,5.1,18.0,319.0,266.35,207.41
2018,7,27,12,15,18.5,316.0,5.15,18.0,333.5,275.9,214.77
2018,7,27,12,30,20.0,329.0,5.2,18.0,348.0,284.92,221.74
2018,7,27,12,45,23.0,341.5,5.25,18.0,363.0,293.91,228.71
2018,7,27,13,0,26.0,354.0,5.3,18.0,378.0,298.13,231.96
2018,7,27,13,15,27.0,352.0,5.3,17.95,377.0,291.5,226.8
2018,7,27,13,30,28.0,350.0,5.3,17.9,376.0,284.78,221.59
2018,7,27,13,45,175.0,299.0,5.3,17.9,453.0,288.02,222.43
2018,7,27,14,0,322.0,248.0,5.3,17.9,530.0,282.92,214.2
2018,7,27,14,15,614.0,174.0,5.3,17.85,689.0,293.05,211.1
2018,7,27,14,30,906.0,100.0,5.3,17.8,848.0,289.95,193.27
2018,7,27,14,45,898.5,98.0,5.25,17.75,813.5,234.4,145.2
2018,7,27,15,0,891.0,96.0,5.2,17.7,779.0,179.58,102.62
2018,7,27,15,15,880.0,94.5,5.2,17.7,739.0,125.73,70.78
2018,7,27,15,30,869.0,93.0,5.2,17.7,699.0,79.09,62.49
2018,7,27,15,45,854.5,91.0,5.2,17.4,654.5,78.15,61.96
2018,7,27,16,0,840.0,89.0,5.2,17.1,610.0,77.08,61.3
2018,7,27,16,15,820.5,87.0,5.15,16.95,561.5,66.78,52.61
2018,7,27,16,30,801.0,85.0,5.1,16.8,513.0,66.28,52.4
2018,7,27,16,45,775.0,81.5,5.1,16.6,462.0,64.58,51.14
2018,7,27,17,0,749.0,78.0,5.1,16.4,411.0,62.82,49.81
2018,7,27,17,15,713.5,74.0,5.1,16.2,359.0,60.5,47.97
2018,7,27,17,30,678.0,70.0,5.1,16.0,307.0,53.34,41.79
2018,7,27,17,45,627.0,65.0,5.15,15.8,256.0,50.25,39.11
2018,7,27,18,0,576.0,60.0,5.2,15.6,205.0,47.16,36.31
2018,7,27,18,15,500.5,52.5,5.2,15.45,158.0,41.87,31.38
2018,7,27,18,30,425.0,45.0,5.2,15.3,111.0,36.56,26.22
2018,7,27,18,45,300.5,34.5,5.2,15.2,72.5,28.39,17.96
2018,7,27,19,0,176.0,24.0,5.2,15.1,34.0,18.71,0.0
2018,7,27,19,15,88.0,12.0,5.2,15.05,17.0,10.24,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.35,14.75,1.5,1.28,0.0
2018,7,28,5,30,0.0,3.0,4.4,14.9,3.0,2.46,0.0
2018,7,28,5,45,0.0,6.5,4.4,15.1,6.5,5.33,0.0
2018,7,28,6,0,0.0,10.0,4.4,15.3,10.0,8.21,1.18
2018,7,28,6,15,0.0,13.5,4.25,15.4,13.5,11.09,3.75
2018,7,28,6,30,0.0,17.0,4.1,15.5,17.0,13.98,6.3
2018,7,28,6,45,0.0,31.5,3.95,15.65,31.5,25.98,16.6
2018,7,28,7,0,0.0,46.0,3.8,15.8,46.0,38.03,26.86
2018,7,28,7,15,0.0,62.5,3.7,15.9,62.5,51.78,38.45
2018,7,28,7,30,0.0,79.0,3.6,16.0,79.0,65.57,49.94
2018,7,28,7,45,0.0,87.5,3.45,16.1,87.5,73.03,55.99
2018,7,28,8,0,0.0,96.0,3.3,16.2,96.0,80.5,61.99
2018,7,28,8,15,0.0,111.5,3.25,16.35,111.5,94.42,73.27
2018,7,28,8,30,0.0,127.0,3.2,16.5,127.0,108.31,84.41
2018,7,28,8,45,0.5,143.5,3.1,16.65,144.0,123.57,96.58
2018,7,28,9,0,1.0,160.0,3.0,16.8,161.0,138.75,108.58
2018,7,28,9,15,2.5,167.0,3.05,16.95,169.0,146.08,114.22
2018,7,28,9,30,4.0,174.0,3.1,17.1,177.0,153.38,119.83
2018,7,28,9,45,6.0,192.0,3.1,17.25,197.0,171.09,133.75
2018,7,28,10,0,8.0,210.0,3.1,17.4,217.0,188.57,147.37
2018,7,28,10,15,12.0,243.0,3.15,17.55,253.5,221.24,172.95
2018,7,28,10,30,16.0,276.0,3.2,17.7,290.0,253.38,197.79
2018,7,28,10,45,19.0,298.5,3.25,17.85,315.5,274.5,213.85
2018,7,28,11,0,22.0,321.0,3.3,18.0,341.0,295.02,229.36
2018,7,28,11,15,24.0,333.5,3.4,18.05,355.5,315.76,245.07
2018,7,28,11,30,26.0,346.0,3.5,18.1,370.0,323.82,251.03
2018,7,28,11,45,34.0,373.0,3.6,18.2,405.0,348.39,269.71
2018,7,28,12,0,42.0,400.0,3.7,18.3,440.0,371.05,286.76
2018,7,28,12,15,42.0,402.0,3.8,18.35,442.0,365.54,282.37
2018,7,28,12,30,42.0,404.0,3.9,18.4,444.0,359.82,277.92
2018,7,28,12,45,45.0,406.0,4.0,18.45,448.5,355.74,274.77
2018,7,28,13,0,48.0,408.0,4.1,18.5,453.0,351.18,271.22
2018,7,28,13,15,45.0,396.5,4.2,18.45,438.0,333.24,257.54
2018,7,28,13,30,42.0,385.0,4.3,18.4,423.0,316.01,244.42
2018,7,28,13,45,169.5,332.0,4.4,18.4,480.5,316.91,243.68
2018,7,28,14,0,297.0,279.0,4.5,18.4,538.0,301.71,228.25
2018,7,28,14,15,561.0,211.5,4.55,18.3,681.0,300.79,217.66
2018,7,28,14,30,825.0,144.0,4.6,18.2,824.0,290.02,195.45
2018,7,28,14,45,823.5,137.5,4.65,18.15,792.0,235.56,148.8
2018,7,28,15,0,822.0,131.0,4.7,18.1,760.0,181.41,106.89
2018,7,28,15,15,808.5,129.0,4.7,18.1,720.0,129.78,76.61
2018,7,28,15,30,795.0,127.0,4.7,18.1,680.0,87.36,69.44
2018,7,28,15,45,783.5,121.0,4.65,17.85,636.0,85.44,68.09
2018,7,28,16,0,772.0,115.0,4.6,17.6,592.0,83.31,66.53
2018,7,28,16,15,562.5,143.5,4.6,17.45,476.0,92.67,74.85
2018,7,28,16,30,353.0,172.0,4.6,17.3,360.0,110.63,90.63
2018,7,28,16,45,383.5,158.0,4.6,17.1,343.5,104.59,85.77
2018,7,28,17,0,414.0,144.0,4.6,16.9,327.0,98.01,80.41
2018,7,28,17,15,385.0,128.5,4.6,16.7,282.0,89.19,73.02
2018,7,28,17,30,356.0,113.0,4.6,16.5,237.0,79.93,65.12
2018,7,28,17,45,364.5,96.5,4.6,16.3,205.0,69.89,56.37
2018,7,28,18,0,373.0,80.0,4.6,16.1,173.0,59.28,46.92
2018,7,28,18,15,326.0,66.5,4.6,15.9,134.5,49.97,38.41
2018,7,28,18,30,279.0,53.0,4.6,15.7,96.0,40.35,29.42
2018,7,28,18,45,177.0,36.5,4.55,15.55,60.0,28.02,17.48
2018,7,28,19,0,75.0,20.0,4.5,15.4,24.0,15.83,0.0
2018,7,28,19,15,37.5,10.0,4.45,15.3,12.0,8.54,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.8,14.9,5.5,4.69,0.0
2018,7,29,5,30,0.0,11.0,3.8,15.0,11.0,9.06,0.0
2018,7,29,5,45,0.5,26.5,3.8,15.1,26.5,24.32,12.88
2018,7,29,6,0,1.0,42.0,3.8,15.2,42.0,40.36,27.89
2018,7,29,6,15,8.5,62.5,3.8,15.35,64.5,68.01,52.07
2018,7,29,6,30,16.0,83.0,3.8,15.5,87.0,94.89,75.52
2018,7,29,6,45,13.0,95.0,3.8,15.6,98.5,101.28,81.0
2018,7,29,7,0,10.0,107.0,3.8,15.7,110.0,108.08,86.55
2018,7,29,7,15,20.5,131.5,3.75,15.8,139.5,142.0,115.16
2018,7,29,7,30,31.0,156.0,3.7,15.9,169.0,192.32,156.75
2018,7,29,7,45,42.0,179.0,3.65,16.0,199.5,226.55,184.47
2018,7,29,8,0,53.0,202.0,3.6,16.1,230.0,260.51,211.54
2018,7,29,8,15,46.0,219.5,3.55,16.15,245.5,269.47,217.51
2018,7,29,8,30,39.0,237.0,3.5,16.2,261.0,277.98,223.14
2018,7,29,8,45,55.0,262.5,3.45,16.25,299.0,318.52,255.02
2018,7,29,9,0,71.0,288.0,3.4,16.3,337.0,358.33,285.76
2018,7,29,9,15,82.5,315.0,3.4,16.35,375.0,394.35,313.0
2018,7,29,9,30,94.0,342.0,3.4,16.4,413.0,429.23,339.05
2018,7,29,9,45,114.0,363.5,3.4,16.4,454.0,485.63,381.35
2018,7,29,10,0,134.0,385.0,3.4,16.4,495.0,519.28,406.09
2018,7,29,10,15,138.0,400.5,3.4,16.45,517.0,529.45,412.71
2018,7,29,10,30,142.0,416.0,3.4,16.5,539.0,538.32,418.49
2018,7,29,10,45,120.5,422.5,3.4,16.5,529.0,513.78,398.91
2018,7,29,11,0,99.0,429.0,3.4,16.5,519.0,476.2,369.88
2018,7,29,11,15,82.5,426.5,3.45,16.55,502.5,450.6,349.96
2018,7,29,11,30,66.0,424.0,3.5,16.6,486.0,426.02,330.75
2018,7,29,11,45,61.5,424.0,3.6,16.6,482.0,414.13,321.59
2018,7,29,12,0,57.0,424.0,3.7,16.6,478.0,402.4,312.51
2018,7,29,12,15,47.0,401.5,3.75,16.65,446.0,368.58,286.49
2018,7,29,12,30,37.0,379.0,3.8,16.7,414.0,336.51,261.77
2018,7,29,12,45,45.5,376.0,3.9,16.7,418.5,332.7,259.03
2018,7,29,13,0,54.0,373.0,4.0,16.7,423.0,328.12,255.51
2018,7,29,13,15,47.0,357.5,4.05,16.7,400.5,305.6,237.99
2018,7,29,13,30,40.0,342.0,4.1,16.7,378.0,284.33,221.45
2018,7,29,13,45,39.0,339.0,4.15,16.7,373.5,275.48,214.53
2018,7,29,14,0,38.0,336.0,4.2,16.7,369.0,266.69,207.63
2018,7,29,14,15,44.5,343.5,4.25,16.7,381.0,266.93,207.58
2018,7,29,14,30,51.0,351.0,4.3,16.7,393.0,265.64,206.28
2018,7,29,14,45,45.5,327.5,4.35,16.7,364.0,242.37,188.33
2018,7,29,15,0,40.0,304.0,4.4,16.7,335.0,220.32,171.57
2018,7,29,15,15,33.0,266.5,4.4,16.7,291.0,191.36,149.6
2018,7,29,15,30,26.0,229.0,4.4,16.7,247.0,164.68,135.44
2018,7,29,15,45,30.5,222.0,4.55,16.6,242.0,160.24,132.16
2018,7,29,16,0,35.0,215.0,4.7,16.5,237.0,155.58,128.67
2018,7,29,16,15,126.5,192.0,4.8,16.35,261.0,134.9,111.48
2018,7,29,16,30,218.0,169.0,4.9,16.2,285.0,114.49,94.35
2018,7,29,16,45,371.5,140.0,5.0,16.05,313.5,93.18,76.23
2018,7,29,17,0,525.0,111.0,5.1,15.9,342.0,78.08,63.32
2018,7,29,17,15,480.0,106.0,5.1,15.7,296.5,75.47,61.27
2018,7,29,17,30,435.0,101.0,5.1,15.5,251.0,72.66,58.98
2018,7,29,17,45,335.0,82.5,5.1,15.3,186.5,59.97,47.81
2018,7,29,18,0,235.0,64.0,5.1,15.1,122.0,46.97,36.2
2018,7,29,18,15,238.5,56.5,4.95,15.0,103.5,42.24,31.72
2018,7,29,18,30,242.0,49.0,4.8,14.9,85.0,37.25,26.79
2018,7,29,18,45,160.5,34.5,4.65,14.8,54.5,26.48,16.1
2018,7,29,19,0,79.0,20.0,4.5,14.7,24.0,15.8,0.0
2018,7,29,19,15,39.5,10.0,4.45,14.7,12.0,8.54,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,9.5,4.05,14.65,12.5,52.8,0.0
2018,7,30,5,30,138.0,19.0,4.1,14.8,25.0,144.07,0.0
2018,7,30,5,45,245.5,31.0,4.15,14.95,58.5,265.06,196.14
2018,7,30,6,0,353.0,43.0,4.2,15.1,92.0,371.51,304.06
2018,7,30,6,15,250.0,36.5,4.15,15.3,78.5,290.02,242.55
2018,7,30,6,30,147.0,30.0,4.1,15.5,65.0,183.09,154.2
2018,7,30,6,45,73.5,43.0,4.1,15.65,60.5,124.37,103.06
2018,7,30,7,0,0.0,56.0,4.1,15.8,56.0,46.35,33.9
2018,7,30,7,15,0.0,75.0,3.95,15.95,75.0,62.49,47.51
2018,7,30,7,30,0.0,94.0,3.8,16.1,94.0,80.06,62.11
2018,7,30,7,45,1.0,115.0,3.7,16.25,115.5,100.55,79.0
2018,7,30,8,0,2.0,136.0,3.6,16.4,137.0,120.97,95.61
2018,7,30,8,15,6.0,163.0,3.55,16.5,166.5,150.28,119.45
2018,7,30,8,30,10.0,190.0,3.5,16.6,196.0,179.48,142.86
2018,7,30,8,45,13.0,208.0,3.4,16.75,216.5,198.41,157.66
2018,7,30,9,0,16.0,226.0,3.3,16.9,237.0,217.17,172.18
2018,7,30,9,15,15.0,236.0,3.3,17.0,247.0,223.89,176.92
2018,7,30,9,30,14.0,246.0,3.3,17.1,257.0,230.59,181.68
2018,7,30,9,45,17.5,267.5,3.35,17.2,281.5,252.57,198.66
2018,7,30,10,0,21.0,289.0,3.4,17.3,306.0,274.12,215.16
2018,7,30,10,15,24.5,310.0,3.45,17.4,330.5,311.38,243.69
2018,7,30,10,30,28.0,331.0,3.5,17.5,355.0,330.87,258.25
2018,7,30,10,45,26.5,333.5,3.55,17.6,357.0,327.23,254.94
2018,7,30,11,0,25.0,336.0,3.6,17.7,359.0,323.57,251.73
2018,7,30,11,15,25.5,342.5,3.65,17.75,366.0,325.2,252.74
2018,7,30,11,30,26.0,349.0,3.7,17.8,373.0,326.44,253.47
2018,7,30,11,45,31.5,364.5,3.75,17.85,394.0,339.0,263.0
2018,7,30,12,0,37.0,380.0,3.8,17.9,415.0,350.35,271.54
2018,7,30,12,15,43.0,392.5,3.9,17.95,433.0,358.32,277.54
2018,7,30,12,30,49.0,405.0,4.0,18.0,451.0,365.05,282.59
2018,7,30,12,45,50.0,405.0,4.05,18.0,452.0,357.82,276.95
2018,7,30,13,0,51.0,405.0,4.1,18.0,453.0,350.38,271.18
2018,7,30,13,15,48.0,396.0,4.15,18.0,440.5,334.15,258.66
2018,7,30,13,30,45.0,387.0,4.2,18.0,428.0,318.51,246.62
2018,7,30,13,45,183.5,334.5,4.25,18.0,495.0,323.58,248.82
2018,7,30,14,0,322.0,282.0,4.3,18.0,562.0,303.34,229.03
2018,7,30,14,15,466.0,243.0,4.35,17.9,633.5,295.91,216.62
2018,7,30,14,30,610.0,204.0,4.4,17.8,705.0,268.61,186.65
2018,7,30,14,45,598.0,196.5,4.45,17.75,670.0,222.17,147.92
2018,7,30,15,0,586.0,189.0,4.5,17.7,635.0,177.45,114.03
2018,7,30,15,15,700.0,150.0,4.5,17.7,654.5,123.89,76.26
2018,7,30,15,30,814.0,111.0,4.5,17.7,674.0,77.89,61.48
2018,7,30,15,45,791.5,110.5,4.5,17.45,628.0,78.94,62.64
2018,7,30,16,0,769.0,110.0,4.5,17.2,582.0,80.05,63.85
2018,7,30,16,15,740.0,108.5,4.55,17.05,532.5,80.43,64.43
2018,7,30,16,30,711.0,107.0,4.6,16.9,483.0,73.68,58.83
2018,7,30,16,45,672.5,105.0,4.65,16.7,432.0,73.69,59.09
2018,7,30,17,0,634.0,103.0,4.7,16.5,381.0,73.8,59.44
2018,7,30,17,15,588.0,97.5,4.7,16.25,329.5,71.33,57.51
2018,7,30,17,30,542.0,92.0,4.7,16.0,278.0,68.83,55.49
2018,7,30,17,45,477.0,85.0,4.75,15.75,228.5,62.98,50.38
2018,7,30,18,0,412.0,78.0,4.8,15.5,179.0,58.22,46.08
2018,7,30,18,15,339.5,65.5,4.75,15.35,135.5,49.38,37.93
2018,7,30,18,30,267.0,53.0,4.7,15.2,92.0,40.35,29.39
2018,7,30,18,45,176.5,36.5,4.65,15.05,58.0,28.06,17.17
2018,7,30,19,0,86.0,20.0,4.6,14.9,24.0,15.78,0.0
2018,7,30,19,15,43.0,10.0,4.6,14.9,12.0,8.54,0.0
2018,7,30,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,3.7,14.5,11.5,8.11,0.0
2018,7,31,5,30,104.0,19.0,3.7,14.7,23.0,87.72,0.0
2018,7,31,5,45,197.0,33.0,3.7,14.85,55.0,234.18,169.86
2018,7,31,6,0,290.0,47.0,3.7,15.0,87.0,327.09,267.06
2018,7,31,6,15,225.5,43.5,3.6,15.2,82.5,271.69,226.7
2018,7,31,6,30,161.0,40.0,3.5,15.4,78.0,213.06,179.21
2018,7,31,6,45,176.5,57.5,3.45,15.55,108.5,256.29,216.13
2018,7,31,7,0,192.0,75.0,3.4,15.7,139.0,275.83,232.68
2018,7,31,7,15,192.0,81.5,3.3,15.8,154.5,286.18,240.66
2018,7,31,7,30,192.0,88.0,3.2,15.9,170.0,296.05,247.92
2018,7,31,7,45,96.0,97.5,3.15,16.05,138.5,199.26,164.68
2018,7,31,8,0,0.0,107.0,3.1,16.2,107.0,90.85,70.51
2018,7,31,8,15,0.0,114.5,3.05,16.35,114.5,97.28,75.65
2018,7,31,8,30,0.0,122.0,3.0,16.5,122.0,103.73,80.66
2018,7,31,8,45,0.0,135.0,2.95,16.65,135.0,115.25,89.79
2018,7,31,9,0,0.0,148.0,2.9,16.8,148.0,126.72,98.8
2018,7,31,9,15,2.0,165.5,2.9,16.9,167.0,144.25,112.77
2018,7,31,9,30,4.0,183.0,2.9,17.0,186.0,161.65,126.52
2018,7,31,9,45,6.5,203.0,2.9,17.15,208.0,181.65,142.22
