Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,0,9.0,223.0,2.9,17.3,230.0,201.38,157.58
2018,7,31,10,15,10.5,236.0,2.95,17.4,244.5,213.5,166.84
2018,7,31,10,30,12.0,249.0,3.0,17.5,259.0,225.37,175.89
2018,7,31,10,45,11.5,243.0,3.05,17.6,253.0,218.31,170.05
2018,7,31,11,0,11.0,237.0,3.1,17.7,247.0,211.43,164.43
2018,7,31,11,15,12.5,255.5,3.2,17.75,267.0,227.53,176.93
2018,7,31,11,30,14.0,274.0,3.3,17.8,287.0,243.19,188.99
2018,7,31,11,45,17.0,299.0,3.4,17.85,315.0,265.02,205.84
2018,7,31,12,0,20.0,324.0,3.5,17.9,343.0,286.01,221.93
2018,7,31,12,15,20.0,325.0,3.65,17.9,344.0,284.21,220.47
2018,7,31,12,30,20.0,326.0,3.8,17.9,345.0,282.31,219.02
2018,7,31,12,45,20.0,324.0,3.95,17.9,343.0,277.91,215.64
2018,7,31,13,0,20.0,322.0,4.1,17.9,341.0,273.48,212.26
2018,7,31,13,15,18.5,309.0,4.2,17.85,326.0,259.74,201.69
2018,7,31,13,30,17.0,296.0,4.3,17.8,311.0,246.35,191.4
2018,7,31,13,45,153.5,262.0,4.4,17.75,395.5,252.83,194.91
2018,7,31,14,0,290.0,228.0,4.5,17.7,480.0,256.43,193.75
2018,7,31,14,15,561.5,177.5,4.6,17.6,645.0,275.77,198.48
2018,7,31,14,30,833.0,127.0,4.7,17.5,810.0,283.44,190.17
2018,7,31,14,45,827.5,123.0,4.75,17.45,776.5,222.05,138.19
2018,7,31,15,0,822.0,119.0,4.8,17.4,743.0,168.74,97.6
2018,7,31,15,15,809.5,116.0,4.8,17.4,703.0,116.49,68.08
2018,7,31,15,30,797.0,113.0,4.8,17.4,663.0,78.89,62.42
2018,7,31,15,45,784.0,109.0,4.9,17.1,620.0,77.91,61.86
2018,7,31,16,0,771.0,105.0,5.0,16.8,577.0,76.8,61.17
2018,7,31,16,15,751.5,100.5,5.0,16.6,529.5,75.11,59.95
2018,7,31,16,30,732.0,96.0,5.0,16.4,482.0,73.28,58.61
2018,7,31,16,45,705.0,92.0,4.95,16.25,432.5,65.43,51.99
2018,7,31,17,0,678.0,88.0,4.9,16.1,383.0,63.84,50.8
2018,7,31,17,15,641.5,82.5,4.9,15.85,333.0,60.99,48.5
2018,7,31,17,30,605.0,77.0,4.9,15.6,283.0,58.05,46.05
2018,7,31,17,45,554.5,70.0,4.85,15.4,234.0,53.75,42.27
2018,7,31,18,0,504.0,63.0,4.8,15.2,185.0,49.34,38.26
2018,7,31,18,15,430.5,54.0,4.75,15.05,141.0,43.03,32.37
2018,7,31,18,30,357.0,45.0,4.7,14.9,97.0,36.62,26.15
2018,7,31,18,45,249.5,32.5,4.65,14.8,62.0,25.25,14.69
2018,7,31,19,0,142.0,20.0,4.6,14.7,27.0,15.6,0.0
2018,7,31,19,15,71.0,10.0,4.55,14.7,13.5,8.54,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.7,14.5,12.0,7.68,0.0
2018,8,1,5,30,140.0,18.0,3.7,14.7,24.0,111.52,0.0
2018,8,1,5,45,251.0,29.5,3.7,14.85,57.0,266.85,190.58
2018,8,1,6,0,362.0,41.0,3.7,15.0,90.0,375.91,306.18
2018,8,1,6,15,343.5,40.5,3.6,15.2,103.0,372.35,309.56
2018,8,1,6,30,325.0,40.0,3.5,15.4,116.0,363.65,305.26
2018,8,1,6,45,162.5,47.5,3.4,15.6,85.5,227.89,191.98
2018,8,1,7,0,0.0,55.0,3.3,15.8,55.0,45.52,33.15
2018,8,1,7,15,0.0,68.0,3.2,15.95,68.0,56.37,42.35
2018,8,1,7,30,0.0,81.0,3.1,16.1,81.0,67.55,51.62
2018,8,1,7,45,0.0,89.0,3.0,16.25,89.0,74.51,57.23
2018,8,1,8,0,0.0,97.0,2.9,16.4,97.0,81.49,62.8
2018,8,1,8,15,0.0,111.5,2.9,16.6,111.5,94.5,73.3
2018,8,1,8,30,0.0,126.0,2.9,16.8,126.0,107.47,83.64
2018,8,1,8,45,0.5,143.5,2.95,16.95,144.0,123.66,96.58
2018,8,1,9,0,1.0,161.0,3.0,17.1,162.0,139.78,109.33
2018,8,1,9,15,3.5,176.5,3.1,17.25,179.5,155.94,122.12
2018,8,1,9,30,6.0,192.0,3.2,17.4,197.0,171.95,134.7
2018,8,1,9,45,8.5,213.0,3.35,17.55,220.0,192.82,151.07
2018,8,1,10,0,11.0,234.0,3.5,17.7,243.0,213.4,167.07
2018,8,1,10,15,15.5,266.5,3.6,17.75,279.5,246.03,192.54
2018,8,1,10,30,20.0,299.0,3.7,17.8,316.0,278.01,217.25
2018,8,1,10,45,20.0,305.0,3.85,17.9,322.5,281.25,219.38
2018,8,1,11,0,20.0,311.0,4.0,18.0,329.0,284.37,221.51
2018,8,1,11,15,20.0,316.5,4.15,18.0,335.0,286.91,223.32
2018,8,1,11,30,20.0,322.0,4.3,18.0,341.0,289.29,225.07
2018,8,1,11,45,21.5,331.0,4.4,18.05,351.5,295.63,229.87
2018,8,1,12,0,23.0,340.0,4.5,18.1,362.0,301.56,234.36
2018,8,1,12,15,23.0,341.5,4.55,18.1,363.5,299.84,232.94
2018,8,1,12,30,23.0,343.0,4.6,18.1,365.0,297.99,231.46
2018,8,1,12,45,22.0,335.5,4.65,18.1,356.5,288.24,223.89
2018,8,1,13,0,21.0,328.0,4.7,18.1,348.0,278.68,216.5
2018,8,1,13,15,22.0,328.0,4.75,18.1,348.5,276.12,214.53
2018,8,1,13,30,23.0,328.0,4.8,18.1,349.0,273.32,212.38
2018,8,1,13,45,173.5,293.5,4.85,18.05,444.5,282.06,217.34
2018,8,1,14,0,324.0,259.0,4.9,18.0,540.0,287.83,217.35
2018,8,1,14,15,612.5,176.0,4.9,17.9,685.0,288.39,206.53
2018,8,1,14,30,901.0,93.0,4.9,17.8,830.0,275.95,181.41
2018,8,1,14,45,893.0,91.5,4.95,17.75,795.5,220.67,134.16
2018,8,1,15,0,885.0,90.0,5.0,17.7,761.0,166.17,93.11
2018,8,1,15,15,874.0,88.0,5.0,17.7,720.5,112.15,63.63
2018,8,1,15,30,863.0,86.0,5.0,17.7,680.0,74.91,58.96
2018,8,1,15,45,848.0,84.5,5.0,17.4,635.5,74.14,58.56
2018,8,1,16,0,833.0,83.0,5.0,17.1,591.0,73.27,58.06
2018,8,1,16,15,813.5,80.5,5.05,16.9,542.5,71.57,56.82
2018,8,1,16,30,794.0,78.0,5.1,16.7,494.0,61.56,48.34
2018,8,1,16,45,767.0,75.0,5.15,16.5,443.5,60.03,47.22
2018,8,1,17,0,740.0,72.0,5.2,16.3,393.0,58.45,46.04
2018,8,1,17,15,702.0,69.0,5.2,16.05,341.5,56.73,44.71
2018,8,1,17,30,664.0,66.0,5.2,15.8,290.0,50.53,39.35
2018,8,1,17,45,610.0,61.0,5.2,15.55,239.5,47.33,36.55
2018,8,1,18,0,556.0,56.0,5.2,15.3,189.0,44.14,33.62
2018,8,1,18,15,475.5,49.0,5.2,15.1,143.5,39.17,28.94
2018,8,1,18,30,395.0,42.0,5.2,14.9,98.0,34.24,24.03
2018,8,1,18,45,270.5,30.5,5.15,14.75,62.0,25.14,14.34
2018,8,1,19,0,146.0,19.0,5.1,14.6,26.0,14.84,0.0
2018,8,1,19,15,73.0,9.5,5.1,14.55,13.0,8.11,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.3,14.0,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,110.73,0.0
2018,8,2,5,45,256.0,29.5,4.5,14.35,56.5,268.47,188.05
2018,8,2,6,0,373.0,41.0,4.6,14.5,90.0,384.05,313.67
2018,8,2,6,15,354.0,37.5,4.55,14.65,100.5,375.98,314.02
2018,8,2,6,30,335.0,34.0,4.5,14.8,111.0,361.15,304.86
2018,8,2,6,45,167.5,39.0,4.5,15.0,77.5,218.03,185.03
2018,8,2,7,0,0.0,44.0,4.5,15.2,44.0,36.36,25.45
2018,8,2,7,15,0.0,53.5,4.5,15.35,53.5,44.27,32.17
2018,8,2,7,30,0.0,63.0,4.5,15.5,63.0,52.2,38.77
2018,8,2,7,45,0.0,72.5,4.5,15.7,72.5,60.15,45.3
2018,8,2,8,0,0.0,82.0,4.5,15.9,82.0,68.11,51.77
2018,8,2,8,15,0.0,90.5,4.55,16.05,90.5,75.28,57.54
2018,8,2,8,30,0.0,99.0,4.6,16.2,99.0,82.79,63.53
2018,8,2,8,45,0.0,111.5,4.65,16.35,111.5,93.86,72.44
2018,8,2,9,0,0.0,124.0,4.7,16.5,124.0,104.91,81.25
2018,8,2,9,15,1.0,143.0,4.75,16.6,144.0,122.77,95.64
2018,8,2,9,30,2.0,162.0,4.8,16.7,164.0,140.55,109.85
2018,8,2,9,45,6.5,199.5,4.85,16.8,205.0,178.48,140.33
2018,8,2,10,0,11.0,237.0,4.9,16.9,246.0,216.17,170.24
2018,8,2,10,15,16.5,273.0,4.95,17.0,287.0,252.95,199.17
2018,8,2,10,30,22.0,309.0,5.0,17.1,328.0,289.01,227.23
2018,8,2,10,45,24.5,324.5,5.0,17.2,346.0,316.91,248.58
2018,8,2,11,0,27.0,340.0,5.0,17.3,364.0,329.05,257.61
2018,8,2,11,15,35.5,366.5,5.0,17.3,399.0,355.49,277.97
2018,8,2,11,30,44.0,393.0,5.0,17.3,434.0,380.18,296.8
2018,8,2,11,45,51.5,409.0,5.0,17.35,457.0,393.04,306.44
2018,8,2,12,0,59.0,425.0,5.0,17.4,480.0,404.39,314.91
2018,8,2,12,15,70.5,434.5,5.05,17.4,500.5,411.63,320.43
2018,8,2,12,30,82.0,444.0,5.1,17.4,521.0,417.19,324.61
2018,8,2,12,45,146.5,441.5,5.1,17.45,578.0,442.21,344.06
2018,8,2,13,0,211.0,439.0,5.1,17.5,635.0,460.4,357.48
2018,8,2,13,15,353.5,388.0,5.15,17.5,710.0,471.01,364.72
2018,8,2,13,30,496.0,337.0,5.2,17.5,785.0,467.34,359.04
2018,8,2,13,45,664.0,242.5,5.2,17.45,826.5,431.62,326.34
2018,8,2,14,0,832.0,148.0,5.2,17.4,868.0,387.2,283.59
2018,8,2,14,15,873.5,121.0,5.15,17.35,854.0,337.23,236.89
2018,8,2,14,30,915.0,94.0,5.1,17.3,840.0,277.97,182.63
2018,8,2,14,45,907.5,92.5,5.1,17.25,805.5,221.89,134.75
2018,8,2,15,0,900.0,91.0,5.1,17.2,771.0,166.54,93.26
2018,8,2,15,15,889.5,89.0,5.1,17.2,730.5,111.62,63.86
2018,8,2,15,30,879.0,87.0,5.1,17.2,690.0,75.86,59.91
2018,8,2,15,45,863.5,85.5,5.1,17.0,644.5,75.08,59.47
2018,8,2,16,0,848.0,84.0,5.1,16.8,599.0,74.19,58.93
2018,8,2,16,15,827.0,82.0,5.15,16.65,550.0,63.86,50.19
2018,8,2,16,30,806.0,80.0,5.2,16.5,501.0,63.19,49.82
2018,8,2,16,45,779.0,77.0,5.2,16.35,449.5,61.7,48.72
2018,8,2,17,0,752.0,74.0,5.2,16.2,398.0,60.17,47.57
2018,8,2,17,15,712.5,70.5,5.3,16.0,345.5,58.09,45.92
2018,8,2,17,30,673.0,67.0,5.4,15.8,293.0,51.41,40.13
2018,8,2,17,45,614.5,62.5,5.45,15.55,241.5,48.58,37.66
2018,8,2,18,0,556.0,58.0,5.5,15.3,190.0,45.81,35.09
2018,8,2,18,15,470.5,51.0,5.4,15.15,143.5,40.9,30.42
2018,8,2,18,30,385.0,44.0,5.3,15.0,97.0,36.05,25.54
2018,8,2,18,45,257.5,31.5,5.2,14.85,61.0,26.12,14.76
2018,8,2,19,0,130.0,19.0,5.1,14.7,25.0,16.22,0.0
2018,8,2,19,15,65.0,9.5,4.95,14.65,12.5,8.11,0.0
2018,8,2,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,5,15,22.5,6.0,3.9,14.15,7.0,0.0,0.0
2018,8,3,5,30,45.0,12.0,4.0,14.4,14.0,41.09,0.0
2018,8,3,5,45,98.0,30.0,4.1,14.6,41.0,137.87,91.36
2018,8,3,6,0,151.0,48.0,4.2,14.8,68.0,206.31,166.95
2018,8,3,6,15,154.5,55.0,4.1,15.0,83.0,214.91,178.48
2018,8,3,6,30,158.0,62.0,4.0,15.2,98.0,226.68,190.39
2018,8,3,6,45,79.0,64.5,3.85,15.35,82.5,144.92,120.42
2018,8,3,7,0,0.0,67.0,3.7,15.5,67.0,55.84,42.0
2018,8,3,7,15,0.0,80.5,3.55,15.65,80.5,68.09,52.33
2018,8,3,7,30,0.0,94.0,3.4,15.8,94.0,80.27,62.39
2018,8,3,7,45,0.0,108.5,3.25,15.95,108.5,93.36,73.08
2018,8,3,8,0,0.0,123.0,3.1,16.1,123.0,106.38,83.57
2018,8,3,8,15,0.5,139.0,3.0,16.3,139.5,121.28,95.5
2018,8,3,8,30,1.0,155.0,2.9,16.5,156.0,136.09,107.22
2018,8,3,8,45,3.5,174.5,2.85,16.7,177.0,156.19,123.22
2018,8,3,9,0,6.0,194.0,2.8,16.9,198.0,176.13,138.91
2018,8,3,9,15,8.0,210.5,2.8,17.1,216.0,192.51,151.59
2018,8,3,9,30,10.0,227.0,2.8,17.3,234.0,208.7,164.02
2018,8,3,9,45,14.5,254.0,2.8,17.55,265.0,236.99,185.94
2018,8,3,10,0,19.0,281.0,2.8,17.8,296.0,264.79,207.19
2018,8,3,10,15,23.0,304.0,2.8,18.0,323.0,287.8,224.54
2018,8,3,10,30,27.0,327.0,2.8,18.2,350.0,326.15,253.49
2018,8,3,10,45,25.5,327.5,2.8,18.4,350.0,320.67,248.59
2018,8,3,11,0,24.0,328.0,2.8,18.6,350.0,315.26,243.96
2018,8,3,11,15,33.0,354.5,2.85,18.75,385.0,342.42,264.52
2018,8,3,11,30,42.0,381.0,2.9,18.9,420.0,367.81,283.46
2018,8,3,11,45,59.5,410.0,2.95,19.05,465.5,400.05,307.59
2018,8,3,12,0,77.0,439.0,3.0,19.2,511.0,429.37,329.22
2018,8,3,12,15,95.0,448.0,3.2,19.25,537.0,439.56,336.95
2018,8,3,12,30,113.0,457.0,3.4,19.3,563.0,447.7,343.09
2018,8,3,12,45,127.5,456.0,3.55,19.4,574.5,441.24,338.1
2018,8,3,13,0,142.0,455.0,3.7,19.5,586.0,433.21,331.79
2018,8,3,13,15,160.5,448.0,3.9,19.45,594.0,421.46,322.69
2018,8,3,13,30,179.0,441.0,4.1,19.4,602.0,407.9,311.85
2018,8,3,13,45,286.5,387.5,4.25,19.35,638.0,388.41,294.93
2018,8,3,14,0,394.0,334.0,4.4,19.3,674.0,358.41,268.02
2018,8,3,14,15,576.5,253.5,4.55,19.2,732.5,326.37,235.18
2018,8,3,14,30,759.0,173.0,4.7,19.1,791.0,284.7,192.17
2018,8,3,14,45,749.5,168.5,4.8,19.05,756.5,225.24,143.07
2018,8,3,15,0,740.0,164.0,4.9,19.0,722.0,174.14,105.37
2018,8,3,15,15,724.5,160.0,4.9,19.0,681.5,124.45,78.6
2018,8,3,15,30,709.0,156.0,4.9,19.0,641.0,95.03,75.78
2018,8,3,15,45,697.5,149.0,5.05,18.75,599.0,93.51,74.79
2018,8,3,16,0,686.0,142.0,5.2,18.5,557.0,91.75,73.6
2018,8,3,16,15,671.0,133.5,5.25,18.3,511.5,88.71,71.28
2018,8,3,16,30,656.0,125.0,5.3,18.1,466.0,85.37,68.7
2018,8,3,16,45,635.0,116.0,5.3,17.9,418.0,81.29,65.45
2018,8,3,17,0,614.0,107.0,5.3,17.7,370.0,76.91,61.91
2018,8,3,17,15,576.5,99.0,5.3,17.5,320.0,72.8,58.54
2018,8,3,17,30,539.0,91.0,5.3,17.3,270.0,68.5,54.92
2018,8,3,17,45,490.0,81.0,5.3,17.05,222.0,62.3,49.51
2018,8,3,18,0,441.0,71.0,5.3,16.8,174.0,53.57,41.68
2018,8,3,18,15,364.5,59.0,5.2,16.6,130.0,44.9,33.7
2018,8,3,18,30,288.0,47.0,5.1,16.4,86.0,36.07,25.33
2018,8,3,18,45,191.5,32.0,5.0,16.2,53.5,24.75,13.2
2018,8,3,19,0,95.0,17.0,4.9,16.0,21.0,14.51,0.0
2018,8,3,19,15,47.5,8.5,4.75,15.95,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.5,3.0,14.6,7.5,0.0,0.0
2018,8,4,5,30,50.0,13.0,3.1,14.8,15.0,45.33,0.0
2018,8,4,5,45,113.5,30.0,3.2,15.0,42.5,149.09,95.58
2018,8,4,6,0,177.0,47.0,3.3,15.2,70.0,225.01,181.67
2018,8,4,6,15,180.5,57.5,3.25,15.35,90.0,240.75,199.55
2018,8,4,6,30,184.0,68.0,3.2,15.5,110.0,258.45,216.51
2018,8,4,6,45,96.0,86.0,3.15,15.65,108.5,190.47,158.45
2018,8,4,7,0,8.0,104.0,3.1,15.8,107.0,104.04,82.91
2018,8,4,7,15,9.5,122.5,3.05,16.05,126.5,122.52,98.32
2018,8,4,7,30,11.0,141.0,3.0,16.3,146.0,140.84,113.19
2018,8,4,7,45,11.5,157.0,3.0,16.5,162.5,155.27,124.61
2018,8,4,8,0,12.0,173.0,3.0,16.7,179.0,169.67,135.84
2018,8,4,8,15,15.0,191.0,3.1,17.0,199.5,188.61,150.71
2018,8,4,8,30,18.0,209.0,3.2,17.3,220.0,207.43,165.3
2018,8,4,8,45,23.0,232.0,3.25,17.6,247.0,233.23,185.37
2018,8,4,9,0,28.0,255.0,3.3,17.9,274.0,278.72,220.64
2018,8,4,9,15,34.5,279.0,3.4,18.15,304.0,307.02,242.11
2018,8,4,9,30,41.0,303.0,3.5,18.4,334.0,334.54,262.79
2018,8,4,9,45,48.5,325.5,3.55,18.65,363.5,360.57,282.14
2018,8,4,10,0,56.0,348.0,3.6,18.9,393.0,385.6,300.56
2018,8,4,10,15,69.0,373.0,3.7,19.05,430.5,417.29,324.22
2018,8,4,10,30,82.0,398.0,3.8,19.2,468.0,447.37,346.44
2018,8,4,10,45,79.5,405.5,3.95,19.35,475.0,444.55,343.59
2018,8,4,11,0,77.0,413.0,4.1,19.5,482.0,441.42,340.68
2018,8,4,11,15,87.5,428.5,4.25,19.5,508.0,456.33,351.87
2018,8,4,11,30,98.0,444.0,4.4,19.5,534.0,469.57,361.8
2018,8,4,11,45,98.0,448.0,4.55,19.5,539.0,462.85,356.63
2018,8,4,12,0,98.0,452.0,4.7,19.5,544.0,455.66,351.15
2018,8,4,12,15,102.0,453.0,4.85,19.45,548.5,448.31,345.71
2018,8,4,12,30,106.0,454.0,5.0,19.4,553.0,440.29,339.7
2018,8,4,12,45,171.5,446.0,5.15,19.35,605.0,459.99,355.21
2018,8,4,13,0,237.0,438.0,5.3,19.3,657.0,468.5,361.52
2018,8,4,13,15,450.5,339.5,5.4,19.2,747.5,479.64,369.34
2018,8,4,13,30,664.0,241.0,5.5,19.1,838.0,470.84,358.95
2018,8,4,13,45,792.0,172.0,5.65,19.05,866.5,434.87,325.41
2018,8,4,14,0,920.0,103.0,5.8,19.0,895.0,388.53,281.08
2018,8,4,14,15,914.0,101.5,5.85,18.9,866.0,332.36,230.45
2018,8,4,14,30,908.0,100.0,5.9,18.8,837.0,276.34,180.51
2018,8,4,14,45,899.0,98.5,5.95,18.75,801.5,220.17,133.1
2018,8,4,15,0,890.0,97.0,6.0,18.7,766.0,164.9,92.55
2018,8,4,15,15,878.0,95.5,6.0,18.7,725.0,110.56,64.98
2018,8,4,15,30,866.0,94.0,6.0,18.7,684.0,79.87,63.0
2018,8,4,15,45,849.0,92.0,6.0,18.45,638.0,78.85,62.38
2018,8,4,16,0,832.0,90.0,6.0,18.2,592.0,68.25,53.51
2018,8,4,16,15,807.0,88.5,5.95,18.05,542.0,68.06,53.57
2018,8,4,16,30,782.0,87.0,5.9,17.9,492.0,67.9,53.64
2018,8,4,16,45,748.0,85.0,5.9,17.7,439.5,67.28,53.34
2018,8,4,17,0,714.0,83.0,5.9,17.5,387.0,61.11,48.16
2018,8,4,17,15,672.5,78.5,5.8,17.25,334.5,58.75,46.28
2018,8,4,17,30,631.0,74.0,5.7,17.0,282.0,56.37,44.31
2018,8,4,17,45,571.5,68.0,5.6,16.75,231.5,52.66,41.06
2018,8,4,18,0,512.0,62.0,5.5,16.5,181.0,48.94,37.64
2018,8,4,18,15,432.5,52.5,5.3,16.25,135.5,42.16,31.32
2018,8,4,18,30,353.0,43.0,5.1,16.0,90.0,35.26,24.61
2018,8,4,18,45,241.0,30.5,4.95,15.8,56.5,23.75,11.98
2018,8,4,19,0,129.0,18.0,4.8,15.6,23.0,15.36,0.0
2018,8,4,19,15,64.5,9.0,4.75,15.5,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,3.9,14.45,10.0,0.0,0.0
2018,8,5,5,30,114.0,17.0,4.0,14.7,20.0,92.49,0.0
2018,8,5,5,45,231.5,29.0,4.15,14.9,52.5,247.43,154.95
2018,8,5,6,0,349.0,41.0,4.3,15.1,85.0,364.42,295.03
2018,8,5,6,15,338.0,37.0,4.2,15.3,95.5,362.34,301.04
2018,8,5,6,30,327.0,33.0,4.1,15.5,106.0,352.63,296.27
2018,8,5,6,45,163.5,37.5,4.05,15.65,74.0,212.24,179.38
2018,8,5,7,0,0.0,42.0,4.0,15.8,42.0,34.7,23.97
2018,8,5,7,15,0.0,60.5,3.9,15.95,60.5,50.11,37.06
2018,8,5,7,30,0.0,79.0,3.8,16.1,79.0,65.77,50.14
2018,8,5,7,45,0.0,90.0,3.65,16.25,90.0,75.56,58.15
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,85.32,66.04
2018,8,5,8,15,0.0,116.0,3.45,16.55,116.0,98.81,76.94
2018,8,5,8,30,0.0,131.0,3.4,16.7,131.0,112.25,87.67
2018,8,5,8,45,1.5,152.0,3.35,16.85,153.0,132.76,104.16
2018,8,5,9,0,3.0,173.0,3.3,17.0,175.0,153.17,120.39
2018,8,5,9,15,5.5,191.0,3.3,17.15,195.0,171.61,134.92
2018,8,5,9,30,8.0,209.0,3.3,17.3,215.0,189.84,149.18
2018,8,5,9,45,10.0,227.0,3.3,17.45,235.0,207.34,162.71
2018,8,5,10,0,12.0,245.0,3.3,17.6,255.0,224.55,175.93
2018,8,5,10,15,15.0,268.5,3.35,17.7,281.0,247.43,193.59
2018,8,5,10,30,18.0,292.0,3.4,17.8,307.0,269.8,210.72
2018,8,5,10,45,19.5,306.0,3.45,17.9,323.0,281.68,219.57
2018,8,5,11,0,21.0,320.0,3.5,18.0,339.0,293.18,228.14
2018,8,5,11,15,24.0,336.5,3.55,18.05,358.5,318.36,247.31
2018,8,5,11,30,27.0,353.0,3.6,18.1,378.0,330.62,256.44
2018,8,5,11,45,29.5,363.0,3.65,18.2,390.5,335.85,260.21
2018,8,5,12,0,32.0,373.0,3.7,18.3,403.0,340.35,263.44
2018,8,5,12,15,32.5,374.0,3.75,18.35,404.5,335.31,259.44
2018,8,5,12,30,33.0,375.0,3.8,18.4,406.0,330.09,255.34
2018,8,5,12,45,36.0,379.5,3.85,18.5,413.0,328.91,254.32
2018,8,5,13,0,39.0,384.0,3.9,18.6,420.0,327.14,252.81
2018,8,5,13,15,42.0,383.5,3.95,18.65,421.5,321.1,248.07
2018,8,5,13,30,45.0,383.0,4.0,18.7,423.0,314.63,242.96
2018,8,5,13,45,192.0,333.5,4.1,18.7,499.0,314.56,240.83
2018,8,5,14,0,339.0,284.0,4.2,18.7,575.0,306.16,229.69
2018,8,5,14,15,620.0,194.5,4.25,18.7,705.0,297.24,211.39
2018,8,5,14,30,901.0,105.0,4.3,18.7,835.0,275.93,179.65
2018,8,5,14,45,893.5,102.5,4.4,18.65,799.5,219.64,132.55
2018,8,5,15,0,886.0,100.0,4.5,18.6,764.0,164.1,92.29
2018,8,5,15,15,874.0,97.5,4.5,18.6,722.5,109.28,65.12
2018,8,5,15,30,862.0,95.0,4.5,18.6,681.0,80.42,63.48
2018,8,5,15,45,847.0,92.5,4.55,18.4,635.5,79.14,62.64
2018,8,5,16,0,832.0,90.0,4.6,18.2,590.0,68.33,53.58
2018,8,5,16,15,811.0,87.0,4.6,18.05,540.5,67.17,52.8
2018,8,5,16,30,790.0,84.0,4.6,17.9,491.0,65.95,51.96
2018,8,5,16,45,760.0,81.0,4.55,17.7,439.0,64.55,50.97
2018,8,5,17,0,730.0,78.0,4.5,17.5,387.0,63.14,49.95
2018,8,5,17,15,685.5,74.5,4.45,17.25,334.0,56.08,43.94
2018,8,5,17,30,641.0,71.0,4.4,17.0,281.0,54.28,42.47
2018,8,5,17,45,574.5,66.0,4.35,16.75,229.0,51.19,39.77
2018,8,5,18,0,508.0,61.0,4.3,16.5,177.0,48.19,36.97
2018,8,5,18,15,418.0,51.5,4.25,16.2,131.0,41.33,30.58
2018,8,5,18,30,328.0,42.0,4.2,15.9,85.0,34.38,23.81
2018,8,5,18,45,211.5,29.0,4.2,15.65,52.0,22.54,10.52
2018,8,5,19,0,95.0,16.0,4.2,15.4,19.0,13.66,0.0
2018,8,5,19,15,47.5,8.0,4.15,15.3,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.15,13.85,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.2,14.0,10.0,28.18,0.0
2018,8,6,5,45,74.5,25.5,3.25,14.2,33.5,109.42,62.16
2018,8,6,6,0,119.0,42.0,3.3,14.4,57.0,171.58,137.24
2018,8,6,6,15,125.5,53.5,3.15,14.5,75.5,190.26,157.08
2018,8,6,6,30,132.0,65.0,3.0,14.6,94.0,210.53,176.06
2018,8,6,6,45,67.0,78.0,2.85,14.75,93.0,154.0,127.54
2018,8,6,7,0,2.0,91.0,2.7,14.9,92.0,83.77,65.86
2018,8,6,7,15,3.0,112.0,2.55,15.1,113.5,104.81,83.54
2018,8,6,7,30,4.0,133.0,2.4,15.3,135.0,125.54,100.56
2018,8,6,7,45,9.0,153.5,2.25,15.55,158.0,149.32,119.97
2018,8,6,8,0,14.0,174.0,2.1,15.8,181.0,173.01,138.96
2018,8,6,8,15,22.5,200.0,2.1,16.1,212.5,205.93,165.28
2018,8,6,8,30,31.0,226.0,2.1,16.4,244.0,258.53,206.72
2018,8,6,8,45,46.0,255.0,2.1,16.7,284.5,302.12,240.47
2018,8,6,9,0,61.0,284.0,2.1,17.0,325.0,344.88,272.98
2018,8,6,9,15,77.5,310.5,2.2,17.35,366.0,385.32,303.32
2018,8,6,9,30,94.0,337.0,2.3,17.7,407.0,424.58,332.34
2018,8,6,9,45,112.5,359.0,2.35,18.0,446.5,479.74,372.69
2018,8,6,10,0,131.0,381.0,2.4,18.3,486.0,512.29,395.81
2018,8,6,10,15,147.0,397.5,2.5,18.6,519.5,534.82,411.62
2018,8,6,10,30,163.0,414.0,2.6,18.9,553.0,555.49,426.03
2018,8,6,10,45,169.5,425.5,2.75,19.2,573.5,560.62,429.04
2018,8,6,11,0,176.0,437.0,2.9,19.5,594.0,564.26,431.07
2018,8,6,11,15,159.5,444.5,3.0,19.7,589.0,543.17,414.63
2018,8,6,11,30,143.0,452.0,3.1,19.9,584.0,522.22,398.43
2018,8,6,11,45,146.0,456.5,3.25,20.1,592.0,514.09,392.21
2018,8,6,12,0,149.0,461.0,3.4,20.3,600.0,504.99,385.18
2018,8,6,12,15,160.5,461.5,3.5,20.35,611.5,497.65,379.67
2018,8,6,12,30,172.0,462.0,3.6,20.4,623.0,488.87,372.96
2018,8,6,12,45,183.0,457.0,3.75,20.5,627.0,474.25,361.81
2018,8,6,13,0,194.0,452.0,3.9,20.6,631.0,458.51,349.59
2018,8,6,13,15,195.0,443.5,4.05,20.55,620.5,434.23,330.93
2018,8,6,13,30,196.0,435.0,4.2,20.5,610.0,410.0,312.01
2018,8,6,13,45,296.0,378.5,4.3,20.45,636.0,384.17,290.27
2018,8,6,14,0,396.0,322.0,4.4,20.4,662.0,348.67,259.18
2018,8,6,14,15,614.0,228.0,4.45,20.25,734.0,316.06,224.63
2018,8,6,14,30,832.0,134.0,4.5,20.1,806.0,269.48,176.2
2018,8,6,14,45,831.5,127.0,4.55,19.95,773.5,213.88,130.02
2018,8,6,15,0,831.0,120.0,4.6,19.8,741.0,158.51,89.93
2018,8,6,15,15,817.5,118.0,4.6,19.8,700.5,106.03,64.47
2018,8,6,15,30,804.0,116.0,4.6,19.8,660.0,81.58,64.17
2018,8,6,15,45,793.0,110.5,4.6,19.3,616.5,79.68,62.88
2018,8,6,16,0,782.0,105.0,4.6,18.8,573.0,77.58,61.41
2018,8,6,16,15,758.5,102.0,4.6,18.5,524.0,76.85,61.05
2018,8,6,16,30,735.0,99.0,4.6,18.2,475.0,69.46,54.94
2018,8,6,16,45,696.0,96.5,4.55,17.95,422.5,68.88,54.69
2018,8,6,17,0,657.0,94.0,4.5,17.7,370.0,68.37,54.48
2018,8,6,17,15,604.5,90.0,4.45,17.3,317.5,66.68,53.24
2018,8,6,17,30,552.0,86.0,4.4,16.9,265.0,65.08,52.0
2018,8,6,17,45,471.5,79.5,4.35,16.55,213.0,61.33,48.73
2018,8,6,18,0,391.0,73.0,4.3,16.2,161.0,54.76,42.78
2018,8,6,18,15,310.5,59.5,4.25,15.95,118.0,45.06,33.83
2018,8,6,18,30,230.0,46.0,4.2,15.7,75.0,35.17,24.41
2018,8,6,18,45,143.0,29.5,4.15,15.5,45.0,22.78,9.96
2018,8,6,19,0,56.0,13.0,4.1,15.3,15.0,11.1,0.0
2018,8,6,19,15,28.0,6.5,4.05,15.2,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.15,13.85,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.2,14.0,14.0,53.93,0.0
2018,8,7,5,45,146.5,26.5,3.3,14.2,41.5,178.9,97.66
2018,8,7,6,0,229.0,41.0,3.4,14.4,69.0,272.61,219.43
2018,8,7,6,15,249.0,56.0,3.3,14.55,99.5,313.52,259.92
2018,8,7,6,30,269.0,71.0,3.2,14.7,130.0,355.63,297.62
2018,8,7,6,45,178.5,94.0,3.15,14.8,137.5,293.4,245.93
2018,8,7,7,0,88.0,117.0,3.1,14.9,145.0,224.92,186.97
2018,8,7,7,15,52.0,114.5,3.05,15.1,132.0,165.7,136.5
2018,8,7,7,30,16.0,112.0,3.0,15.3,119.0,114.2,91.68
2018,8,7,7,45,8.0,109.5,2.95,15.5,113.0,102.32,81.1
2018,8,7,8,0,0.0,107.0,2.9,15.7,107.0,91.07,71.0
2018,8,7,8,15,0.0,118.5,2.9,15.9,118.5,101.24,79.14
2018,8,7,8,30,0.0,130.0,2.9,16.1,130.0,111.36,87.14
2018,8,7,8,45,1.0,145.5,2.85,16.3,146.0,126.2,98.99
2018,8,7,9,0,2.0,161.0,2.8,16.5,162.0,140.95,110.64
2018,8,7,9,15,5.5,187.5,2.9,16.55,191.5,168.38,132.62
2018,8,7,9,30,9.0,214.0,3.0,16.6,221.0,195.58,154.17
2018,8,7,9,45,11.0,233.0,3.05,16.65,241.5,213.96,168.45
2018,8,7,10,0,13.0,252.0,3.1,16.7,262.0,232.03,182.42
2018,8,7,10,15,19.0,283.5,3.25,16.75,299.0,265.06,208.23
2018,8,7,10,30,25.0,315.0,3.4,16.8,336.0,312.7,245.07
2018,8,7,10,45,28.0,332.5,3.5,16.85,357.0,327.69,256.25
2018,8,7,11,0,31.0,350.0,3.6,16.9,378.0,341.8,266.84
2018,8,7,11,15,27.0,341.5,3.7,16.9,366.0,325.38,253.87
2018,8,7,11,30,23.0,333.0,3.8,16.9,354.0,301.0,234.86
2018,8,7,11,45,21.0,325.5,3.85,16.85,345.0,290.32,226.52
2018,8,7,12,0,19.0,318.0,3.9,16.8,336.0,279.93,218.38
2018,8,7,12,15,19.0,318.5,3.95,16.85,336.5,277.8,216.64
2018,8,7,12,30,19.0,319.0,4.0,16.9,337.0,275.57,214.82
2018,8,7,12,45,20.5,323.5,4.0,16.95,342.5,277.34,216.12
2018,8,7,13,0,22.0,328.0,4.0,17.0,348.0,278.74,217.14
2018,8,7,13,15,21.0,318.0,4.0,17.05,337.0,267.37,208.24
2018,8,7,13,30,20.0,308.0,4.0,17.1,326.0,256.24,199.55
2018,8,7,13,45,128.0,292.0,4.0,17.15,402.0,269.54,208.35
2018,8,7,14,0,236.0,276.0,4.0,17.2,478.0,273.03,207.53
2018,8,7,14,15,450.5,251.0,4.05,17.15,620.0,288.2,210.64
2018,8,7,14,30,665.0,226.0,4.1,17.1,762.0,283.82,195.7
2018,8,7,14,45,660.5,217.0,4.1,17.05,729.5,233.95,154.66
2018,8,7,15,0,656.0,208.0,4.1,17.0,697.0,185.02,119.36
2018,8,7,15,15,639.5,202.5,4.1,17.0,657.0,138.8,96.26
2018,8,7,15,30,623.0,197.0,4.1,17.0,617.0,119.7,97.41
2018,8,7,15,45,612.0,186.0,4.15,16.85,575.0,116.52,95.06
2018,8,7,16,0,601.0,175.0,4.2,16.7,533.0,112.99,92.38
2018,8,7,16,15,584.5,164.0,4.2,16.5,487.5,108.45,88.85
2018,8,7,16,30,568.0,153.0,4.2,16.3,442.0,103.28,84.74
2018,8,7,16,45,543.5,141.0,4.2,16.15,394.0,97.03,79.65
2018,8,7,17,0,519.0,129.0,4.2,16.0,346.0,90.43,74.2
2018,8,7,17,15,479.5,117.5,4.15,15.8,296.5,83.68,68.53
2018,8,7,17,30,440.0,106.0,4.1,15.6,247.0,76.65,62.49
2018,8,7,17,45,391.0,91.5,4.05,15.4,200.0,67.17,54.11
2018,8,7,18,0,342.0,77.0,4.0,15.2,153.0,57.35,45.22
2018,8,7,18,15,273.5,61.0,3.95,15.05,111.5,46.01,34.75
2018,8,7,18,30,205.0,45.0,3.9,14.9,70.0,34.36,23.71
2018,8,7,18,45,132.0,28.5,3.85,14.75,42.0,22.01,8.55
2018,8,7,19,0,59.0,12.0,3.8,14.6,14.0,10.24,0.0
2018,8,7,19,15,29.5,6.0,3.8,14.55,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.6,15.0,58.83,0.0
2018,8,8,5,45,158.5,27.5,2.8,14.8,43.0,188.56,93.63
2018,8,8,6,0,247.0,42.0,2.8,15.0,71.0,288.62,230.68
2018,8,8,6,15,248.0,53.0,2.65,15.2,94.5,308.12,254.16
2018,8,8,6,30,249.0,64.0,2.5,15.4,118.0,328.38,273.73
2018,8,8,6,45,130.5,86.5,2.4,15.6,115.5,222.51,185.53
2018,8,8,7,0,12.0,109.0,2.3,15.8,113.0,114.87,92.04
2018,8,8,7,15,17.0,128.0,2.2,15.95,134.5,136.95,110.65
2018,8,8,7,30,22.0,147.0,2.1,16.1,156.0,159.02,128.69
2018,8,8,7,45,51.5,174.5,2.05,16.25,199.5,232.65,189.32
2018,8,8,8,0,81.0,202.0,2.0,16.4,243.0,290.48,235.62
2018,8,8,8,15,112.5,230.0,2.0,16.6,293.0,371.89,299.11
2018,8,8,8,30,144.0,258.0,2.0,16.8,343.0,431.93,344.5
2018,8,8,8,45,148.0,280.0,1.95,16.95,373.5,456.07,360.98
2018,8,8,9,0,152.0,302.0,1.9,17.1,404.0,479.06,376.6
2018,8,8,9,15,148.0,323.0,1.9,17.3,427.5,491.66,384.2
2018,8,8,9,30,144.0,344.0,1.9,17.5,451.0,503.09,391.0
2018,8,8,9,45,153.0,362.5,1.9,17.65,481.0,523.42,404.89
2018,8,8,10,0,162.0,381.0,1.9,17.8,511.0,542.29,417.56
2018,8,8,10,15,183.0,394.0,1.9,17.95,546.0,565.34,433.62
2018,8,8,10,30,204.0,407.0,1.9,18.1,581.0,586.39,448.05
2018,8,8,10,45,393.0,343.5,1.95,18.25,689.5,711.72,541.01
2018,8,8,11,0,582.0,280.0,2.0,18.4,798.0,800.18,604.84
2018,8,8,11,15,605.5,266.0,2.05,18.45,813.0,780.56,590.43
2018,8,8,11,30,629.0,252.0,2.1,18.5,828.0,757.47,574.45
2018,8,8,11,45,718.0,217.5,2.15,18.6,880.5,763.82,579.66
2018,8,8,12,0,807.0,183.0,2.2,18.7,933.0,758.77,576.25
2018,8,8,12,15,806.5,182.5,2.3,18.75,932.5,717.02,545.69
2018,8,8,12,30,806.0,182.0,2.4,18.8,932.0,673.57,513.41
2018,8,8,12,45,692.0,227.5,2.45,18.85,867.5,597.2,455.37
2018,8,8,13,0,578.0,273.0,2.5,18.9,803.0,526.41,401.01
2018,8,8,13,15,348.0,352.5,2.6,18.9,670.0,438.83,334.14
2018,8,8,13,30,118.0,432.0,2.7,18.9,537.0,372.55,284.53
2018,8,8,13,45,236.0,380.5,2.8,18.9,584.0,360.79,273.69
2018,8,8,14,0,354.0,329.0,2.9,18.9,631.0,345.65,257.9
2018,8,8,14,15,561.5,248.0,3.05,18.8,708.0,311.93,223.09
2018,8,8,14,30,769.0,167.0,3.2,18.7,785.0,273.79,182.04
2018,8,8,14,45,758.5,163.5,3.3,18.6,750.5,214.05,133.65
2018,8,8,15,0,748.0,160.0,3.4,18.5,716.0,162.74,97.64
2018,8,8,15,15,732.5,156.0,3.4,18.5,675.0,112.48,73.87
2018,8,8,15,30,717.0,152.0,3.4,18.5,634.0,93.71,74.83
2018,8,8,15,45,697.5,147.5,3.6,18.25,589.5,93.46,74.93
2018,8,8,16,0,678.0,143.0,3.8,18.0,545.0,93.12,74.94
2018,8,8,16,15,652.5,137.0,3.85,17.8,497.0,91.58,73.93
2018,8,8,16,30,627.0,131.0,3.9,17.6,449.0,89.91,72.79
2018,8,8,16,45,594.0,124.0,3.95,17.4,399.0,87.27,70.82
2018,8,8,17,0,561.0,117.0,4.0,17.2,349.0,84.49,68.69
2018,8,8,17,15,518.0,107.5,4.0,16.95,299.0,77.46,62.78
2018,8,8,17,30,475.0,98.0,4.0,16.7,249.0,71.55,57.74
2018,8,8,17,45,418.5,86.0,4.05,16.5,201.0,63.58,50.7
2018,8,8,18,0,362.0,74.0,4.1,16.3,153.0,55.37,43.25
2018,8,8,18,15,289.5,58.5,4.05,16.1,111.0,44.29,33.05
2018,8,8,18,30,217.0,43.0,4.0,15.9,69.0,32.93,22.28
2018,8,8,18,45,139.0,27.5,3.9,15.7,41.5,21.28,6.88
2018,8,8,19,0,61.0,12.0,3.8,15.5,14.0,10.24,0.0
2018,8,8,19,15,30.5,6.0,3.75,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,2.25,14.0,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,2.3,14.2,11.0,40.56,0.0
2018,8,9,5,45,111.5,25.0,2.35,14.4,35.5,148.82,64.03
2018,8,9,6,0,176.0,40.0,2.4,14.6,60.0,231.34,183.79
2018,8,9,6,15,215.5,56.5,2.3,14.85,94.0,287.98,237.12
2018,8,9,6,30,255.0,73.0,2.2,15.1,128.0,347.14,288.55
2018,8,9,6,45,236.5,94.0,2.15,15.3,155.5,344.44,287.27
2018,8,9,7,0,218.0,115.0,2.1,15.5,183.0,358.22,297.78
2018,8,9,7,15,224.5,137.0,2.05,15.8,218.5,394.03,325.37
2018,8,9,7,30,231.0,159.0,2.0,16.1,254.0,428.64,350.97
2018,8,9,7,45,238.5,181.0,1.95,16.35,290.0,462.97,375.71
2018,8,9,8,0,246.0,203.0,1.9,16.6,326.0,496.01,398.86
2018,8,9,8,15,235.5,227.5,1.9,16.85,355.0,512.92,409.02
2018,8,9,8,30,225.0,252.0,1.9,17.1,384.0,505.72,401.5
2018,8,9,8,45,238.5,272.5,1.9,17.35,422.5,560.25,440.2
2018,8,9,9,0,252.0,293.0,1.9,17.6,461.0,591.09,460.78
2018,8,9,9,15,257.5,312.0,1.9,17.9,493.0,610.44,472.72
2018,8,9,9,30,263.0,331.0,1.9,18.2,525.0,628.0,483.37
2018,8,9,9,45,273.0,347.0,1.9,18.45,557.0,644.82,493.75
2018,8,9,10,0,283.0,363.0,1.9,18.7,589.0,659.63,502.66
2018,8,9,10,15,290.5,375.5,1.9,18.95,615.0,666.31,505.86
2018,8,9,10,30,298.0,388.0,1.9,19.2,641.0,670.95,507.72
2018,8,9,10,45,275.0,403.5,1.95,19.4,642.0,648.79,490.48
2018,8,9,11,0,252.0,419.0,2.0,19.6,643.0,625.96,473.01
2018,8,9,11,15,234.0,432.5,2.05,19.8,643.5,594.31,449.58
2018,8,9,11,30,216.0,446.0,2.1,20.0,644.0,575.16,434.87
2018,8,9,11,45,221.5,449.5,2.15,20.15,654.0,565.4,427.47
2018,8,9,12,0,227.0,453.0,2.2,20.3,664.0,554.34,419.01
2018,8,9,12,15,236.0,450.5,2.3,20.4,669.5,539.61,408.17
2018,8,9,12,30,245.0,448.0,2.4,20.5,675.0,523.16,395.91
2018,8,9,12,45,262.0,440.0,2.5,20.55,681.0,504.52,382.0
2018,8,9,13,0,279.0,432.0,2.6,20.6,687.0,484.3,366.51
2018,8,9,13,15,229.5,433.0,2.7,20.6,640.5,442.3,334.65
2018,8,9,13,30,180.0,434.0,2.8,20.6,594.0,400.55,303.16
2018,8,9,13,45,271.5,385.0,2.9,20.6,619.5,376.61,283.15
2018,8,9,14,0,363.0,336.0,3.0,20.6,645.0,352.07,260.78
2018,8,9,14,15,557.0,258.5,3.1,20.55,714.0,319.28,227.19
2018,8,9,14,30,751.0,181.0,3.2,20.5,783.0,269.71,178.14
2018,8,9,14,45,740.0,177.0,3.25,20.45,748.0,217.42,136.15
2018,8,9,15,0,729.0,173.0,3.3,20.4,713.0,166.62,101.13
2018,8,9,15,15,713.5,169.0,3.3,20.4,672.5,117.3,78.69
2018,8,9,15,30,698.0,165.0,3.3,20.4,632.0,101.48,80.81
2018,8,9,15,45,679.0,158.0,3.35,20.2,586.5,99.97,79.85
2018,8,9,16,0,660.0,151.0,3.4,20.0,541.0,98.27,78.72
2018,8,9,16,15,637.0,144.0,3.4,19.8,493.5,96.31,77.37
2018,8,9,16,30,614.0,137.0,3.4,19.6,446.0,94.16,75.87
2018,8,9,16,45,585.0,127.5,3.35,19.4,396.5,89.91,72.53
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,85.38,68.91
2018,8,9,17,15,515.5,108.0,3.3,18.85,297.0,77.84,62.63
2018,8,9,17,30,475.0,98.0,3.3,18.5,247.0,71.61,57.37
2018,8,9,17,45,423.0,85.0,3.3,18.15,199.5,62.96,49.81
2018,8,9,18,0,371.0,72.0,3.3,17.8,152.0,54.03,41.79
2018,8,9,18,15,297.5,57.0,3.3,17.5,110.0,43.26,31.92
2018,8,9,18,30,224.0,42.0,3.3,17.2,68.0,32.23,21.44
2018,8,9,18,45,144.0,27.0,3.3,16.9,40.5,20.92,5.13
2018,8,9,19,0,64.0,12.0,3.3,16.6,13.0,10.24,0.0
2018,8,9,19,15,32.0,6.0,3.3,16.45,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,5,15,61.5,7.0,2.05,14.9,8.0,0.0,0.0
2018,8,10,5,30,123.0,14.0,2.1,15.1,16.0,95.67,0.0
2018,8,10,5,45,243.5,24.5,2.15,15.3,46.0,240.45,88.97
2018,8,10,6,0,364.0,35.0,2.2,15.5,76.0,368.88,290.9
2018,8,10,6,15,357.0,44.5,2.2,15.7,102.0,388.12,317.32
2018,8,10,6,30,350.0,54.0,2.2,15.9,128.0,397.07,328.72
2018,8,10,6,45,194.0,83.5,2.15,16.1,126.5,291.41,242.57
2018,8,10,7,0,38.0,113.0,2.1,16.3,125.0,158.0,128.59
2018,8,10,7,15,56.0,137.5,2.15,16.6,158.5,201.52,165.12
2018,8,10,7,30,74.0,162.0,2.2,16.9,192.0,244.91,200.31
2018,8,10,7,45,87.0,185.5,2.25,17.15,225.5,281.94,229.5
2018,8,10,8,0,100.0,209.0,2.3,17.4,259.0,318.6,257.84
2018,8,10,8,15,94.5,230.0,2.35,17.7,281.0,333.28,267.77
2018,8,10,8,30,89.0,251.0,2.4,18.0,303.0,347.21,277.09
2018,8,10,8,45,91.5,272.5,2.45,18.25,330.0,369.04,292.79
2018,8,10,9,0,94.0,294.0,2.5,18.5,357.0,390.13,307.75
2018,8,10,9,15,120.0,318.0,2.55,18.65,403.5,458.06,358.7
2018,8,10,9,30,146.0,342.0,2.6,18.8,450.0,502.88,391.46
2018,8,10,9,45,181.0,358.5,2.65,18.95,498.5,546.53,423.39
2018,8,10,10,0,216.0,375.0,2.7,19.1,547.0,588.06,453.33
2018,8,10,10,15,240.0,386.0,2.75,19.25,584.0,628.8,481.83
2018,8,10,10,30,264.0,397.0,2.8,19.4,621.0,648.01,494.91
2018,8,10,10,45,265.5,407.5,2.9,19.5,638.0,643.72,491.05
