Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,0,267.0,418.0,3.0,19.6,655.0,637.75,486.16
2018,8,10,11,15,271.5,423.5,3.05,19.65,668.0,628.05,478.68
2018,8,10,11,30,276.0,429.0,3.1,19.7,681.0,616.74,470.04
2018,8,10,11,45,396.0,376.5,3.2,19.75,741.5,648.84,495.45
2018,8,10,12,0,516.0,324.0,3.3,19.8,802.0,666.24,509.39
2018,8,10,12,15,568.5,293.0,3.4,19.85,819.5,642.97,492.47
2018,8,10,12,30,621.0,262.0,3.5,19.9,837.0,617.21,473.22
2018,8,10,12,45,428.5,352.0,3.6,19.95,747.0,535.22,409.38
2018,8,10,13,0,236.0,442.0,3.7,20.0,657.0,471.98,360.03
2018,8,10,13,15,235.0,434.0,3.85,19.95,645.5,445.01,339.33
2018,8,10,13,30,234.0,426.0,4.0,19.9,634.0,418.18,318.23
2018,8,10,13,45,330.5,370.0,4.15,19.85,655.0,388.53,293.22
2018,8,10,14,0,427.0,314.0,4.3,19.8,676.0,349.44,259.04
2018,8,10,14,15,626.5,221.0,4.45,19.7,732.0,308.58,218.21
2018,8,10,14,30,826.0,128.0,4.6,19.6,788.0,255.66,165.31
2018,8,10,14,45,816.5,125.5,4.7,19.45,753.0,201.71,121.43
2018,8,10,15,0,807.0,123.0,4.8,19.3,718.0,148.92,85.22
2018,8,10,15,15,793.0,120.0,4.8,19.3,677.5,97.0,63.04
2018,8,10,15,30,779.0,117.0,4.8,19.3,637.0,82.25,64.93
2018,8,10,15,45,763.0,113.0,4.85,19.0,592.5,81.28,64.38
2018,8,10,16,0,747.0,109.0,4.9,18.7,548.0,80.2,63.73
2018,8,10,16,15,725.5,104.0,4.85,18.5,500.0,71.31,56.33
2018,8,10,16,30,704.0,99.0,4.8,18.3,452.0,69.42,54.94
2018,8,10,16,45,674.0,94.0,4.75,18.15,402.0,67.29,53.31
2018,8,10,17,0,644.0,89.0,4.7,18.0,352.0,65.06,51.57
2018,8,10,17,15,601.0,83.0,4.6,17.75,301.5,61.86,48.95
2018,8,10,17,30,558.0,77.0,4.5,17.5,251.0,58.58,46.17
2018,8,10,17,45,498.5,69.0,4.4,17.25,202.5,53.5,41.68
2018,8,10,18,0,439.0,61.0,4.3,17.0,154.0,48.32,36.9
2018,8,10,18,15,354.5,50.0,4.05,16.85,112.0,40.32,29.41
2018,8,10,18,30,270.0,39.0,3.8,16.7,70.0,30.15,19.61
2018,8,10,18,45,172.0,26.0,3.6,16.5,42.0,20.22,2.88
2018,8,10,19,0,74.0,13.0,3.4,16.3,14.0,11.1,0.0
2018,8,10,19,15,37.0,6.5,3.25,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,38.28,0.0
2018,8,11,5,45,138.5,24.5,2.95,16.1,38.0,165.56,44.97
2018,8,11,6,0,232.0,40.0,3.1,16.3,66.0,275.14,216.24
2018,8,11,6,15,284.0,53.5,3.05,16.45,101.5,338.55,277.51
2018,8,11,6,30,336.0,67.0,3.0,16.6,137.0,406.12,336.42
2018,8,11,6,45,355.0,83.0,3.0,16.75,175.5,451.49,374.51
2018,8,11,7,0,374.0,99.0,3.0,16.9,214.0,496.6,410.53
2018,8,11,7,15,473.0,102.5,3.1,17.15,276.0,598.08,489.28
2018,8,11,7,30,572.0,106.0,3.2,17.4,338.0,713.39,574.86
2018,8,11,7,45,610.5,112.0,3.25,17.65,389.5,766.72,611.52
2018,8,11,8,0,649.0,118.0,3.3,17.9,441.0,818.64,646.68
2018,8,11,8,15,673.0,124.0,3.35,18.1,489.5,854.39,669.68
2018,8,11,8,30,697.0,130.0,3.4,18.3,538.0,887.66,690.77
2018,8,11,8,45,714.0,135.5,3.5,18.5,582.5,910.56,704.71
2018,8,11,9,0,731.0,141.0,3.6,18.7,627.0,930.42,716.62
2018,8,11,9,15,743.5,146.0,3.65,18.8,667.0,941.96,722.78
2018,8,11,9,30,756.0,151.0,3.7,18.9,707.0,942.57,721.57
2018,8,11,9,45,761.5,157.0,3.75,19.05,740.5,941.67,719.42
2018,8,11,10,0,767.0,163.0,3.8,19.2,774.0,937.31,715.06
2018,8,11,10,15,776.0,165.5,3.85,19.3,803.5,929.35,708.52
2018,8,11,10,30,785.0,168.0,3.9,19.4,833.0,917.91,699.74
2018,8,11,10,45,791.5,170.0,3.95,19.5,855.5,900.27,686.8
2018,8,11,11,0,798.0,172.0,4.0,19.6,878.0,879.34,671.7
2018,8,11,11,15,803.0,172.0,4.1,19.6,893.0,852.11,652.74
2018,8,11,11,30,808.0,172.0,4.2,19.6,908.0,821.96,631.7
2018,8,11,11,45,811.0,172.5,4.25,19.65,916.5,787.92,606.58
2018,8,11,12,0,814.0,173.0,4.3,19.7,925.0,751.39,579.04
2018,8,11,12,15,815.0,172.0,4.4,19.7,925.0,709.97,547.88
2018,8,11,12,30,816.0,171.0,4.5,19.7,925.0,666.71,514.67
2018,8,11,12,45,815.5,169.5,4.55,19.7,917.5,620.52,478.26
2018,8,11,13,0,815.0,168.0,4.6,19.7,910.0,573.04,439.91
2018,8,11,13,15,811.0,167.0,4.65,19.65,895.0,523.12,398.76
2018,8,11,13,30,807.0,166.0,4.7,19.6,880.0,472.64,356.04
2018,8,11,13,45,801.0,164.0,4.75,19.55,857.5,420.31,310.87
2018,8,11,14,0,795.0,162.0,4.8,19.5,835.0,368.04,264.9
2018,8,11,14,15,785.5,159.5,4.8,19.4,805.0,314.76,217.99
2018,8,11,14,30,776.0,157.0,4.8,19.3,775.0,262.33,172.64
2018,8,11,14,45,765.0,154.0,4.8,19.2,740.0,210.39,130.74
2018,8,11,15,0,754.0,151.0,4.8,19.1,705.0,151.27,89.64
2018,8,11,15,15,738.5,147.5,4.8,19.1,664.5,100.99,68.58
2018,8,11,15,30,723.0,144.0,4.8,19.1,624.0,89.61,71.26
2018,8,11,15,45,704.5,139.0,4.7,18.85,579.5,88.85,70.89
2018,8,11,16,0,686.0,134.0,4.6,18.6,535.0,87.96,70.42
2018,8,11,16,15,661.0,128.0,4.55,18.45,487.0,86.18,69.17
2018,8,11,16,30,636.0,122.0,4.5,18.3,439.0,84.26,67.79
2018,8,11,16,45,602.5,116.0,4.45,18.15,389.5,82.08,66.17
2018,8,11,17,0,569.0,110.0,4.4,18.0,340.0,79.82,64.45
2018,8,11,17,15,525.5,101.0,4.35,17.8,290.0,75.01,60.46
2018,8,11,17,30,482.0,92.0,4.3,17.6,240.0,67.66,54.12
2018,8,11,17,45,423.0,81.0,4.25,17.35,193.0,60.24,47.56
2018,8,11,18,0,364.0,70.0,4.2,17.1,146.0,52.63,40.62
2018,8,11,18,15,273.5,56.0,4.2,16.95,104.0,42.48,31.21
2018,8,11,18,30,183.0,42.0,4.2,16.8,62.0,32.15,21.08
2018,8,11,18,45,99.0,25.0,4.2,16.65,35.0,19.51,0.13
2018,8,11,19,0,15.0,8.0,4.2,16.5,8.0,6.83,0.0
2018,8,11,19,15,7.5,4.0,4.15,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.55,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,26.53,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.9,33.0,122.51,18.75
2018,8,12,6,0,167.0,40.0,2.9,16.1,58.0,226.23,176.2
2018,8,12,6,15,238.0,56.5,2.85,16.3,97.5,306.82,251.05
2018,8,12,6,30,309.0,73.0,2.8,16.5,137.0,392.6,324.72
2018,8,12,6,45,364.0,87.0,2.7,16.65,183.0,464.95,384.67
2018,8,12,7,0,419.0,101.0,2.6,16.8,229.0,539.56,443.56
2018,8,12,7,15,463.0,112.0,2.55,17.0,278.0,601.54,490.02
2018,8,12,7,30,507.0,123.0,2.5,17.2,327.0,663.95,535.09
2018,8,12,7,45,542.0,131.0,2.45,17.4,376.0,713.65,569.25
2018,8,12,8,0,577.0,139.0,2.4,17.6,425.0,772.12,608.85
2018,8,12,8,15,569.0,154.5,2.4,17.8,461.0,786.01,615.9
2018,8,12,8,30,561.0,170.0,2.4,18.0,497.0,787.87,614.75
2018,8,12,8,45,452.5,217.0,2.45,18.2,494.5,731.86,570.28
2018,8,12,9,0,344.0,264.0,2.5,18.4,492.0,649.41,506.59
2018,8,12,9,15,273.5,299.5,2.55,18.55,488.0,611.93,476.06
2018,8,12,9,30,203.0,335.0,2.6,18.7,484.0,551.58,428.69
2018,8,12,9,45,186.0,355.5,2.7,18.85,497.0,548.02,424.78
2018,8,12,10,0,169.0,376.0,2.8,19.0,510.0,543.44,419.87
2018,8,12,10,15,158.0,390.5,2.85,19.1,519.5,537.49,414.26
2018,8,12,10,30,147.0,405.0,2.9,19.2,529.0,530.83,408.22
2018,8,12,10,45,149.5,417.5,3.0,19.3,546.5,533.72,409.81
2018,8,12,11,0,152.0,430.0,3.1,19.4,564.0,535.33,410.45
2018,8,12,11,15,146.0,436.5,3.2,19.45,567.0,523.03,400.84
2018,8,12,11,30,140.0,443.0,3.3,19.5,570.0,510.28,390.99
2018,8,12,11,45,131.5,444.5,3.35,19.55,564.5,490.95,376.19
2018,8,12,12,0,123.0,446.0,3.4,19.6,559.0,471.79,361.53
2018,8,12,12,15,117.5,442.5,3.55,19.55,550.5,450.96,345.98
2018,8,12,12,30,112.0,439.0,3.7,19.5,542.0,430.52,330.62
2018,8,12,12,45,89.5,421.0,3.85,19.5,503.0,391.12,300.73
2018,8,12,13,0,67.0,403.0,4.0,19.5,464.0,355.07,273.3
2018,8,12,13,15,50.0,377.5,4.15,19.4,422.5,319.22,246.08
2018,8,12,13,30,33.0,352.0,4.3,19.3,381.0,286.07,220.89
2018,8,12,13,45,157.5,303.0,4.45,19.2,436.5,286.1,219.12
2018,8,12,14,0,282.0,254.0,4.6,19.1,492.0,269.77,202.32
2018,8,12,14,15,535.5,199.0,4.75,19.0,631.0,266.78,189.37
2018,8,12,14,30,789.0,144.0,4.9,18.9,770.0,254.08,165.86
2018,8,12,14,45,721.0,154.5,5.0,18.75,706.5,194.25,120.14
2018,8,12,15,0,653.0,165.0,5.1,18.6,643.0,148.37,91.73
2018,8,12,15,15,698.0,148.0,5.1,18.6,632.5,97.66,68.0
2018,8,12,15,30,743.0,131.0,5.1,18.6,622.0,82.46,65.33
2018,8,12,15,45,727.5,125.5,5.2,18.25,578.0,81.12,64.47
2018,8,12,16,0,712.0,120.0,5.3,17.9,534.0,79.61,63.46
2018,8,12,16,15,691.5,114.0,5.3,17.75,487.0,77.52,61.91
2018,8,12,16,30,671.0,108.0,5.3,17.6,440.0,75.26,60.2
2018,8,12,16,45,643.5,101.0,5.3,17.4,390.5,72.03,57.64
2018,8,12,17,0,616.0,94.0,5.3,17.2,341.0,68.6,54.87
2018,8,12,17,15,574.5,87.0,5.25,16.95,291.5,64.85,51.75
2018,8,12,17,30,533.0,80.0,5.2,16.7,242.0,60.97,48.43
2018,8,12,17,45,476.5,71.0,5.1,16.5,195.0,55.23,43.3
2018,8,12,18,0,420.0,62.0,5.0,16.3,148.0,49.34,37.83
2018,8,12,18,15,334.0,50.0,4.85,16.2,106.0,38.36,27.68
2018,8,12,18,30,248.0,38.0,4.7,16.1,64.0,29.36,18.63
2018,8,12,18,45,148.0,23.5,4.55,15.95,37.0,18.29,0.0
2018,8,12,19,0,48.0,9.0,4.4,15.8,10.0,7.68,0.0
2018,8,12,19,15,24.0,4.5,4.25,15.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.0,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.2,9.0,33.47,0.0
2018,8,13,5,45,123.0,24.0,3.2,15.4,35.0,151.59,4.57
2018,8,13,6,0,208.0,39.0,3.3,15.6,61.0,256.21,199.43
2018,8,13,6,15,216.0,44.0,3.3,15.75,78.0,268.64,220.76
2018,8,13,6,30,224.0,49.0,3.3,15.9,95.0,283.9,237.22
2018,8,13,6,45,112.0,54.0,3.25,16.05,77.0,175.67,146.52
2018,8,13,7,0,0.0,59.0,3.2,16.2,59.0,48.86,35.95
2018,8,13,7,15,0.0,69.5,3.15,16.35,69.5,57.71,43.46
2018,8,13,7,30,0.0,80.0,3.1,16.5,80.0,67.01,51.16
2018,8,13,7,45,0.0,92.5,3.05,16.65,92.5,78.22,60.35
2018,8,13,8,0,0.0,105.0,3.0,16.8,105.0,89.38,69.38
2018,8,13,8,15,0.5,127.0,3.0,16.95,127.5,110.11,86.24
2018,8,13,8,30,1.0,149.0,3.0,17.1,150.0,130.78,102.83
2018,8,13,8,45,3.5,172.5,2.95,17.2,175.0,154.77,122.04
2018,8,13,9,0,6.0,196.0,2.9,17.3,200.0,178.58,140.87
2018,8,13,9,15,15.0,230.5,2.95,17.45,241.5,219.31,173.24
2018,8,13,9,30,24.0,265.0,3.0,17.6,283.0,259.56,204.72
2018,8,13,9,45,35.0,299.5,3.05,17.7,326.5,320.56,251.93
2018,8,13,10,0,46.0,334.0,3.1,17.8,370.0,361.83,283.19
2018,8,13,10,15,51.5,352.5,3.15,17.85,394.5,380.0,296.53
2018,8,13,10,30,57.0,371.0,3.2,17.9,419.0,397.19,309.15
2018,8,13,10,45,51.0,370.5,3.25,18.0,414.5,384.62,298.87
2018,8,13,11,0,45.0,370.0,3.3,18.1,410.0,372.43,289.05
2018,8,13,11,15,37.5,363.5,3.35,18.1,397.0,353.88,274.52
2018,8,13,11,30,30.0,357.0,3.4,18.1,384.0,336.08,260.6
2018,8,13,11,45,30.5,360.5,3.45,18.1,388.5,333.81,258.77
2018,8,13,12,0,31.0,364.0,3.5,18.1,393.0,331.25,256.7
2018,8,13,12,15,31.0,364.0,3.6,18.1,393.0,325.19,252.01
2018,8,13,12,30,31.0,364.0,3.7,18.1,393.0,319.03,247.27
2018,8,13,12,45,30.5,359.0,3.8,18.1,387.0,308.63,239.26
2018,8,13,13,0,30.0,354.0,3.9,18.1,381.0,298.41,231.4
2018,8,13,13,15,27.5,341.5,4.0,18.05,366.0,281.9,218.72
2018,8,13,13,30,25.0,329.0,4.1,18.0,351.0,266.08,206.56
2018,8,13,13,45,151.0,294.5,4.25,17.95,422.0,277.34,213.36
2018,8,13,14,0,277.0,260.0,4.4,17.9,493.0,271.29,204.38
2018,8,13,14,15,524.5,207.0,4.5,17.8,629.0,267.61,190.96
2018,8,13,14,30,772.0,154.0,4.6,17.7,765.0,255.05,167.81
2018,8,13,14,45,763.5,149.5,4.65,17.6,730.5,202.65,125.59
2018,8,13,15,0,755.0,145.0,4.7,17.5,696.0,151.39,91.5
2018,8,13,15,15,739.5,141.5,4.7,17.5,655.5,92.75,74.19
2018,8,13,15,30,724.0,138.0,4.7,17.5,615.0,86.42,69.02
2018,8,13,15,45,708.0,132.5,4.75,17.25,571.0,85.24,68.28
2018,8,13,16,0,692.0,127.0,4.8,17.0,527.0,83.9,67.41
2018,8,13,16,15,669.5,120.5,4.85,16.85,479.5,81.64,65.71
2018,8,13,16,30,647.0,114.0,4.9,16.7,432.0,79.19,63.85
2018,8,13,16,45,617.0,107.0,4.9,16.55,383.0,76.1,61.41
2018,8,13,17,0,587.0,100.0,4.9,16.4,334.0,72.85,58.78
2018,8,13,17,15,542.5,92.5,4.9,16.2,284.5,68.89,55.48
2018,8,13,17,30,498.0,85.0,4.9,16.0,235.0,64.81,51.96
2018,8,13,17,45,437.5,74.5,4.85,15.8,187.5,55.84,43.95
2018,8,13,18,0,377.0,64.0,4.8,15.6,140.0,48.45,37.13
2018,8,13,18,15,293.0,50.5,4.75,15.5,99.0,38.57,27.89
2018,8,13,18,30,209.0,37.0,4.7,15.4,58.0,28.51,17.75
2018,8,13,18,45,123.0,22.5,4.65,15.3,33.0,17.49,0.0
2018,8,13,19,0,37.0,8.0,4.6,15.2,8.0,6.83,0.0
2018,8,13,19,15,18.5,4.0,4.5,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.65,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.56,0.0
2018,8,14,5,45,0.0,11.0,3.9,15.9,11.0,9.06,0.0
2018,8,14,6,0,0.0,19.0,3.9,16.0,19.0,15.66,6.66
2018,8,14,6,15,0.0,33.0,3.9,16.1,33.0,27.27,17.06
2018,8,14,6,30,0.0,47.0,3.9,16.2,47.0,39.61,27.83
2018,8,14,6,45,0.0,57.5,3.95,16.3,57.5,48.62,35.71
2018,8,14,7,0,0.0,68.0,4.0,16.4,68.0,57.7,43.47
2018,8,14,7,15,0.0,74.5,3.95,16.5,74.5,62.74,47.68
2018,8,14,7,30,0.0,81.0,3.9,16.6,81.0,68.03,52.0
2018,8,14,7,45,0.0,86.5,3.9,16.7,86.5,72.51,55.57
2018,8,14,8,0,0.0,92.0,3.9,16.8,92.0,77.11,59.19
2018,8,14,8,15,0.0,99.0,3.85,16.85,99.0,83.17,64.0
2018,8,14,8,30,0.0,106.0,3.8,16.9,106.0,89.24,68.79
2018,8,14,8,45,0.0,123.5,3.8,17.0,123.5,104.92,81.43
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,120.54,93.91
2018,8,14,9,15,1.0,154.0,3.8,17.2,154.5,132.94,103.73
2018,8,14,9,30,2.0,167.0,3.8,17.3,168.0,145.25,113.42
2018,8,14,9,45,4.5,183.0,3.8,17.4,186.5,161.62,126.39
2018,8,14,10,0,7.0,199.0,3.8,17.5,205.0,177.77,139.09
2018,8,14,10,15,8.5,212.5,3.85,17.55,219.5,190.46,148.96
2018,8,14,10,30,10.0,226.0,3.9,17.6,234.0,202.91,158.61
2018,8,14,10,45,12.0,247.0,3.9,17.65,257.0,222.16,173.59
2018,8,14,11,0,14.0,268.0,3.9,17.7,280.0,240.95,188.11
2018,8,14,11,15,14.0,272.0,4.0,17.75,284.5,242.77,189.3
2018,8,14,11,30,14.0,276.0,4.1,17.8,289.0,244.48,190.47
2018,8,14,11,45,15.0,283.0,4.15,17.8,297.0,249.37,194.2
2018,8,14,12,0,16.0,290.0,4.2,17.8,305.0,253.97,197.72
2018,8,14,12,15,17.0,298.0,4.3,17.85,314.0,259.1,201.65
2018,8,14,12,30,18.0,306.0,4.4,17.9,323.0,263.87,205.31
2018,8,14,12,45,22.0,320.0,4.5,17.9,340.5,274.78,213.83
2018,8,14,13,0,26.0,334.0,4.6,17.9,358.0,281.0,218.66
2018,8,14,13,15,33.5,351.0,4.65,17.9,381.0,291.55,226.79
2018,8,14,13,30,41.0,368.0,4.7,17.9,404.0,300.27,233.38
2018,8,14,13,45,165.5,323.5,4.75,17.9,463.0,301.82,232.35
2018,8,14,14,0,290.0,279.0,4.8,17.9,522.0,286.96,216.33
2018,8,14,14,15,537.5,212.5,4.85,17.85,643.5,273.01,194.67
2018,8,14,14,30,785.0,146.0,4.9,17.8,765.0,249.97,163.16
2018,8,14,14,45,775.5,142.0,4.9,17.75,730.0,197.02,120.68
2018,8,14,15,0,766.0,138.0,4.9,17.7,695.0,145.31,86.86
2018,8,14,15,15,751.0,134.5,4.9,17.7,654.5,95.21,76.27
2018,8,14,15,30,736.0,131.0,4.9,17.7,614.0,82.68,65.77
2018,8,14,15,45,719.0,126.5,4.9,17.5,570.0,81.91,65.37
2018,8,14,16,0,702.0,122.0,4.9,17.3,526.0,81.03,64.87
2018,8,14,16,15,679.5,116.0,4.9,17.2,478.5,78.96,63.32
2018,8,14,16,30,657.0,110.0,4.9,17.1,431.0,76.73,61.62
2018,8,14,16,45,626.0,103.5,4.85,16.95,381.5,73.87,59.37
2018,8,14,17,0,595.0,97.0,4.8,16.8,332.0,70.86,56.96
2018,8,14,17,15,551.5,89.5,4.85,16.65,282.5,66.82,53.56
2018,8,14,17,30,508.0,82.0,4.9,16.5,233.0,62.65,49.94
2018,8,14,17,45,447.5,71.5,4.9,16.3,185.5,55.73,43.75
2018,8,14,18,0,387.0,61.0,4.9,16.1,138.0,46.37,35.19
2018,8,14,18,15,301.5,48.5,4.85,16.0,97.5,37.16,26.54
2018,8,14,18,30,216.0,36.0,4.8,15.9,57.0,27.8,16.84
2018,8,14,18,45,127.5,22.0,4.75,15.8,32.5,17.13,0.0
2018,8,14,19,0,39.0,8.0,4.7,15.7,8.0,6.83,0.0
2018,8,14,19,15,19.5,4.0,4.65,15.65,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,3.25,16.0,4.0,0.0,0.0
2018,8,15,5,30,46.0,8.0,3.3,16.1,8.0,37.99,0.0
2018,8,15,5,45,145.0,22.0,3.3,16.2,34.0,161.9,0.0
2018,8,15,6,0,244.0,36.0,3.3,16.3,60.0,279.21,213.82
2018,8,15,6,15,251.0,38.5,3.3,16.4,76.5,287.08,235.29
2018,8,15,6,30,258.0,41.0,3.3,16.5,93.0,298.44,248.94
2018,8,15,6,45,129.0,48.5,3.3,16.65,74.5,182.29,152.26
2018,8,15,7,0,0.0,56.0,3.3,16.8,56.0,46.36,33.74
2018,8,15,7,15,0.0,65.5,3.25,16.9,65.5,54.28,40.48
2018,8,15,7,30,0.0,75.0,3.2,17.0,75.0,62.26,47.08
2018,8,15,7,45,0.0,93.5,3.1,17.15,93.5,79.27,61.13
2018,8,15,8,0,0.0,112.0,3.0,17.3,112.0,96.25,74.96
2018,8,15,8,15,0.0,126.5,2.95,17.4,126.5,109.23,85.35
2018,8,15,8,30,0.0,141.0,2.9,17.5,141.0,122.14,95.59
2018,8,15,8,45,0.5,150.0,2.9,17.65,150.5,130.22,101.81
2018,8,15,9,0,1.0,159.0,2.9,17.8,160.0,138.31,108.02
2018,8,15,9,15,7.0,195.0,2.9,17.9,200.0,177.23,139.22
2018,8,15,9,30,13.0,231.0,2.9,18.0,240.0,215.92,169.73
2018,8,15,9,45,18.5,260.5,2.9,18.15,274.5,247.46,194.16
2018,8,15,10,0,24.0,290.0,2.9,18.3,309.0,278.4,217.85
2018,8,15,10,15,30.0,314.5,3.0,18.35,339.0,321.52,250.83
2018,8,15,10,30,36.0,339.0,3.1,18.4,369.0,346.26,269.41
2018,8,15,10,45,36.0,346.5,3.2,18.45,377.5,348.05,270.34
2018,8,15,11,0,36.0,354.0,3.3,18.5,386.0,349.53,271.15
2018,8,15,11,15,41.5,370.5,3.4,18.55,407.5,363.42,281.58
2018,8,15,11,30,47.0,387.0,3.5,18.6,429.0,376.11,291.03
2018,8,15,11,45,51.5,397.0,3.6,18.65,443.5,381.12,294.64
2018,8,15,12,0,56.0,407.0,3.7,18.7,458.0,385.13,297.53
2018,8,15,12,15,75.5,416.5,3.8,18.7,485.5,397.81,307.31
2018,8,15,12,30,95.0,426.0,3.9,18.7,513.0,408.03,315.03
2018,8,15,12,45,139.5,433.0,4.0,18.7,559.5,426.64,329.11
2018,8,15,13,0,184.0,440.0,4.1,18.7,606.0,439.49,338.27
2018,8,15,13,15,190.5,430.0,4.15,18.7,599.0,417.3,320.61
2018,8,15,13,30,197.0,420.0,4.2,18.7,592.0,394.61,302.37
2018,8,15,13,45,374.5,339.0,4.25,18.7,656.0,379.38,286.57
2018,8,15,14,0,552.0,258.0,4.3,18.7,720.0,346.03,253.6
2018,8,15,14,15,702.5,182.5,4.35,18.65,748.5,293.64,203.78
2018,8,15,14,30,853.0,107.0,4.4,18.6,777.0,243.5,154.38
2018,8,15,14,45,843.5,105.0,4.4,18.55,742.0,189.3,111.31
2018,8,15,15,0,834.0,103.0,4.4,18.5,707.0,136.11,77.64
2018,8,15,15,15,821.0,101.0,4.4,18.5,666.5,84.02,66.51
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,71.95,56.4
2018,8,15,15,45,790.5,96.5,4.4,18.3,581.0,71.45,56.19
2018,8,15,16,0,773.0,94.0,4.4,18.1,536.0,70.91,55.95
2018,8,15,16,15,750.5,90.5,4.4,17.95,488.0,69.53,54.99
2018,8,15,16,30,728.0,87.0,4.4,17.8,440.0,68.09,53.97
2018,8,15,16,45,696.5,83.0,4.4,17.65,389.5,60.53,47.57
2018,8,15,17,0,665.0,79.0,4.4,17.5,339.0,58.66,46.12
2018,8,15,17,15,622.0,73.5,4.35,17.35,288.5,55.53,43.49
2018,8,15,17,30,579.0,68.0,4.3,17.2,238.0,52.33,40.72
2018,8,15,17,45,517.0,60.5,4.3,17.05,189.5,47.36,36.24
2018,8,15,18,0,455.0,53.0,4.3,16.9,141.0,42.31,31.49
2018,8,15,18,15,362.0,43.5,4.25,16.75,100.0,35.33,24.83
2018,8,15,18,30,269.0,34.0,4.2,16.6,59.0,28.3,16.82
2018,8,15,18,45,160.0,21.0,4.15,16.45,33.5,16.41,0.0
2018,8,15,19,0,51.0,8.0,4.1,16.3,8.0,6.83,0.0
2018,8,15,19,15,25.5,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,42.7,0.0
2018,8,16,5,45,163.5,20.5,2.75,15.95,34.0,171.5,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.1,60.0,296.62,225.12
2018,8,16,6,15,277.5,38.5,2.75,16.25,79.5,316.22,258.17
2018,8,16,6,30,281.0,44.0,2.7,16.4,99.0,323.07,268.47
2018,8,16,6,45,140.5,62.5,2.65,16.55,90.0,213.82,178.12
2018,8,16,7,0,0.0,81.0,2.6,16.7,81.0,72.3,55.6
2018,8,16,7,15,0.5,97.5,2.55,16.85,97.5,87.88,68.78
2018,8,16,7,30,1.0,114.0,2.5,17.0,114.0,103.3,81.45
2018,8,16,7,45,7.5,137.0,2.45,17.15,140.5,131.38,104.66
2018,8,16,8,0,14.0,160.0,2.4,17.3,167.0,159.34,127.38
2018,8,16,8,15,34.0,195.5,2.4,17.45,214.5,232.29,186.53
2018,8,16,8,30,54.0,231.0,2.4,17.6,262.0,289.29,231.49
2018,8,16,8,45,83.0,261.0,2.35,17.75,313.0,347.84,277.05
2018,8,16,9,0,112.0,291.0,2.3,17.9,364.0,426.73,336.85
2018,8,16,9,15,136.5,309.5,2.25,18.05,404.5,465.02,364.77
2018,8,16,9,30,161.0,328.0,2.2,18.2,445.0,501.99,391.46
2018,8,16,9,45,332.0,297.0,2.1,18.35,553.5,646.68,500.26
2018,8,16,10,0,503.0,266.0,2.0,18.5,662.0,786.38,599.35
2018,8,16,10,15,689.5,187.5,2.0,18.65,752.0,872.69,659.34
2018,8,16,10,30,876.0,109.0,2.0,18.8,842.0,925.42,692.67
2018,8,16,10,45,883.0,109.0,2.0,18.95,865.0,905.67,677.72
2018,8,16,11,0,890.0,109.0,2.0,19.1,888.0,882.56,661.39
2018,8,16,11,15,875.5,120.0,2.15,19.25,897.5,848.42,639.04
2018,8,16,11,30,861.0,131.0,2.3,19.4,907.0,811.79,614.77
2018,8,16,11,45,881.0,121.0,2.4,19.5,920.5,781.5,594.36
2018,8,16,12,0,901.0,111.0,2.5,19.6,934.0,747.66,570.52
2018,8,16,12,15,900.5,111.0,2.65,19.65,933.5,704.75,538.9
2018,8,16,12,30,900.0,111.0,2.8,19.7,933.0,659.86,504.95
2018,8,16,12,45,897.0,112.0,2.95,19.7,925.0,612.5,468.18
2018,8,16,13,0,894.0,113.0,3.1,19.7,917.0,563.75,429.17
2018,8,16,13,15,890.5,112.0,3.2,19.65,901.5,512.12,386.7
2018,8,16,13,30,887.0,111.0,3.3,19.6,886.0,459.61,342.24
2018,8,16,13,45,882.5,110.0,3.45,19.5,863.5,406.06,295.85
2018,8,16,14,0,878.0,109.0,3.6,19.4,841.0,352.14,248.17
2018,8,16,14,15,871.0,107.0,3.65,19.25,811.5,296.76,199.2
2018,8,16,14,30,864.0,105.0,3.7,19.1,782.0,241.71,151.81
2018,8,16,14,45,854.5,103.5,3.75,19.0,746.5,187.16,109.0
2018,8,16,15,0,845.0,102.0,3.8,18.9,711.0,133.6,75.97
2018,8,16,15,15,831.5,99.5,3.8,18.9,669.5,82.34,64.97
2018,8,16,15,30,818.0,97.0,3.8,18.9,628.0,70.99,55.49
2018,8,16,15,45,801.0,94.0,3.9,18.6,582.5,70.1,54.98
2018,8,16,16,0,784.0,91.0,4.0,18.3,537.0,69.15,54.4
2018,8,16,16,15,761.0,88.0,4.0,18.1,488.5,68.03,53.66
2018,8,16,16,30,738.0,85.0,4.0,17.9,440.0,66.87,52.89
2018,8,16,16,45,707.5,80.5,4.0,17.75,389.5,64.43,50.98
2018,8,16,17,0,677.0,76.0,4.0,17.6,339.0,56.75,44.43
2018,8,16,17,15,633.5,71.0,4.0,17.4,288.0,53.88,42.04
2018,8,16,17,30,590.0,66.0,4.0,17.2,237.0,50.98,39.53
2018,8,16,17,45,525.5,59.0,4.0,17.0,188.5,46.32,35.31
2018,8,16,18,0,461.0,52.0,4.0,16.8,140.0,41.62,30.87
2018,8,16,18,15,365.5,42.5,3.85,16.65,98.5,34.6,24.14
2018,8,16,18,30,270.0,33.0,3.7,16.5,57.0,27.53,15.75
2018,8,16,18,45,160.5,20.0,3.6,16.35,32.0,17.07,0.0
2018,8,16,19,0,51.0,7.0,3.5,16.2,7.0,5.97,0.0
2018,8,16,19,15,25.5,3.5,3.4,16.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.3,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.5,8.0,43.35,0.0
2018,8,17,5,45,165.0,20.5,1.9,15.75,33.5,171.68,0.0
2018,8,17,6,0,276.0,33.0,2.0,16.0,59.0,297.64,222.71
2018,8,17,6,15,279.5,37.0,1.9,16.15,77.5,315.69,256.55
2018,8,17,6,30,283.0,41.0,1.8,16.3,96.0,330.67,273.37
2018,8,17,6,45,141.5,53.5,1.7,16.5,81.0,200.95,167.13
2018,8,17,7,0,0.0,66.0,1.6,16.7,66.0,55.87,41.73
2018,8,17,7,15,0.0,86.0,1.5,16.9,86.0,74.96,57.9
2018,8,17,7,30,0.0,106.0,1.4,17.1,106.0,93.84,73.45
2018,8,17,7,45,2.0,127.0,1.3,17.3,128.0,115.47,91.1
2018,8,17,8,0,4.0,148.0,1.2,17.5,150.0,136.91,108.28
2018,8,17,8,15,9.0,172.0,1.2,17.7,177.0,164.26,130.12
2018,8,17,8,30,14.0,196.0,1.2,17.9,204.0,191.38,151.4
2018,8,17,8,45,21.5,221.5,1.2,18.1,235.0,222.25,175.42
2018,8,17,9,0,29.0,247.0,1.2,18.3,266.0,272.46,214.0
2018,8,17,9,15,40.0,275.0,1.25,18.5,303.0,309.54,241.95
2018,8,17,9,30,51.0,303.0,1.3,18.7,340.0,345.6,268.75
2018,8,17,9,45,86.0,331.5,1.4,18.95,397.5,404.33,313.08
2018,8,17,10,0,121.0,360.0,1.5,19.2,455.0,479.88,368.52
2018,8,17,10,15,217.5,365.0,1.6,19.35,543.5,566.39,432.87
2018,8,17,10,30,314.0,370.0,1.7,19.5,632.0,664.28,503.07
2018,8,17,10,45,471.0,312.0,1.8,19.65,717.0,745.93,562.46
2018,8,17,11,0,628.0,254.0,1.9,19.8,802.0,807.99,607.29
2018,8,17,11,15,778.0,174.5,2.0,19.85,865.5,825.2,621.26
2018,8,17,11,30,928.0,95.0,2.1,19.9,929.0,831.06,625.47
2018,8,17,11,45,930.0,95.0,2.25,20.0,937.0,793.94,600.66
2018,8,17,12,0,932.0,95.0,2.4,20.1,945.0,754.15,573.75
2018,8,17,12,15,932.5,95.5,2.5,20.1,945.5,711.3,542.15
2018,8,17,12,30,933.0,96.0,2.6,20.1,946.0,666.26,508.06
2018,8,17,12,45,932.5,95.5,2.75,20.1,938.5,617.84,470.68
2018,8,17,13,0,932.0,95.0,2.9,20.1,931.0,567.75,430.75
2018,8,17,13,15,928.5,94.5,3.0,20.1,915.0,514.77,387.17
2018,8,17,13,30,925.0,94.0,3.1,20.1,899.0,460.82,341.47
2018,8,17,13,45,921.0,93.0,3.2,20.1,876.5,405.58,293.47
2018,8,17,14,0,917.0,92.0,3.3,20.1,854.0,349.86,244.12
2018,8,17,14,15,910.0,91.0,3.35,20.0,824.5,293.12,193.97
2018,8,17,14,30,903.0,90.0,3.4,19.9,795.0,236.66,145.52
2018,8,17,14,45,893.5,88.5,3.45,19.85,758.5,180.03,101.52
2018,8,17,15,0,884.0,87.0,3.5,19.8,722.0,124.41,68.05
2018,8,17,15,15,871.0,85.5,3.5,19.8,680.5,74.83,58.38
2018,8,17,15,30,858.0,84.0,3.5,19.8,639.0,74.06,57.92
2018,8,17,15,45,842.0,82.5,3.5,19.55,593.5,73.13,57.36
2018,8,17,16,0,826.0,81.0,3.5,19.3,548.0,72.11,56.73
2018,8,17,16,15,804.5,78.5,3.45,19.15,499.0,62.11,48.34
2018,8,17,16,30,783.0,76.0,3.4,19.0,450.0,61.01,47.6
2018,8,17,16,45,752.0,72.5,3.35,18.8,398.0,59.02,46.07
2018,8,17,17,0,721.0,69.0,3.3,18.6,346.0,56.99,44.47
2018,8,17,17,15,678.5,65.0,3.15,18.4,294.5,54.43,42.35
2018,8,17,17,30,636.0,61.0,3.0,18.2,243.0,47.61,36.4
2018,8,17,17,45,571.0,55.0,2.9,17.95,193.0,43.53,32.72
2018,8,17,18,0,506.0,49.0,2.8,17.7,143.0,39.46,28.85
2018,8,17,18,15,406.0,40.0,2.7,17.55,100.0,32.7,22.36
2018,8,17,18,30,306.0,31.0,2.6,17.4,57.0,25.93,13.88
2018,8,17,18,45,182.0,19.5,2.45,17.25,32.0,16.64,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.65,15.45,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.7,15.7,8.0,6.83,0.0
2018,8,18,5,45,167.0,21.0,1.7,15.95,34.0,137.18,0.0
2018,8,18,6,0,281.0,34.0,1.7,16.2,60.0,301.13,221.9
2018,8,18,6,15,297.0,45.0,1.6,16.45,88.0,336.44,271.7
2018,8,18,6,30,313.0,56.0,1.5,16.7,116.0,370.35,303.78
2018,8,18,6,45,180.5,81.5,1.4,16.95,118.5,278.81,229.85
2018,8,18,7,0,48.0,107.0,1.3,17.2,121.0,161.63,131.18
2018,8,18,7,15,39.5,124.5,1.3,17.45,137.5,171.03,138.71
2018,8,18,7,30,31.0,142.0,1.3,17.7,154.0,179.87,145.06
2018,8,18,7,45,30.0,161.0,1.3,17.95,174.0,197.31,158.46
2018,8,18,8,0,29.0,180.0,1.3,18.2,194.0,214.37,171.28
2018,8,18,8,15,34.5,201.5,1.35,18.5,220.0,240.5,191.37
2018,8,18,8,30,40.0,223.0,1.4,18.8,246.0,266.19,210.77
2018,8,18,8,45,48.0,247.0,1.4,19.05,276.5,296.79,233.74
2018,8,18,9,0,56.0,271.0,1.4,19.3,307.0,326.68,255.8
2018,8,18,9,15,59.5,291.0,1.5,19.5,331.5,346.79,270.26
2018,8,18,9,30,63.0,311.0,1.6,19.7,356.0,366.21,284.17
2018,8,18,9,45,59.0,323.5,1.65,19.9,367.5,369.55,285.62
2018,8,18,10,0,55.0,336.0,1.7,20.1,379.0,372.64,287.02
2018,8,18,10,15,56.5,351.5,1.8,20.25,397.0,383.64,294.71
2018,8,18,10,30,58.0,367.0,1.9,20.4,415.0,393.93,301.84
2018,8,18,10,45,55.0,372.0,2.0,20.55,418.5,389.3,297.84
2018,8,18,11,0,52.0,377.0,2.1,20.7,422.0,384.61,293.91
2018,8,18,11,15,44.5,373.0,2.25,20.75,412.0,367.88,281.15
2018,8,18,11,30,37.0,369.0,2.4,20.8,402.0,351.79,268.92
2018,8,18,11,45,38.5,376.0,2.5,20.85,410.5,352.66,269.51
2018,8,18,12,0,40.0,383.0,2.6,20.9,419.0,352.98,269.64
2018,8,18,12,15,44.5,389.0,2.7,20.85,429.5,353.9,270.4
2018,8,18,12,30,49.0,395.0,2.8,20.8,440.0,353.98,270.51
2018,8,18,12,45,52.5,396.5,2.95,20.75,444.0,349.18,266.97
2018,8,18,13,0,56.0,398.0,3.1,20.7,448.0,343.79,262.94
2018,8,18,13,15,58.5,393.5,3.15,20.65,445.0,333.01,254.7
2018,8,18,13,30,61.0,389.0,3.2,20.6,442.0,321.96,246.18
2018,8,18,13,45,193.5,341.5,3.3,20.5,503.0,321.25,243.12
2018,8,18,14,0,326.0,294.0,3.4,20.4,564.0,303.58,224.73
2018,8,18,14,15,578.5,216.0,3.45,20.3,674.0,278.57,194.21
2018,8,18,14,30,831.0,138.0,3.5,20.2,784.0,243.28,153.42
2018,8,18,14,45,818.5,136.0,3.5,20.1,747.0,188.47,111.48
2018,8,18,15,0,806.0,134.0,3.5,20.0,710.0,135.23,80.04
2018,8,18,15,15,790.5,130.5,3.5,20.0,667.5,90.47,71.58
2018,8,18,15,30,775.0,127.0,3.5,20.0,625.0,90.12,71.52
2018,8,18,15,45,752.0,124.0,3.5,19.7,578.0,81.66,64.61
2018,8,18,16,0,729.0,121.0,3.5,19.4,531.0,81.53,64.79
2018,8,18,16,15,699.5,116.5,3.45,19.2,480.5,80.28,63.99
2018,8,18,16,30,670.0,112.0,3.4,19.0,430.0,78.97,63.14
2018,8,18,16,45,631.5,106.0,3.35,18.8,378.0,76.41,61.18
2018,8,18,17,0,593.0,100.0,3.3,18.6,326.0,73.77,59.11
2018,8,18,17,15,544.0,92.0,3.2,18.35,275.0,69.38,55.44
2018,8,18,17,30,495.0,84.0,3.1,18.1,224.0,64.87,51.54
2018,8,18,17,45,426.5,73.0,3.05,17.85,175.5,54.92,42.67
2018,8,18,18,0,358.0,62.0,3.0,17.6,127.0,47.08,35.43
2018,8,18,18,15,269.0,47.0,2.95,17.4,87.0,36.02,25.11
2018,8,18,18,30,180.0,32.0,2.9,17.2,47.0,24.75,12.27
2018,8,18,18,45,102.5,19.0,2.85,16.95,26.0,16.22,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.2,2.0,1.71,0.0
2018,8,19,5,45,0.0,9.5,2.5,15.45,9.5,8.11,0.0
2018,8,19,6,0,0.0,17.0,2.6,15.7,17.0,14.01,4.75
2018,8,19,6,15,0.0,31.0,2.55,15.9,31.0,25.62,15.56
2018,8,19,6,30,0.0,45.0,2.5,16.1,45.0,38.11,26.5
2018,8,19,6,45,0.0,58.5,2.45,16.25,58.5,50.46,37.23
2018,8,19,7,0,0.0,72.0,2.4,16.4,72.0,62.61,47.63
2018,8,19,7,15,0.0,77.5,2.4,16.55,77.5,66.19,50.6
2018,8,19,7,30,0.0,83.0,2.4,16.7,83.0,70.26,53.88
2018,8,19,7,45,0.0,92.0,2.35,16.85,92.0,78.0,60.16
2018,8,19,8,0,0.0,101.0,2.3,17.0,101.0,85.78,66.38
2018,8,19,8,15,0.0,117.0,2.3,17.15,117.0,100.25,78.06
2018,8,19,8,30,0.0,133.0,2.3,17.3,133.0,114.64,89.54
2018,8,19,8,45,0.0,146.0,2.3,17.45,146.0,126.08,98.51
2018,8,19,9,0,0.0,159.0,2.3,17.6,159.0,137.45,107.35
2018,8,19,9,15,1.5,169.0,2.35,17.75,170.0,147.42,115.1
2018,8,19,9,30,3.0,179.0,2.4,17.9,181.0,157.33,122.76
2018,8,19,9,45,5.5,193.5,2.45,18.05,197.5,172.24,134.4
2018,8,19,10,0,8.0,208.0,2.5,18.2,214.0,186.92,145.79
2018,8,19,10,15,10.0,226.0,2.55,18.3,234.0,204.04,159.02
2018,8,19,10,30,12.0,244.0,2.6,18.4,254.0,220.8,171.9
2018,8,19,10,45,12.0,245.0,2.65,18.5,255.0,220.29,171.19
2018,8,19,11,0,12.0,246.0,2.7,18.6,256.0,219.8,170.56
2018,8,19,11,15,11.0,238.0,2.75,18.65,247.5,210.68,163.25
2018,8,19,11,30,10.0,230.0,2.8,18.7,239.0,201.79,156.15
2018,8,19,11,45,11.5,245.0,2.85,18.75,255.5,214.37,165.91
2018,8,19,12,0,13.0,260.0,2.9,18.8,272.0,226.5,175.25
2018,8,19,12,15,14.0,269.0,2.95,18.8,282.0,232.87,180.13
2018,8,19,12,30,15.0,278.0,3.0,18.8,292.0,238.89,184.77
2018,8,19,12,45,16.0,287.5,3.05,18.85,302.0,244.93,189.39
2018,8,19,13,0,17.0,297.0,3.1,18.9,312.0,250.55,193.68
2018,8,19,13,15,18.5,300.0,3.2,18.85,316.0,250.93,194.03
2018,8,19,13,30,20.0,303.0,3.3,18.8,320.0,250.92,194.1
2018,8,19,13,45,165.5,268.5,3.35,18.75,405.5,252.99,192.95
2018,8,19,14,0,311.0,234.0,3.4,18.7,491.0,251.18,186.17
2018,8,19,14,15,595.5,175.0,3.5,18.6,644.5,253.89,175.61
2018,8,19,14,30,880.0,116.0,3.6,18.5,798.0,243.17,152.26
2018,8,19,14,45,869.0,114.0,3.7,18.35,760.5,186.84,109.16
2018,8,19,15,0,858.0,112.0,3.8,18.2,723.0,121.71,69.3
2018,8,19,15,15,575.0,149.5,3.8,18.2,548.5,89.03,70.91
2018,8,19,15,30,292.0,187.0,3.8,18.2,374.0,123.26,100.26
2018,8,19,15,45,152.0,181.5,3.95,17.95,278.5,129.14,105.62
2018,8,19,16,0,12.0,176.0,4.1,17.7,183.0,137.63,113.3
2018,8,19,16,15,32.5,172.0,4.1,17.5,188.0,127.8,105.34
2018,8,19,16,30,53.0,168.0,4.1,17.3,193.0,124.51,102.95
2018,8,19,16,45,205.0,145.5,4.1,17.1,225.0,101.81,83.7
2018,8,19,17,0,357.0,123.0,4.1,16.9,257.0,85.81,70.06
2018,8,19,17,15,281.0,112.5,4.1,16.65,208.0,82.31,67.19
2018,8,19,17,30,205.0,102.0,4.1,16.4,159.0,74.7,60.53
2018,8,19,17,45,161.0,83.0,4.05,16.15,122.0,61.62,48.84
2018,8,19,18,0,117.0,64.0,4.0,15.9,85.0,49.27,37.54
2018,8,19,18,15,83.5,45.0,3.95,15.8,57.5,35.15,24.43
2018,8,19,18,30,50.0,26.0,3.9,15.7,30.0,20.81,8.69
2018,8,19,18,45,34.5,14.5,3.8,15.55,16.5,12.38,0.0
2018,8,19,19,0,19.0,3.0,3.7,15.4,3.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,3.65,15.4,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.25,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.0,2.9,15.6,4.0,3.41,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.8,7.0,5.74,0.0
2018,8,20,6,15,0.0,11.5,3.0,15.95,11.5,9.45,2.16
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,13.16,5.46
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,17.7,9.44
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,22.25,13.37
2018,8,20,7,15,0.0,29.0,2.8,16.55,29.0,23.92,14.78
2018,8,20,7,30,0.0,31.0,2.7,16.7,31.0,25.59,16.15
2018,8,20,7,45,0.0,36.0,2.65,16.85,36.0,29.75,19.6
2018,8,20,8,0,0.0,41.0,2.6,17.0,41.0,33.91,23.02
2018,8,20,8,15,0.0,49.0,2.55,17.15,49.0,40.59,28.51
2018,8,20,8,30,0.0,57.0,2.5,17.3,57.0,47.27,33.96
2018,8,20,8,45,0.0,66.5,2.5,17.4,66.5,55.23,40.43
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,63.2,46.86
2018,8,20,9,15,0.0,90.0,2.5,17.65,90.0,74.96,56.35
