Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,9,30,0.0,104.0,2.5,17.8,104.0,87.05,66.03
2018,8,20,9,45,0.5,123.0,2.55,17.9,123.5,104.12,79.73
2018,8,20,10,0,1.0,142.0,2.6,18.0,143.0,121.15,93.27
2018,8,20,10,15,5.0,180.5,2.65,18.05,184.5,158.57,123.18
2018,8,20,10,30,9.0,219.0,2.7,18.1,226.0,195.69,152.44
2018,8,20,10,45,10.0,224.0,2.75,18.15,232.5,199.95,155.52
2018,8,20,11,0,11.0,229.0,2.8,18.2,239.0,204.06,158.59
2018,8,20,11,15,8.0,203.5,2.9,18.2,210.5,178.48,138.25
2018,8,20,11,30,5.0,178.0,3.0,18.2,182.0,153.6,118.44
2018,8,20,11,45,5.0,172.5,3.05,18.2,177.0,148.37,114.28
2018,8,20,12,0,5.0,167.0,3.1,18.2,172.0,143.19,110.13
2018,8,20,12,15,4.5,165.0,3.2,18.15,169.5,140.62,108.09
2018,8,20,12,30,4.0,163.0,3.3,18.1,167.0,138.1,106.09
2018,8,20,12,45,6.0,181.5,3.35,18.05,187.0,153.77,118.62
2018,8,20,13,0,8.0,200.0,3.4,18.0,207.0,168.89,130.64
2018,8,20,13,15,11.0,227.0,3.45,17.95,236.5,190.56,147.79
2018,8,20,13,30,14.0,254.0,3.5,17.9,266.0,211.08,163.94
2018,8,20,13,45,155.5,225.0,3.55,17.85,353.0,219.05,167.4
2018,8,20,14,0,297.0,196.0,3.6,17.8,440.0,221.06,163.65
2018,8,20,14,15,579.0,156.5,3.65,17.75,610.5,235.94,162.62
2018,8,20,14,30,861.0,117.0,3.7,17.7,781.0,237.4,148.93
2018,8,20,14,45,853.5,113.0,3.75,17.6,745.0,181.33,106.07
2018,8,20,15,0,846.0,109.0,3.8,17.5,709.0,115.99,66.41
2018,8,20,15,15,831.5,106.5,3.8,17.5,666.5,76.27,60.21
2018,8,20,15,30,817.0,104.0,3.8,17.5,624.0,75.97,60.15
2018,8,20,15,45,678.5,121.5,3.9,17.25,531.5,79.17,63.16
2018,8,20,16,0,540.0,139.0,4.0,17.0,439.0,90.79,73.47
2018,8,20,16,15,385.5,147.0,4.0,16.8,351.0,96.72,78.9
2018,8,20,16,30,231.0,155.0,4.0,16.6,263.0,107.43,88.52
2018,8,20,16,45,218.0,146.5,4.05,16.45,238.5,102.62,84.66
2018,8,20,17,0,205.0,138.0,4.1,16.3,214.0,97.54,80.51
2018,8,20,17,15,246.5,115.5,4.1,16.1,193.0,83.89,68.72
2018,8,20,17,30,288.0,93.0,4.1,15.9,172.0,67.34,54.15
2018,8,20,17,45,242.5,76.5,4.1,15.65,133.0,57.81,45.55
2018,8,20,18,0,197.0,60.0,4.1,15.4,94.0,45.85,34.57
2018,8,20,18,15,142.0,41.5,4.0,15.3,61.5,32.19,21.84
2018,8,20,18,30,87.0,23.0,3.9,15.2,29.0,18.22,5.95
2018,8,20,18,45,63.5,14.5,3.85,15.1,17.0,12.38,0.0
2018,8,20,19,0,40.0,6.0,3.8,15.0,5.0,0.0,0.0
2018,8,20,19,15,20.0,3.0,3.75,15.0,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.75,15.4,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,7.5,2.8,15.55,7.5,6.4,0.0
2018,8,21,6,0,0.0,13.0,2.8,15.6,13.0,10.7,1.96
2018,8,21,6,15,0.0,22.5,2.75,15.75,22.5,18.55,9.67
2018,8,21,6,30,0.0,32.0,2.7,15.9,32.0,26.41,16.65
2018,8,21,6,45,0.0,40.0,2.65,16.0,40.0,33.05,22.5
2018,8,21,7,0,0.0,48.0,2.6,16.1,48.0,39.69,28.25
2018,8,21,7,15,0.0,54.5,2.5,16.25,54.5,45.1,32.83
2018,8,21,7,30,0.0,61.0,2.4,16.4,61.0,50.52,37.33
2018,8,21,7,45,0.0,69.5,2.3,16.55,69.5,57.63,43.17
2018,8,21,8,0,0.0,78.0,2.2,16.7,78.0,64.74,48.95
2018,8,21,8,15,0.0,90.0,2.15,16.85,90.0,75.01,57.28
2018,8,21,8,30,0.0,102.0,2.1,17.0,102.0,85.69,65.87
2018,8,21,8,45,0.5,123.5,2.1,17.2,124.0,105.55,81.92
2018,8,21,9,0,1.0,145.0,2.1,17.4,146.0,125.4,97.76
2018,8,21,9,15,4.0,173.0,2.1,17.55,176.0,153.68,120.35
2018,8,21,9,30,7.0,201.0,2.1,17.7,206.0,181.79,142.49
2018,8,21,9,45,11.5,230.5,2.1,17.85,239.0,212.43,166.42
2018,8,21,10,0,16.0,260.0,2.1,18.0,272.0,242.58,189.67
2018,8,21,10,15,24.5,293.5,2.15,18.1,313.0,295.46,230.38
2018,8,21,10,30,33.0,327.0,2.2,18.2,354.0,331.59,257.62
2018,8,21,10,45,37.0,343.5,2.25,18.3,374.5,345.74,267.91
2018,8,21,11,0,41.0,360.0,2.3,18.4,395.0,358.94,277.54
2018,8,21,11,15,34.5,350.5,2.35,18.45,380.5,338.8,261.8
2018,8,21,11,30,28.0,341.0,2.4,18.5,366.0,319.52,246.86
2018,8,21,11,45,28.5,346.5,2.45,18.55,372.0,319.27,246.57
2018,8,21,12,0,29.0,352.0,2.5,18.6,378.0,318.65,245.94
2018,8,21,12,15,26.5,344.0,2.55,18.6,368.0,304.64,235.16
2018,8,21,12,30,24.0,336.0,2.6,18.6,358.0,291.12,224.8
2018,8,21,12,45,24.0,331.5,2.65,18.65,353.0,282.24,217.97
2018,8,21,13,0,24.0,327.0,2.7,18.7,348.0,273.47,211.21
2018,8,21,13,15,22.5,315.5,2.75,18.7,335.0,264.36,204.23
2018,8,21,13,30,21.0,304.0,2.8,18.7,322.0,251.76,194.57
2018,8,21,13,45,119.5,294.0,2.8,18.65,392.5,261.34,200.03
2018,8,21,14,0,218.0,284.0,2.8,18.6,463.0,261.91,196.73
2018,8,21,14,15,403.0,270.5,2.85,18.55,586.0,269.04,193.87
2018,8,21,14,30,588.0,257.0,2.9,18.5,709.0,263.19,179.76
2018,8,21,14,45,567.5,253.5,2.9,18.45,672.5,217.71,146.4
2018,8,21,15,0,547.0,250.0,2.9,18.4,636.0,174.81,122.24
2018,8,21,15,15,528.5,241.0,2.9,18.4,595.5,144.84,117.93
2018,8,21,15,30,510.0,232.0,2.9,18.4,555.0,142.46,116.29
2018,8,21,15,45,479.5,223.5,2.9,18.15,509.0,139.95,114.62
2018,8,21,16,0,449.0,215.0,2.9,17.9,463.0,137.26,112.82
2018,8,21,16,15,393.0,202.5,2.9,17.8,404.5,137.13,113.13
2018,8,21,16,30,337.0,190.0,2.9,17.7,346.0,129.69,107.18
2018,8,21,16,45,299.5,169.0,2.9,17.55,295.5,117.23,96.87
2018,8,21,17,0,262.0,148.0,2.9,17.4,245.0,104.3,85.99
2018,8,21,17,15,243.0,129.5,2.9,17.25,208.5,92.64,76.01
2018,8,21,17,30,224.0,111.0,2.9,17.1,172.0,80.53,65.42
2018,8,21,17,45,174.5,87.5,2.9,16.95,128.5,64.57,51.18
2018,8,21,18,0,125.0,64.0,2.9,16.8,85.0,48.14,36.3
2018,8,21,18,15,87.0,42.5,2.9,16.75,54.5,33.25,22.46
2018,8,21,18,30,49.0,21.0,2.9,16.7,24.0,16.64,3.67
2018,8,21,18,45,27.0,11.5,2.9,16.7,13.0,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.2,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.3,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.4,5.5,4.69,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,8.22,0.01
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,14.4,6.21
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,20.6,11.71
2018,8,22,6,45,0.0,34.5,1.35,16.8,34.5,28.47,18.56
2018,8,22,7,0,0.0,44.0,1.3,16.9,44.0,36.36,25.35
2018,8,22,7,15,0.0,43.5,1.35,17.0,43.5,35.95,24.99
2018,8,22,7,30,0.0,43.0,1.4,17.1,43.0,35.54,24.58
2018,8,22,7,45,0.0,43.5,1.4,17.25,43.5,35.97,24.85
2018,8,22,8,0,0.0,44.0,1.4,17.4,44.0,36.4,25.1
2018,8,22,8,15,0.0,49.5,1.4,17.55,49.5,41.0,28.84
2018,8,22,8,30,0.0,55.0,1.4,17.7,55.0,45.6,32.54
2018,8,22,8,45,0.0,62.5,1.45,17.8,62.5,51.89,37.62
2018,8,22,9,0,0.0,70.0,1.5,17.9,70.0,58.18,42.67
2018,8,22,9,15,0.0,83.0,1.55,18.05,83.0,69.09,51.46
2018,8,22,9,30,0.0,96.0,1.6,18.2,96.0,80.09,60.26
2018,8,22,9,45,0.0,104.0,1.65,18.35,104.0,87.06,65.73
2018,8,22,10,0,0.0,112.0,1.7,18.5,112.0,94.0,71.16
2018,8,22,10,15,1.0,128.0,1.8,18.6,129.0,108.75,82.92
2018,8,22,10,30,2.0,144.0,1.9,18.7,146.0,123.38,94.5
2018,8,22,10,45,5.0,175.5,1.95,18.85,180.0,153.05,117.97
2018,8,22,11,0,8.0,207.0,2.0,19.0,214.0,182.31,140.84
2018,8,22,11,15,9.0,214.5,2.1,19.1,222.5,188.69,145.64
2018,8,22,11,30,10.0,222.0,2.2,19.2,231.0,194.85,150.32
2018,8,22,11,45,11.0,237.0,2.25,19.25,247.0,207.1,159.76
2018,8,22,12,0,12.0,252.0,2.3,19.3,263.0,218.94,168.84
2018,8,22,12,15,16.0,281.5,2.4,19.35,296.0,244.24,188.37
2018,8,22,12,30,20.0,311.0,2.5,19.4,329.0,268.35,206.82
2018,8,22,12,45,29.0,329.0,2.6,19.4,355.0,282.93,217.99
2018,8,22,13,0,38.0,347.0,2.7,19.4,381.0,295.46,227.5
2018,8,22,13,15,163.0,331.5,2.75,19.4,472.0,330.93,253.87
2018,8,22,13,30,288.0,316.0,2.8,19.4,563.0,348.38,264.37
2018,8,22,13,45,527.0,243.0,2.9,19.35,679.5,349.85,258.42
2018,8,22,14,0,766.0,170.0,3.0,19.3,796.0,339.12,239.01
2018,8,22,14,15,785.0,157.0,3.05,19.25,777.5,286.27,192.12
2018,8,22,14,30,804.0,144.0,3.1,19.2,759.0,231.24,145.17
2018,8,22,14,45,794.0,140.0,3.15,19.1,723.0,176.8,104.93
2018,8,22,15,0,784.0,136.0,3.2,19.0,687.0,123.7,76.42
2018,8,22,15,15,768.0,133.0,3.2,19.0,645.0,92.53,73.68
2018,8,22,15,30,752.0,130.0,3.2,19.0,603.0,83.92,66.59
2018,8,22,15,45,730.5,125.5,3.25,18.7,556.5,82.98,66.07
2018,8,22,16,0,709.0,121.0,3.3,18.4,510.0,81.95,65.49
2018,8,22,16,15,680.5,116.5,3.3,18.15,460.5,80.74,64.73
2018,8,22,16,30,652.0,112.0,3.3,17.9,411.0,79.47,63.92
2018,8,22,16,45,613.0,105.5,3.3,17.7,359.5,76.56,61.65
2018,8,22,17,0,574.0,99.0,3.3,17.5,308.0,73.56,59.23
2018,8,22,17,15,521.5,90.0,3.3,17.3,257.0,68.34,54.78
2018,8,22,17,30,469.0,81.0,3.3,17.1,206.0,60.49,47.86
2018,8,22,17,45,356.5,70.0,3.3,16.85,152.5,52.5,40.61
2018,8,22,18,0,244.0,59.0,3.3,16.6,99.0,44.48,33.1
2018,8,22,18,15,130.5,37.5,3.2,16.5,58.0,29.22,18.94
2018,8,22,18,30,17.0,16.0,3.1,16.4,17.0,13.27,0.45
2018,8,22,18,45,15.5,10.0,3.05,16.25,10.0,8.54,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.15,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.45,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,3.0,16.6,18.0,14.85,4.22
2018,8,23,6,15,0.0,35.0,2.95,16.7,35.0,31.3,19.98
2018,8,23,6,30,0.0,52.0,2.9,16.8,52.0,48.22,34.77
2018,8,23,6,45,2.5,73.0,2.85,16.9,73.5,71.69,55.03
2018,8,23,7,0,5.0,94.0,2.8,17.0,95.0,94.39,74.4
2018,8,23,7,15,4.5,107.5,2.75,17.1,109.0,104.66,82.94
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,115.22,91.5
2018,8,23,7,45,4.0,135.5,2.65,17.3,137.5,127.53,101.37
2018,8,23,8,0,4.0,150.0,2.6,17.4,152.0,139.87,111.11
2018,8,23,8,15,5.0,162.0,2.55,17.55,164.5,150.58,119.42
2018,8,23,8,30,6.0,174.0,2.5,17.7,177.0,161.39,127.74
2018,8,23,8,45,6.0,183.0,2.45,17.8,186.5,168.27,132.8
2018,8,23,9,0,6.0,192.0,2.4,17.9,196.0,175.26,137.94
2018,8,23,9,15,12.5,221.0,2.4,18.0,230.0,208.09,163.91
2018,8,23,9,30,19.0,250.0,2.4,18.1,264.0,240.47,189.13
2018,8,23,9,45,21.0,266.0,2.4,18.2,282.0,255.37,200.25
2018,8,23,10,0,23.0,282.0,2.4,18.3,300.0,269.97,211.12
2018,8,23,10,15,26.5,300.0,2.45,18.4,321.5,303.76,236.81
2018,8,23,10,30,30.0,318.0,2.5,18.5,343.0,319.99,248.78
2018,8,23,10,45,31.5,329.5,2.55,18.55,356.0,327.38,254.04
2018,8,23,11,0,33.0,341.0,2.6,18.6,369.0,334.2,258.91
2018,8,23,11,15,29.5,338.0,2.6,18.65,363.5,323.13,250.04
2018,8,23,11,30,26.0,335.0,2.6,18.7,358.0,312.42,241.55
2018,8,23,11,45,31.0,350.5,2.65,18.75,378.0,324.3,250.55
2018,8,23,12,0,36.0,366.0,2.7,18.8,398.0,334.99,258.53
2018,8,23,12,15,52.5,383.0,2.75,18.8,430.0,353.15,272.38
2018,8,23,12,30,69.0,400.0,2.8,18.8,462.0,368.78,284.12
2018,8,23,12,45,147.5,402.0,2.85,18.8,532.5,403.71,310.69
2018,8,23,13,0,226.0,404.0,2.9,18.8,603.0,429.45,329.16
2018,8,23,13,15,335.5,371.0,3.0,18.8,660.5,430.49,328.1
2018,8,23,13,30,445.0,338.0,3.1,18.8,718.0,419.24,316.09
2018,8,23,13,45,525.5,301.0,3.15,18.75,737.5,388.85,288.23
2018,8,23,14,0,606.0,264.0,3.2,18.7,757.0,348.31,251.02
2018,8,23,14,15,610.0,253.0,3.3,18.65,733.5,300.48,210.01
2018,8,23,14,30,614.0,242.0,3.4,18.6,710.0,252.46,170.3
2018,8,23,14,45,602.5,233.5,3.45,18.55,674.0,205.44,136.06
2018,8,23,15,0,591.0,225.0,3.5,18.5,638.0,158.51,110.24
2018,8,23,15,15,572.0,217.0,3.5,18.5,596.5,132.78,107.89
2018,8,23,15,30,553.0,209.0,3.5,18.5,555.0,130.51,106.31
2018,8,23,15,45,533.0,198.5,3.65,18.2,511.0,126.55,103.4
2018,8,23,16,0,513.0,188.0,3.8,17.9,467.0,122.33,100.26
2018,8,23,16,15,488.0,175.0,3.85,17.75,420.0,116.19,95.39
2018,8,23,16,30,463.0,162.0,3.9,17.6,373.0,109.7,90.18
2018,8,23,16,45,424.0,144.5,3.95,17.4,319.5,99.73,81.89
2018,8,23,17,0,385.0,127.0,4.0,17.2,266.0,89.3,73.07
2018,8,23,17,15,347.5,112.0,4.05,17.0,222.0,80.14,65.2
2018,8,23,17,30,310.0,97.0,4.1,16.8,178.0,70.6,56.79
2018,8,23,17,45,258.0,79.0,4.15,16.6,136.0,59.43,46.68
2018,8,23,18,0,206.0,61.0,4.2,16.4,94.0,46.39,34.7
2018,8,23,18,15,139.5,41.5,4.2,16.25,60.0,31.99,21.09
2018,8,23,18,30,73.0,22.0,4.2,16.1,26.0,17.33,0.0
2018,8,23,18,45,36.5,11.0,4.2,16.0,13.0,9.39,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,3.55,15.35,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,3.6,15.4,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.5,3.65,15.5,12.0,17.62,0.0
2018,8,24,6,0,11.0,20.0,3.7,15.6,21.0,28.03,12.53
2018,8,24,6,15,7.5,38.0,3.6,15.65,39.0,42.32,29.3
2018,8,24,6,30,4.0,56.0,3.5,15.7,57.0,57.65,42.95
2018,8,24,6,45,12.5,77.0,3.45,15.8,80.5,86.13,67.83
2018,8,24,7,0,21.0,98.0,3.4,15.9,104.0,126.91,102.72
2018,8,24,7,15,21.0,116.0,3.3,16.05,123.0,130.45,105.61
2018,8,24,7,30,21.0,134.0,3.2,16.2,142.0,146.6,118.79
2018,8,24,7,45,23.5,153.5,3.15,16.35,163.5,166.73,135.08
2018,8,24,8,0,26.0,173.0,3.1,16.5,185.0,186.69,150.95
2018,8,24,8,15,32.5,195.0,3.05,16.7,212.0,231.88,187.11
2018,8,24,8,30,39.0,217.0,3.0,16.9,239.0,259.14,208.26
2018,8,24,8,45,42.0,237.0,2.9,17.1,262.5,280.07,223.97
2018,8,24,9,0,45.0,257.0,2.8,17.3,286.0,300.49,239.11
2018,8,24,9,15,47.0,276.0,2.85,17.45,308.0,318.22,252.14
2018,8,24,9,30,49.0,295.0,2.9,17.6,330.0,335.37,264.65
2018,8,24,9,45,51.5,313.0,2.9,17.75,351.5,351.26,276.11
2018,8,24,10,0,54.0,331.0,2.9,17.9,373.0,366.46,286.97
2018,8,24,10,15,74.0,356.0,2.95,18.05,415.5,404.22,315.58
2018,8,24,10,30,94.0,381.0,3.0,18.2,458.0,439.97,342.23
2018,8,24,10,45,106.5,396.0,3.05,18.3,485.5,457.13,354.62
2018,8,24,11,0,119.0,411.0,3.1,18.4,513.0,485.52,375.27
2018,8,24,11,15,141.5,406.5,3.2,18.5,530.0,487.71,376.98
2018,8,24,11,30,164.0,402.0,3.3,18.6,547.0,488.15,377.42
2018,8,24,11,45,340.0,354.0,3.35,18.65,657.5,568.84,440.23
2018,8,24,12,0,516.0,306.0,3.4,18.7,768.0,633.78,489.01
2018,8,24,12,15,606.0,275.0,3.55,18.7,817.0,634.13,488.92
2018,8,24,12,30,696.0,244.0,3.7,18.7,866.0,626.88,482.68
2018,8,24,12,45,699.5,239.5,3.8,18.75,859.5,582.77,447.64
2018,8,24,13,0,703.0,235.0,3.9,18.8,853.0,537.35,410.84
2018,8,24,13,15,682.5,240.0,4.0,18.7,830.5,486.82,369.49
2018,8,24,13,30,662.0,245.0,4.1,18.6,808.0,437.59,328.3
2018,8,24,13,45,651.5,242.5,4.15,18.55,784.0,388.21,286.05
2018,8,24,14,0,641.0,240.0,4.2,18.5,760.0,339.78,244.15
2018,8,24,14,15,642.5,231.5,4.3,18.4,735.5,291.18,202.14
2018,8,24,14,30,644.0,223.0,4.4,18.3,711.0,242.59,161.83
2018,8,24,14,45,627.0,219.0,4.45,18.2,675.0,195.1,127.67
2018,8,24,15,0,610.0,215.0,4.5,18.1,639.0,150.07,104.54
2018,8,24,15,15,591.5,207.5,4.5,18.1,598.0,128.06,104.21
2018,8,24,15,30,573.0,200.0,4.5,18.1,557.0,125.9,102.69
2018,8,24,15,45,548.5,192.0,4.6,17.8,512.0,123.18,100.8
2018,8,24,16,0,524.0,184.0,4.7,17.5,467.0,120.27,98.76
2018,8,24,16,15,494.0,173.0,4.65,17.3,419.0,115.21,94.81
2018,8,24,16,30,464.0,162.0,4.6,17.1,371.0,109.88,90.59
2018,8,24,16,45,427.5,148.5,4.6,16.9,322.5,102.56,84.57
2018,8,24,17,0,391.0,135.0,4.6,16.7,274.0,94.89,78.14
2018,8,24,17,15,346.5,117.5,4.6,16.5,226.0,84.05,68.77
2018,8,24,17,30,302.0,100.0,4.6,16.3,178.0,73.99,59.86
2018,8,24,17,45,248.5,79.5,4.55,16.1,134.0,59.64,46.91
2018,8,24,18,0,195.0,59.0,4.5,15.9,90.0,44.92,33.42
2018,8,24,18,15,130.5,39.0,4.4,15.8,56.5,30.16,19.37
2018,8,24,18,30,66.0,19.0,4.3,15.7,23.0,15.08,0.0
2018,8,24,18,45,33.0,9.5,4.25,15.6,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,2.35,14.35,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,5.0,4.0,2.45,14.8,4.0,6.96,0.0
2018,8,25,6,0,5.0,7.0,2.5,15.0,7.0,9.63,0.31
2018,8,25,6,15,2.5,13.5,2.45,15.2,13.5,13.06,5.16
2018,8,25,6,30,0.0,20.0,2.4,15.4,20.0,16.46,8.24
2018,8,25,6,45,0.0,28.5,2.4,15.55,28.5,23.5,14.39
2018,8,25,7,0,0.0,37.0,2.4,15.7,37.0,30.54,20.49
2018,8,25,7,15,0.0,39.5,2.35,15.95,39.5,32.62,22.26
2018,8,25,7,30,0.0,42.0,2.3,16.2,42.0,34.71,23.97
2018,8,25,7,45,0.0,49.0,2.25,16.4,49.0,40.54,28.81
2018,8,25,8,0,0.0,56.0,2.2,16.6,56.0,46.38,33.6
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,61.42,46.02
2018,8,25,8,30,0.0,92.0,2.1,17.0,92.0,76.65,58.46
2018,8,25,8,45,0.0,108.0,2.05,17.25,108.0,90.92,69.94
2018,8,25,9,0,0.0,124.0,2.0,17.5,124.0,105.16,81.28
2018,8,25,9,15,0.0,134.5,1.95,17.65,134.5,114.33,88.44
2018,8,25,9,30,0.0,145.0,1.9,17.8,145.0,123.45,95.51
2018,8,25,9,45,0.5,151.0,1.85,18.0,151.5,128.95,99.65
2018,8,25,10,0,1.0,157.0,1.8,18.2,158.0,134.41,103.75
2018,8,25,10,15,3.5,176.5,1.85,18.35,179.5,153.6,118.9
2018,8,25,10,30,6.0,196.0,1.9,18.5,201.0,172.5,133.66
2018,8,25,10,45,7.0,200.5,1.9,18.65,206.5,176.56,136.6
2018,8,25,11,0,8.0,205.0,1.9,18.8,212.0,180.5,139.48
2018,8,25,11,15,9.0,216.0,2.0,18.9,224.0,189.88,146.7
2018,8,25,11,30,10.0,227.0,2.1,19.0,236.0,198.98,153.67
2018,8,25,11,45,19.0,278.5,2.2,19.1,295.5,247.83,191.6
2018,8,25,12,0,28.0,330.0,2.3,19.2,355.0,298.86,230.53
2018,8,25,12,15,36.0,355.0,2.45,19.25,387.0,319.12,245.81
2018,8,25,12,30,44.0,380.0,2.6,19.3,419.0,337.32,259.53
2018,8,25,12,45,35.5,351.0,2.75,19.3,382.5,302.91,233.31
2018,8,25,13,0,27.0,322.0,2.9,19.3,346.0,270.44,208.57
2018,8,25,13,15,25.5,317.5,3.1,19.25,339.5,260.98,201.48
2018,8,25,13,30,24.0,313.0,3.3,19.2,333.0,258.96,200.07
2018,8,25,13,45,22.0,298.0,3.5,19.15,316.0,243.64,188.36
2018,8,25,14,0,20.0,283.0,3.7,19.1,299.0,228.76,177.0
2018,8,25,14,15,17.5,266.5,3.85,18.95,280.0,213.12,165.11
2018,8,25,14,30,15.0,250.0,4.0,18.8,261.0,197.99,153.65
2018,8,25,14,45,15.0,242.5,4.15,18.65,253.0,189.76,147.63
2018,8,25,15,0,15.0,235.0,4.3,18.5,245.0,181.44,141.77
2018,8,25,15,15,18.5,226.0,4.3,18.5,238.0,173.58,142.31
2018,8,25,15,30,22.0,217.0,4.3,18.5,231.0,166.67,136.9
2018,8,25,15,45,35.0,212.5,4.4,18.05,232.5,153.31,126.28
2018,8,25,16,0,48.0,208.0,4.5,17.6,234.0,149.75,123.89
2018,8,25,16,15,49.0,191.5,4.5,17.4,215.5,138.89,115.11
2018,8,25,16,30,50.0,175.0,4.5,17.2,197.0,127.76,106.0
2018,8,25,16,45,76.0,154.0,4.5,17.0,183.0,114.05,94.52
2018,8,25,17,0,102.0,133.0,4.5,16.8,169.0,96.89,79.86
2018,8,25,17,15,119.5,114.0,4.45,16.6,149.5,84.32,68.97
2018,8,25,17,30,137.0,95.0,4.4,16.4,130.0,71.33,57.47
2018,8,25,17,45,101.5,75.0,4.4,16.25,97.5,56.99,44.52
2018,8,25,18,0,66.0,55.0,4.4,16.1,65.0,42.39,31.13
2018,8,25,18,15,37.5,36.0,4.3,16.0,41.0,28.24,17.49
2018,8,25,18,30,9.0,17.0,4.2,15.9,17.0,14.0,0.0
2018,8,25,18,45,4.5,8.5,4.1,15.8,8.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.55,14.0,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.4,6.0,21.67,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.6,8.0,29.83,11.74
2018,8,26,6,15,12.0,8.5,2.75,14.8,9.5,18.57,10.02
2018,8,26,6,30,0.0,11.0,2.7,15.0,11.0,9.03,1.97
2018,8,26,6,45,0.0,16.0,2.65,15.15,16.0,13.16,5.59
2018,8,26,7,0,0.0,21.0,2.6,15.3,21.0,17.29,9.18
2018,8,26,7,15,0.0,27.0,2.55,15.5,27.0,22.26,13.45
2018,8,26,7,30,0.0,33.0,2.5,15.7,33.0,27.24,17.66
2018,8,26,7,45,0.0,39.5,2.4,15.9,39.5,32.65,22.18
2018,8,26,8,0,0.0,46.0,2.3,16.1,46.0,38.06,26.66
2018,8,26,8,15,0.0,60.5,2.25,16.3,60.5,50.15,36.69
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,62.28,46.64
2018,8,26,8,45,0.0,96.5,2.15,16.7,96.5,80.56,61.58
2018,8,26,9,0,0.0,118.0,2.1,16.9,118.0,99.72,77.06
2018,8,26,9,15,1.5,145.0,2.15,17.05,146.0,125.39,97.75
2018,8,26,9,30,3.0,172.0,2.2,17.2,174.0,151.01,118.14
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,168.63,131.94
2018,8,26,10,0,7.0,208.0,2.3,17.6,213.0,186.01,145.44
2018,8,26,10,15,11.5,235.5,2.35,17.75,244.5,214.02,167.34
2018,8,26,10,30,16.0,263.0,2.4,17.9,276.0,241.45,188.54
2018,8,26,10,45,29.0,297.5,2.5,18.0,322.0,294.57,229.75
2018,8,26,11,0,42.0,332.0,2.6,18.1,368.0,333.1,259.13
2018,8,26,11,15,121.5,345.0,2.7,18.2,451.0,414.67,322.71
2018,8,26,11,30,201.0,358.0,2.8,18.3,534.0,476.81,370.12
2018,8,26,11,45,281.0,362.5,2.95,18.35,611.0,530.87,410.78
2018,8,26,12,0,361.0,367.0,3.1,18.4,688.0,569.01,438.96
2018,8,26,12,15,492.0,315.0,3.2,18.4,752.0,589.72,454.83
2018,8,26,12,30,623.0,263.0,3.3,18.4,816.0,593.66,457.34
2018,8,26,12,45,545.5,297.0,3.45,18.45,777.5,538.89,414.08
2018,8,26,13,0,468.0,331.0,3.6,18.5,739.0,487.86,373.7
2018,8,26,13,15,390.5,347.5,3.75,18.45,683.5,430.39,328.72
2018,8,26,13,30,313.0,364.0,3.9,18.4,628.0,386.06,293.88
2018,8,26,13,45,360.5,326.5,4.05,18.35,622.5,351.55,264.4
2018,8,26,14,0,408.0,289.0,4.2,18.3,617.0,304.82,224.29
2018,8,26,14,15,639.5,199.0,4.3,18.2,690.5,264.19,181.01
2018,8,26,14,30,871.0,109.0,4.4,18.1,764.0,215.44,130.74
2018,8,26,14,45,857.5,108.0,4.5,18.0,726.0,159.8,91.63
2018,8,26,15,0,844.0,107.0,4.6,17.9,688.0,95.39,59.18
2018,8,26,15,15,829.0,104.5,4.6,17.9,645.0,75.86,59.88
2018,8,26,15,30,814.0,102.0,4.6,17.9,602.0,75.47,59.73
2018,8,26,15,45,792.5,99.0,4.75,17.6,554.5,74.59,59.24
2018,8,26,16,0,771.0,96.0,4.9,17.3,507.0,73.67,58.71
2018,8,26,16,15,743.0,92.0,4.9,17.15,456.0,71.88,57.39
2018,8,26,16,30,715.0,88.0,4.9,17.0,405.0,64.08,50.8
2018,8,26,16,45,678.0,83.0,4.9,16.8,353.0,61.53,48.77
2018,8,26,17,0,641.0,78.0,4.9,16.6,301.0,58.93,46.62
2018,8,26,17,15,589.5,71.0,4.85,16.4,249.5,54.61,42.87
2018,8,26,17,30,538.0,64.0,4.8,16.2,198.0,50.19,38.88
2018,8,26,17,45,462.0,55.5,4.8,16.0,151.0,44.31,33.41
2018,8,26,18,0,386.0,47.0,4.8,15.8,104.0,38.38,27.63
2018,8,26,18,15,266.0,34.5,4.7,15.75,66.5,26.81,16.0
2018,8,26,18,30,146.0,22.0,4.6,15.7,29.0,17.16,0.0
2018,8,26,18,45,73.0,11.0,4.55,15.65,14.5,9.39,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.8,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,68.0,16.0,3.3,16.05,20.5,61.69,0.0
2018,8,27,6,0,125.0,29.0,3.3,16.2,38.0,171.32,82.99
2018,8,27,6,15,210.5,45.0,3.25,16.3,74.5,271.38,216.17
2018,8,27,6,30,296.0,61.0,3.2,16.4,111.0,365.18,300.27
2018,8,27,6,45,208.0,50.5,3.15,16.55,91.5,275.3,229.69
2018,8,27,7,0,120.0,40.0,3.1,16.7,72.0,162.48,135.94
2018,8,27,7,15,60.0,37.0,3.05,16.85,53.0,104.64,85.62
2018,8,27,7,30,0.0,34.0,3.0,17.0,34.0,28.07,18.22
2018,8,27,7,45,0.0,42.0,2.9,17.2,42.0,34.72,23.8
2018,8,27,8,0,0.0,50.0,2.8,17.4,50.0,41.39,29.29
2018,8,27,8,15,0.0,71.5,2.8,17.55,71.5,59.33,44.16
2018,8,27,8,30,0.0,93.0,2.8,17.7,93.0,77.58,59.09
2018,8,27,8,45,0.0,101.0,2.75,17.9,101.0,84.61,64.62
2018,8,27,9,0,0.0,109.0,2.7,18.1,109.0,91.62,70.11
2018,8,27,9,15,0.5,109.5,2.7,18.25,110.0,92.41,70.54
2018,8,27,9,30,1.0,110.0,2.7,18.4,111.0,93.26,71.04
2018,8,27,9,45,4.0,145.5,2.7,18.5,148.5,127.39,98.55
2018,8,27,10,0,7.0,181.0,2.7,18.6,186.0,161.52,125.68
2018,8,27,10,15,14.0,231.0,2.75,18.7,242.0,212.22,165.68
2018,8,27,10,30,21.0,281.0,2.8,18.8,298.0,262.27,204.49
2018,8,27,10,45,24.5,298.5,2.8,18.9,319.0,291.53,226.65
2018,8,27,11,0,28.0,316.0,2.8,19.0,340.0,306.36,237.64
2018,8,27,11,15,24.5,308.0,2.85,19.05,329.0,291.49,225.85
2018,8,27,11,30,21.0,300.0,2.9,19.1,318.0,269.74,208.88
2018,8,27,11,45,18.5,292.0,2.9,19.15,308.0,258.69,200.17
2018,8,27,12,0,16.0,284.0,2.9,19.2,298.0,248.0,191.74
2018,8,27,12,15,14.5,273.0,2.95,19.2,286.0,235.85,182.29
2018,8,27,12,30,13.0,262.0,3.0,19.2,274.0,224.03,173.1
2018,8,27,12,45,14.5,269.5,3.05,19.2,282.5,228.94,176.95
2018,8,27,13,0,16.0,277.0,3.1,19.2,291.0,233.43,180.43
2018,8,27,13,15,13.0,250.0,3.2,19.15,261.0,208.83,161.34
2018,8,27,13,30,10.0,223.0,3.3,19.1,231.0,184.92,142.77
2018,8,27,13,45,140.0,188.5,3.35,19.05,300.5,184.23,139.27
2018,8,27,14,0,270.0,154.0,3.4,19.0,370.0,178.01,129.04
2018,8,27,14,15,533.5,139.5,3.45,18.9,545.5,200.39,134.4
2018,8,27,14,30,797.0,125.0,3.5,18.8,721.0,202.54,123.25
2018,8,27,14,45,790.5,120.0,3.55,18.7,686.5,148.25,85.19
2018,8,27,15,0,784.0,115.0,3.6,18.6,652.0,94.9,61.47
2018,8,27,15,15,768.0,112.5,3.6,18.6,610.5,80.04,63.29
2018,8,27,15,30,752.0,110.0,3.6,18.6,569.0,79.89,63.36
2018,8,27,15,45,737.0,103.5,3.65,18.25,524.0,76.94,61.11
2018,8,27,16,0,722.0,97.0,3.7,17.9,479.0,73.78,58.67
2018,8,27,16,15,700.0,91.0,3.7,17.75,431.0,64.6,50.94
2018,8,27,16,30,678.0,85.0,3.7,17.6,383.0,61.66,48.57
2018,8,27,16,45,646.0,79.5,3.7,17.4,334.0,58.78,46.24
2018,8,27,17,0,614.0,74.0,3.7,17.2,285.0,55.8,43.76
2018,8,27,17,15,563.0,67.5,3.7,17.0,235.5,51.79,40.28
2018,8,27,17,30,512.0,61.0,3.7,16.8,186.0,47.72,36.59
2018,8,27,17,45,437.5,52.0,3.7,16.6,140.5,41.37,30.72
2018,8,27,18,0,363.0,43.0,3.7,16.4,95.0,34.92,24.51
2018,8,27,18,15,248.5,31.0,3.7,16.3,60.0,25.55,14.52
2018,8,27,18,30,134.0,19.0,3.7,16.2,25.0,14.83,0.0
2018,8,27,18,45,67.0,9.5,3.7,16.1,12.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.75,15.85,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,3.0,16.1,5.5,14.57,0.0
2018,8,28,6,0,14.0,7.0,3.1,16.2,8.0,18.23,2.77
2018,8,28,6,15,7.0,11.0,3.15,16.3,11.5,14.75,6.54
2018,8,28,6,30,0.0,15.0,3.2,16.4,15.0,12.33,4.68
2018,8,28,6,45,0.0,20.0,3.2,16.55,20.0,16.46,8.32
2018,8,28,7,0,0.0,25.0,3.2,16.7,25.0,20.6,11.92
2018,8,28,7,15,0.0,29.5,3.15,16.8,29.5,24.33,15.11
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,28.07,18.26
2018,8,28,7,45,0.0,45.5,3.0,17.05,45.5,37.63,26.27
2018,8,28,8,0,0.0,57.0,2.9,17.2,57.0,47.21,34.22
2018,8,28,8,15,0.5,88.5,2.85,17.4,89.0,74.23,56.63
2018,8,28,8,30,1.0,120.0,2.8,17.6,121.0,103.59,80.63
2018,8,28,8,45,2.0,144.0,2.75,17.75,145.5,126.52,99.06
2018,8,28,9,0,3.0,168.0,2.7,17.9,170.0,149.33,117.19
2018,8,28,9,15,2.5,168.5,2.75,18.05,170.0,148.2,115.85
2018,8,28,9,30,2.0,169.0,2.8,18.2,170.0,147.31,114.77
2018,8,28,9,45,3.0,175.5,2.8,18.35,177.5,153.48,119.44
2018,8,28,10,0,4.0,182.0,2.8,18.5,185.0,159.6,124.05
2018,8,28,10,15,15.0,232.5,2.8,18.6,244.5,214.48,167.61
2018,8,28,10,30,26.0,283.0,2.8,18.7,304.0,282.18,220.2
2018,8,28,10,45,34.0,318.0,2.85,18.75,346.5,318.22,247.57
2018,8,28,11,0,42.0,353.0,2.9,18.8,389.0,352.43,273.35
2018,8,28,11,15,35.0,342.5,2.9,18.85,372.5,331.07,256.44
2018,8,28,11,30,28.0,332.0,2.9,18.9,356.0,310.69,240.51
2018,8,28,11,45,27.0,334.5,2.9,18.95,358.0,306.83,237.36
2018,8,28,12,0,26.0,337.0,2.9,19.0,360.0,302.87,234.11
2018,8,28,12,15,27.5,339.5,2.9,19.05,364.0,300.41,232.1
2018,8,28,12,30,29.0,342.0,2.9,19.1,368.0,297.62,229.83
2018,8,28,12,45,32.5,346.5,2.9,19.1,375.0,297.08,229.35
2018,8,28,13,0,36.0,351.0,2.9,19.1,382.0,295.85,228.29
2018,8,28,13,15,54.0,364.0,2.9,19.1,409.5,306.25,235.99
2018,8,28,13,30,72.0,377.0,2.9,19.1,437.0,313.68,241.08
2018,8,28,13,45,115.0,375.5,2.9,19.1,468.5,308.61,235.74
2018,8,28,14,0,158.0,374.0,2.9,19.1,500.0,304.82,230.71
2018,8,28,14,15,389.0,283.0,2.9,19.05,577.0,262.41,188.02
2018,8,28,14,30,620.0,192.0,2.9,19.0,654.0,208.77,135.49
2018,8,28,14,45,748.0,138.0,2.9,18.9,667.0,153.09,91.21
2018,8,28,15,0,876.0,84.0,2.9,18.8,680.0,86.08,55.45
2018,8,28,15,15,862.0,82.0,2.9,18.8,637.5,72.9,57.15
2018,8,28,15,30,848.0,80.0,2.9,18.8,595.0,71.64,56.26
2018,8,28,15,45,832.5,77.5,2.9,18.6,549.0,69.93,55.02
2018,8,28,16,0,817.0,75.0,2.9,18.4,503.0,59.84,46.51
2018,8,28,16,15,795.0,71.5,2.9,18.25,453.5,57.89,45.02
2018,8,28,16,30,773.0,68.0,2.9,18.1,404.0,55.86,43.44
2018,8,28,16,45,740.5,64.5,2.85,17.95,352.5,53.65,41.66
2018,8,28,17,0,708.0,61.0,2.8,17.8,301.0,51.41,39.81
2018,8,28,17,15,658.5,56.5,2.8,17.6,249.5,48.2,37.02
2018,8,28,17,30,609.0,52.0,2.8,17.4,198.0,41.34,30.89
2018,8,28,17,45,530.5,45.0,2.8,17.25,149.5,36.21,26.1
2018,8,28,18,0,452.0,38.0,2.8,17.1,101.0,31.08,21.07
2018,8,28,18,15,317.5,29.0,2.8,16.95,64.0,24.07,12.78
2018,8,28,18,30,183.0,20.0,2.8,16.8,27.0,17.07,0.0
2018,8,28,18,45,91.5,10.0,2.85,16.7,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.5,3.5,2.99,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.7,7.0,5.74,0.0
2018,8,29,6,15,0.0,14.5,2.15,16.9,14.5,11.93,3.94
2018,8,29,6,30,0.0,22.0,2.2,17.1,22.0,18.12,9.49
2018,8,29,6,45,0.0,31.5,2.2,17.25,31.5,25.99,16.34
2018,8,29,7,0,0.0,41.0,2.2,17.4,41.0,33.87,23.14
2018,8,29,7,15,0.0,56.0,2.2,17.6,56.0,46.36,33.71
2018,8,29,7,30,0.0,71.0,2.2,17.8,71.0,58.96,44.24
2018,8,29,7,45,0.0,91.0,2.2,17.95,91.0,77.57,59.64
2018,8,29,8,0,0.0,111.0,2.2,18.1,111.0,96.13,74.78
2018,8,29,8,15,0.5,130.0,2.25,18.25,130.5,114.04,89.2
2018,8,29,8,30,1.0,149.0,2.3,18.4,150.0,131.81,103.34
2018,8,29,8,45,1.5,154.0,2.3,18.6,155.0,135.7,106.08
2018,8,29,9,0,2.0,159.0,2.3,18.8,160.0,139.8,109.0
2018,8,29,9,15,1.5,153.5,2.35,18.95,154.5,133.28,103.38
2018,8,29,9,30,1.0,148.0,2.4,19.1,149.0,127.18,98.16
2018,8,29,9,45,0.5,130.0,2.45,19.25,130.5,110.28,84.31
2018,8,29,10,0,0.0,112.0,2.5,19.4,112.0,93.97,70.97
2018,8,29,10,15,3.0,141.0,2.55,19.55,143.5,121.86,93.34
2018,8,29,10,30,6.0,170.0,2.6,19.7,175.0,149.55,115.25
2018,8,29,10,45,14.0,235.0,2.7,19.8,247.0,212.9,165.08
2018,8,29,11,0,22.0,300.0,2.8,19.9,319.0,275.34,213.21
2018,8,29,11,15,45.0,343.0,2.85,19.95,382.0,339.39,262.25
2018,8,29,11,30,68.0,386.0,2.9,20.0,445.0,388.91,299.5
2018,8,29,11,45,96.0,406.5,2.95,20.1,490.5,418.64,321.68
2018,8,29,12,0,124.0,427.0,3.0,20.2,536.0,449.24,344.2
2018,8,29,12,15,172.0,425.5,3.0,20.2,576.5,464.31,355.41
2018,8,29,12,30,220.0,424.0,3.0,20.2,617.0,474.58,362.63
2018,8,29,12,45,265.0,402.0,3.05,20.25,632.5,460.94,351.81
2018,8,29,13,0,310.0,380.0,3.1,20.3,648.0,443.55,337.57
2018,8,29,13,15,257.0,390.0,3.1,20.3,609.0,401.62,304.84
2018,8,29,13,30,204.0,400.0,3.1,20.3,570.0,371.67,281.53
2018,8,29,13,45,268.5,368.0,3.1,20.3,585.0,344.01,257.72
2018,8,29,14,0,333.0,336.0,3.1,20.3,600.0,317.34,233.44
2018,8,29,14,15,539.5,244.0,3.05,20.3,652.5,267.7,185.13
2018,8,29,14,30,746.0,152.0,3.0,20.3,705.0,199.36,122.12
2018,8,29,14,45,795.0,126.0,2.95,20.25,688.0,146.29,84.39
2018,8,29,15,0,844.0,100.0,2.9,20.2,671.0,91.3,62.08
2018,8,29,15,15,828.5,97.5,2.9,20.2,628.0,71.81,55.92
2018,8,29,15,30,813.0,95.0,2.9,20.2,585.0,71.23,55.6
2018,8,29,15,45,767.5,99.0,2.8,20.1,532.0,74.63,58.71
2018,8,29,16,0,722.0,103.0,2.7,20.0,479.0,71.58,56.31
2018,8,29,16,15,594.0,117.5,2.7,19.85,406.0,81.7,65.25
2018,8,29,16,30,466.0,132.0,2.7,19.7,333.0,91.33,73.79
2018,8,29,16,45,429.5,118.0,2.7,19.6,284.5,83.1,66.91
2018,8,29,17,0,393.0,104.0,2.7,19.5,236.0,74.51,59.63
2018,8,29,17,15,326.5,89.5,2.65,19.3,186.0,64.98,51.38
2018,8,29,17,30,260.0,75.0,2.6,19.1,136.0,55.16,42.68
2018,8,29,17,45,220.0,56.5,2.6,18.9,99.0,42.29,31.13
2018,8,29,18,0,180.0,38.0,2.6,18.7,62.0,28.95,19.01
2018,8,29,18,15,147.0,28.0,2.65,18.5,42.0,21.62,10.17
2018,8,29,18,30,114.0,18.0,2.7,18.3,22.0,15.36,0.0
2018,8,29,18,45,57.0,9.0,2.7,18.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,17.2,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.8,17.3,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.0,1.75,17.45,10.0,8.21,0.91
2018,8,30,6,30,0.0,15.0,1.7,17.6,15.0,12.33,4.63
2018,8,30,6,45,0.0,19.5,1.65,17.7,19.5,16.05,7.92
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,19.77,11.16
2018,8,30,7,15,0.0,38.5,1.5,17.85,38.5,31.79,21.38
2018,8,30,7,30,0.0,53.0,1.4,17.9,53.0,43.85,31.54
2018,8,30,7,45,0.5,81.0,1.35,17.95,81.0,68.3,51.95
2018,8,30,8,0,1.0,109.0,1.3,18.0,109.0,95.16,74.03
2018,8,30,8,15,24.5,148.5,1.25,18.1,161.5,169.72,135.55
2018,8,30,8,30,48.0,188.0,1.2,18.2,214.0,234.46,187.28
2018,8,30,8,45,50.5,204.5,1.15,18.3,234.0,251.54,199.72
2018,8,30,9,0,53.0,221.0,1.1,18.4,254.0,268.19,211.88
2018,8,30,9,15,69.0,253.0,1.15,18.55,299.0,314.43,247.23
2018,8,30,9,30,85.0,285.0,1.2,18.7,344.0,359.34,280.76
2018,8,30,9,45,103.5,305.5,1.2,18.8,381.0,411.82,319.31
2018,8,30,10,0,122.0,326.0,1.2,18.9,418.0,442.82,341.45
