Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,10,15,105.0,333.5,1.35,19.05,415.0,426.17,328.11
2018,8,30,10,30,88.0,341.0,1.5,19.2,412.0,393.84,303.54
2018,8,30,10,45,85.0,357.0,1.6,19.3,427.0,399.36,307.3
2018,8,30,11,0,82.0,373.0,1.7,19.4,442.0,404.17,310.33
2018,8,30,11,15,91.0,392.5,1.8,19.45,470.5,421.04,322.68
2018,8,30,11,30,100.0,412.0,1.9,19.5,499.0,436.08,333.55
2018,8,30,11,45,137.0,418.5,2.05,19.55,538.5,464.82,355.19
2018,8,30,12,0,174.0,425.0,2.2,19.6,578.0,480.97,367.26
2018,8,30,12,15,203.5,423.5,2.3,19.65,602.0,481.94,367.81
2018,8,30,12,30,233.0,422.0,2.4,19.7,626.0,479.74,365.78
2018,8,30,12,45,244.0,415.5,2.55,19.7,627.0,458.52,349.53
2018,8,30,13,0,255.0,409.0,2.7,19.7,628.0,436.28,332.16
2018,8,30,13,15,246.0,402.0,2.85,19.65,610.0,403.92,306.97
2018,8,30,13,30,237.0,395.0,3.0,19.6,592.0,379.76,287.65
2018,8,30,13,45,329.0,342.0,3.15,19.6,607.0,345.45,257.94
2018,8,30,14,0,421.0,289.0,3.3,19.6,622.0,301.42,218.94
2018,8,30,14,15,627.5,203.5,3.45,19.5,677.5,254.77,172.18
2018,8,30,14,30,834.0,118.0,3.6,19.4,733.0,193.81,114.68
2018,8,30,14,45,822.0,115.5,3.7,19.35,695.5,138.48,78.43
2018,8,30,15,0,810.0,113.0,3.8,19.3,658.0,84.67,66.9
2018,8,30,15,15,794.0,110.0,3.8,19.3,615.5,79.44,62.67
2018,8,30,15,30,778.0,107.0,3.8,19.3,573.0,78.85,62.35
2018,8,30,15,45,756.0,103.5,4.05,19.05,526.0,77.77,61.69
2018,8,30,16,0,734.0,100.0,4.3,18.8,479.0,69.96,55.22
2018,8,30,16,15,704.0,96.0,4.4,18.6,429.0,68.46,54.16
2018,8,30,16,30,674.0,92.0,4.5,18.4,379.0,66.93,53.05
2018,8,30,16,45,632.5,87.0,4.6,18.25,328.0,64.51,51.13
2018,8,30,17,0,591.0,82.0,4.7,18.1,277.0,62.08,49.12
2018,8,30,17,15,531.5,74.5,4.75,17.85,226.5,57.5,45.13
2018,8,30,17,30,472.0,67.0,4.8,17.6,176.0,52.86,40.9
2018,8,30,17,45,384.5,56.5,4.8,17.4,130.0,43.22,32.07
2018,8,30,18,0,297.0,46.0,4.8,17.2,84.0,35.4,24.52
2018,8,30,18,15,194.0,31.5,4.75,17.1,52.0,24.42,11.27
2018,8,30,18,30,91.0,17.0,4.7,17.0,20.0,14.51,0.0
2018,8,30,18,45,45.5,8.5,4.65,16.85,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.5,4.5,16.1,2.5,2.13,0.0
2018,8,31,6,0,0.0,5.0,4.6,16.2,5.0,4.1,0.0
2018,8,31,6,15,0.0,9.5,4.6,16.3,9.5,7.8,0.56
2018,8,31,6,30,0.0,14.0,4.6,16.4,14.0,11.51,3.95
2018,8,31,6,45,0.0,20.0,4.55,16.5,20.0,16.46,8.29
2018,8,31,7,0,0.0,26.0,4.5,16.6,26.0,21.42,12.61
2018,8,31,7,15,0.0,32.0,4.35,16.8,32.0,26.4,16.86
2018,8,31,7,30,0.0,38.0,4.2,17.0,38.0,31.38,21.06
2018,8,31,7,45,0.0,48.0,4.1,17.15,48.0,39.7,28.02
2018,8,31,8,0,0.0,58.0,4.0,17.3,58.0,48.04,34.91
2018,8,31,8,15,0.0,82.0,3.8,17.5,82.0,68.1,51.51
2018,8,31,8,30,0.0,106.0,3.6,17.7,106.0,89.57,69.06
2018,8,31,8,45,1.5,138.5,3.45,17.95,139.5,120.9,94.51
2018,8,31,9,0,3.0,171.0,3.3,18.2,173.0,152.36,119.66
2018,8,31,9,15,7.5,198.0,3.2,18.4,203.0,181.26,142.57
2018,8,31,9,30,12.0,225.0,3.1,18.6,233.0,209.79,164.9
2018,8,31,9,45,15.0,244.0,2.95,18.85,255.0,228.78,179.32
2018,8,31,10,0,18.0,263.0,2.8,19.1,277.0,247.37,193.31
2018,8,31,10,15,29.5,295.5,2.85,19.3,319.0,301.84,235.33
2018,8,31,10,30,41.0,328.0,2.9,19.5,361.0,339.16,263.5
2018,8,31,10,45,51.5,351.5,2.95,19.7,394.0,365.05,282.73
2018,8,31,11,0,62.0,375.0,3.0,19.9,427.0,389.23,300.53
2018,8,31,11,15,110.5,393.0,3.15,19.95,487.5,447.48,344.97
2018,8,31,11,30,159.0,411.0,3.3,20.0,548.0,488.27,375.68
2018,8,31,11,45,230.5,408.0,3.5,20.05,608.5,522.49,401.85
2018,8,31,12,0,302.0,405.0,3.7,20.1,669.0,554.37,425.65
2018,8,31,12,15,349.5,384.5,4.0,20.05,689.5,544.08,418.24
2018,8,31,12,30,397.0,364.0,4.3,20.0,710.0,529.94,407.52
2018,8,31,12,45,546.5,286.0,4.55,19.95,757.0,521.46,400.93
2018,8,31,13,0,696.0,208.0,4.8,19.9,804.0,497.11,380.19
2018,8,31,13,15,805.0,151.0,5.1,19.8,827.5,460.33,347.66
2018,8,31,13,30,914.0,94.0,5.4,19.7,851.0,414.73,305.61
2018,8,31,13,45,894.5,99.5,5.7,19.55,822.0,358.74,255.89
2018,8,31,14,0,875.0,105.0,6.0,19.4,793.0,303.77,206.87
2018,8,31,14,15,887.5,94.5,6.2,19.2,768.5,245.97,155.63
2018,8,31,14,30,900.0,84.0,6.4,19.0,744.0,186.46,106.84
2018,8,31,14,45,710.0,148.5,6.6,18.8,652.5,139.34,84.26
2018,8,31,15,0,520.0,213.0,6.8,18.6,561.0,129.93,105.71
2018,8,31,15,15,443.0,219.5,6.8,18.6,502.5,134.02,109.46
2018,8,31,15,30,366.0,226.0,6.8,18.6,444.0,148.0,121.66
2018,8,31,15,45,344.0,210.5,6.85,18.25,402.0,140.03,115.39
2018,8,31,16,0,322.0,195.0,6.9,17.9,360.0,131.71,108.78
2018,8,31,16,15,417.5,154.5,6.85,17.7,345.0,103.77,85.06
2018,8,31,16,30,513.0,114.0,6.8,17.5,330.0,80.45,65.09
2018,8,31,16,45,448.5,108.5,6.7,17.3,279.0,77.2,62.48
2018,8,31,17,0,384.0,103.0,6.6,17.1,228.0,73.95,59.77
2018,8,31,17,15,366.0,85.0,6.45,16.9,187.0,62.33,49.54
2018,8,31,17,30,348.0,67.0,6.3,16.7,146.0,50.17,38.65
2018,8,31,17,45,328.0,55.0,6.2,16.45,113.5,41.86,30.95
2018,8,31,18,0,308.0,43.0,6.1,16.2,81.0,33.23,22.64
2018,8,31,18,15,185.5,28.0,5.95,16.15,48.0,21.75,8.2
2018,8,31,18,30,63.0,13.0,5.8,16.1,15.0,11.1,0.0
2018,8,31,18,45,31.5,6.5,5.65,16.0,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.45,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.0,15.7,2.5,2.13,0.0
2018,9,1,6,0,0.0,5.0,3.0,15.9,5.0,4.1,0.0
2018,9,1,6,15,0.0,10.5,2.8,16.05,10.5,8.62,1.19
2018,9,1,6,30,0.0,16.0,2.6,16.2,16.0,13.16,5.34
2018,9,1,6,45,0.0,23.0,2.45,16.35,23.0,18.94,10.41
2018,9,1,7,0,0.0,30.0,2.3,16.5,30.0,24.74,15.45
2018,9,1,7,15,0.0,35.0,2.15,16.65,35.0,28.89,19.01
2018,9,1,7,30,0.0,40.0,2.0,16.8,40.0,33.04,22.52
2018,9,1,7,45,0.0,51.0,1.85,16.95,51.0,42.2,30.18
2018,9,1,8,0,0.0,62.0,1.7,17.1,62.0,51.37,37.77
2018,9,1,8,15,0.0,79.5,1.75,17.3,79.5,66.01,49.81
2018,9,1,8,30,0.0,97.0,1.8,17.5,97.0,81.29,62.24
2018,9,1,8,45,0.0,112.0,1.8,17.65,112.0,94.68,72.99
2018,9,1,9,0,0.0,127.0,1.8,17.8,127.0,108.03,83.6
2018,9,1,9,15,0.0,136.0,1.95,17.9,136.0,115.8,89.64
2018,9,1,9,30,0.0,145.0,2.1,18.0,145.0,123.54,95.64
2018,9,1,9,45,0.5,149.0,2.25,18.15,149.5,127.2,98.36
2018,9,1,10,0,1.0,153.0,2.4,18.3,154.0,130.87,101.08
2018,9,1,10,15,3.0,171.5,2.6,18.4,174.0,148.67,115.22
2018,9,1,10,30,5.0,190.0,2.8,18.5,194.0,166.21,129.03
2018,9,1,10,45,6.0,192.0,2.95,18.55,197.0,168.11,130.38
2018,9,1,11,0,7.0,194.0,3.1,18.6,200.0,169.93,131.71
2018,9,1,11,15,6.5,189.0,3.3,18.65,194.5,164.47,127.25
2018,9,1,11,30,6.0,184.0,3.5,18.7,189.0,159.11,122.91
2018,9,1,11,45,7.0,197.5,3.65,18.75,203.5,170.46,131.85
2018,9,1,12,0,8.0,211.0,3.8,18.8,218.0,181.48,140.5
2018,9,1,12,15,8.0,209.0,3.95,18.8,216.0,178.77,138.32
2018,9,1,12,30,8.0,207.0,4.1,18.8,214.0,176.05,136.18
2018,9,1,12,45,7.5,200.5,4.25,18.8,207.0,169.44,130.98
2018,9,1,13,0,7.0,194.0,4.4,18.8,200.0,162.95,125.88
2018,9,1,13,15,6.5,191.5,4.55,18.75,197.0,159.74,123.43
2018,9,1,13,30,6.0,189.0,4.7,18.7,194.0,156.58,121.03
2018,9,1,13,45,141.0,174.5,4.85,18.65,285.0,171.7,129.58
2018,9,1,14,0,276.0,160.0,5.0,18.6,376.0,177.81,128.6
2018,9,1,14,15,543.0,148.0,5.05,18.5,551.5,196.96,131.09
2018,9,1,14,30,810.0,136.0,5.1,18.4,727.0,195.87,118.55
2018,9,1,14,45,637.5,147.0,5.2,18.25,597.0,129.9,79.97
2018,9,1,15,0,465.0,158.0,5.3,18.1,467.0,93.02,74.45
2018,9,1,15,15,483.5,149.0,5.3,18.1,451.5,90.8,72.77
2018,9,1,15,30,502.0,140.0,5.3,18.1,436.0,88.29,70.83
2018,9,1,15,45,468.0,145.5,5.35,17.8,403.5,95.51,77.36
2018,9,1,16,0,434.0,151.0,5.4,17.5,371.0,100.11,81.69
2018,9,1,16,15,270.5,156.5,5.4,17.3,289.0,108.93,89.67
2018,9,1,16,30,107.0,162.0,5.4,17.1,207.0,115.46,95.69
2018,9,1,16,45,162.5,140.5,5.35,16.9,198.0,102.42,84.63
2018,9,1,17,0,218.0,119.0,5.3,16.7,189.0,85.83,70.29
2018,9,1,17,15,239.5,96.5,5.25,16.45,160.5,71.37,57.58
2018,9,1,17,30,261.0,74.0,5.2,16.2,132.0,54.68,42.67
2018,9,1,17,45,231.0,59.5,5.15,16.0,100.5,44.72,33.45
2018,9,1,18,0,201.0,45.0,5.1,15.8,69.0,34.37,23.5
2018,9,1,18,15,124.5,29.0,5.05,15.7,41.5,22.53,6.87
2018,9,1,18,30,48.0,13.0,5.0,15.6,14.0,11.1,0.0
2018,9,1,18,45,24.0,6.5,5.0,15.55,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.2,13.0,42.95,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.4,26.0,129.23,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.55,62.5,249.82,192.93
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,354.6,289.46
2018,9,2,6,45,212.5,62.0,1.95,15.9,101.0,277.67,230.45
2018,9,2,7,0,127.0,71.0,1.9,16.1,103.0,215.66,179.21
2018,9,2,7,15,63.5,87.0,1.85,16.35,103.0,161.47,132.7
2018,9,2,7,30,0.0,103.0,1.8,16.6,103.0,93.01,72.94
2018,9,2,7,45,1.5,122.5,1.8,16.8,123.0,112.53,89.11
2018,9,2,8,0,3.0,142.0,1.8,17.0,143.0,131.83,104.72
2018,9,2,8,15,6.0,159.0,1.75,17.2,162.0,149.7,118.98
2018,9,2,8,30,9.0,176.0,1.7,17.4,181.0,167.49,132.98
2018,9,2,8,45,10.5,192.0,1.7,17.6,198.0,182.67,144.66
2018,9,2,9,0,12.0,208.0,1.7,17.8,215.0,197.73,156.13
2018,9,2,9,15,13.0,218.0,1.7,18.0,226.5,206.2,162.29
2018,9,2,9,30,14.0,228.0,1.7,18.2,238.0,214.68,168.45
2018,9,2,9,45,13.5,234.0,1.75,18.4,244.0,217.89,170.44
2018,9,2,10,0,13.0,240.0,1.8,18.6,250.0,221.18,172.53
2018,9,2,10,15,16.5,261.0,1.8,18.75,274.0,241.92,188.36
2018,9,2,10,30,20.0,282.0,1.8,18.9,298.0,262.11,203.57
2018,9,2,10,45,24.0,300.5,1.85,19.05,320.0,279.84,216.86
2018,9,2,11,0,28.0,319.0,1.9,19.2,342.0,308.54,238.41
2018,9,2,11,15,32.5,334.5,1.95,19.25,362.0,321.11,247.68
2018,9,2,11,30,37.0,350.0,2.0,19.3,382.0,332.63,256.18
2018,9,2,11,45,46.0,366.5,2.1,19.4,406.5,347.05,266.98
2018,9,2,12,0,55.0,383.0,2.2,19.5,431.0,359.8,276.44
2018,9,2,12,15,64.5,392.0,2.4,19.5,448.0,365.0,280.45
2018,9,2,12,30,74.0,401.0,2.6,19.5,465.0,368.64,283.23
2018,9,2,12,45,73.5,396.0,2.75,19.45,459.0,354.84,272.74
2018,9,2,13,0,73.0,391.0,2.9,19.4,453.0,341.1,262.27
2018,9,2,13,15,75.0,384.5,3.1,19.3,447.0,327.38,251.79
2018,9,2,13,30,77.0,378.0,3.3,19.2,441.0,313.46,241.01
2018,9,2,13,45,192.5,327.5,3.45,19.1,479.0,298.27,226.07
2018,9,2,14,0,308.0,277.0,3.6,19.0,517.0,268.09,197.48
2018,9,2,14,15,546.0,209.5,3.75,18.9,614.0,235.57,160.67
2018,9,2,14,30,784.0,142.0,3.9,18.8,711.0,193.2,117.3
2018,9,2,14,45,770.0,139.0,4.05,18.65,673.5,140.1,84.82
2018,9,2,15,0,756.0,136.0,4.2,18.5,636.0,85.7,68.07
2018,9,2,15,15,737.5,132.0,4.2,18.5,593.0,85.16,67.83
2018,9,2,15,30,719.0,128.0,4.2,18.5,550.0,84.56,67.52
2018,9,2,15,45,694.5,123.5,4.3,18.15,503.0,83.5,66.91
2018,9,2,16,0,670.0,119.0,4.4,17.8,456.0,82.37,66.26
2018,9,2,16,15,637.5,113.0,4.35,17.55,406.5,80.03,64.51
2018,9,2,16,30,605.0,107.0,4.3,17.3,357.0,77.58,62.65
2018,9,2,16,45,561.0,99.0,4.25,17.1,306.0,73.4,59.19
2018,9,2,17,0,517.0,91.0,4.2,16.9,255.0,69.07,55.52
2018,9,2,17,15,457.5,81.0,4.15,16.65,206.0,60.39,47.86
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,53.48,41.55
2018,9,2,17,45,316.0,57.0,4.0,16.15,113.5,43.35,32.18
2018,9,2,18,0,234.0,43.0,3.9,15.9,70.0,33.02,22.18
2018,9,2,18,15,139.5,26.0,3.85,15.8,40.0,20.16,3.18
2018,9,2,18,30,45.0,9.0,3.8,15.7,10.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,3.75,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.9,15.05,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.2,8.0,6.57,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.4,18.5,15.25,6.3
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,23.94,14.34
2018,9,3,6,45,0.0,42.0,1.9,15.8,42.0,34.73,23.8
2018,9,3,7,0,0.0,55.0,1.9,16.0,55.0,45.89,33.46
2018,9,3,7,15,0.0,64.0,1.9,16.15,64.0,53.5,39.98
2018,9,3,7,30,0.0,73.0,1.9,16.3,73.0,61.22,46.44
2018,9,3,7,45,0.0,94.0,1.85,16.5,94.0,80.96,62.87
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,100.61,78.95
2018,9,3,8,15,1.5,138.5,1.8,16.9,139.5,124.07,98.01
2018,9,3,8,30,3.0,162.0,1.8,17.1,164.0,147.33,116.61
2018,9,3,8,45,11.0,190.0,1.8,17.25,197.0,181.21,143.83
2018,9,3,9,0,19.0,218.0,1.8,17.4,230.0,214.73,170.3
2018,9,3,9,15,26.0,242.5,1.8,17.55,260.0,243.23,192.38
2018,9,3,9,30,33.0,267.0,1.8,17.7,290.0,290.03,228.38
2018,9,3,9,45,32.5,279.0,1.8,17.9,302.5,297.33,233.06
2018,9,3,10,0,32.0,291.0,1.8,18.1,315.0,304.35,237.71
2018,9,3,10,15,49.5,320.0,1.85,18.2,358.5,344.41,268.34
2018,9,3,10,30,67.0,349.0,1.9,18.3,402.0,382.5,296.9
2018,9,3,10,45,101.0,374.0,1.95,18.45,456.5,428.5,331.46
2018,9,3,11,0,135.0,399.0,2.0,18.6,511.0,483.47,371.86
2018,9,3,11,15,162.0,407.5,2.1,18.7,544.5,499.8,383.7
2018,9,3,11,30,189.0,416.0,2.2,18.8,578.0,513.24,393.49
2018,9,3,11,45,220.0,415.0,2.25,18.85,604.5,518.32,397.11
2018,9,3,12,0,251.0,414.0,2.3,18.9,631.0,524.28,401.14
2018,9,3,12,15,341.5,376.0,2.4,18.95,671.0,528.3,404.61
2018,9,3,12,30,432.0,338.0,2.5,19.0,711.0,525.77,402.32
2018,9,3,12,45,440.5,332.0,2.6,19.0,708.5,494.04,377.23
2018,9,3,13,0,449.0,326.0,2.7,19.0,706.0,461.01,350.62
2018,9,3,13,15,344.5,356.0,2.8,18.95,644.0,408.81,310.08
2018,9,3,13,30,240.0,386.0,2.9,18.9,582.0,363.16,275.4
2018,9,3,13,45,302.0,340.0,3.0,18.85,579.0,329.94,246.97
2018,9,3,14,0,364.0,294.0,3.1,18.8,576.0,291.13,212.98
2018,9,3,14,15,568.0,217.5,3.25,18.65,637.0,242.77,165.23
2018,9,3,14,30,772.0,141.0,3.4,18.5,698.0,187.75,113.79
2018,9,3,14,45,758.0,137.5,3.55,18.3,660.5,135.04,82.36
2018,9,3,15,0,744.0,134.0,3.7,18.1,623.0,84.54,67.19
2018,9,3,15,15,725.0,130.5,3.7,18.1,580.5,84.25,67.17
2018,9,3,15,30,706.0,127.0,3.7,18.1,538.0,83.95,67.11
2018,9,3,15,45,682.5,122.0,3.75,17.75,492.0,82.55,66.21
2018,9,3,16,0,659.0,117.0,3.8,17.4,446.0,81.07,65.25
2018,9,3,16,15,627.5,111.0,3.75,17.2,397.0,78.69,63.45
2018,9,3,16,30,596.0,105.0,3.7,17.0,348.0,76.22,61.54
2018,9,3,16,45,553.0,97.0,3.65,16.85,298.0,72.0,58.03
2018,9,3,17,0,510.0,89.0,3.6,16.7,248.0,67.63,54.29
2018,9,3,17,15,449.5,79.0,3.45,16.5,199.5,58.98,46.64
2018,9,3,17,30,389.0,69.0,3.3,16.3,151.0,52.03,40.26
2018,9,3,17,45,305.5,55.0,3.2,16.05,108.0,41.88,30.85
2018,9,3,18,0,222.0,41.0,3.1,15.8,65.0,31.51,20.71
2018,9,3,18,15,131.0,25.0,2.95,15.75,37.0,19.4,0.0
2018,9,3,18,30,40.0,9.0,2.8,15.7,9.0,7.68,0.0
2018,9,3,18,45,20.0,4.5,2.65,15.6,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,2.5,15.4,13.5,54.04,0.0
2018,9,4,6,0,129.0,21.0,2.6,15.6,27.0,150.93,0.0
2018,9,4,6,15,239.0,34.5,2.65,15.85,63.5,278.24,211.5
2018,9,4,6,30,349.0,48.0,2.7,16.1,100.0,388.77,316.6
2018,9,4,6,45,247.5,45.0,2.7,16.3,89.0,299.52,249.12
2018,9,4,7,0,146.0,42.0,2.7,16.5,78.0,206.91,173.0
2018,9,4,7,15,73.0,49.5,2.65,16.7,67.5,120.63,99.43
2018,9,4,7,30,0.0,57.0,2.6,16.9,57.0,47.19,34.44
2018,9,4,7,45,0.0,68.0,2.5,17.1,68.0,56.37,42.11
2018,9,4,8,0,0.0,79.0,2.4,17.3,79.0,65.57,49.64
2018,9,4,8,15,0.0,99.5,2.35,17.5,99.5,84.19,64.91
2018,9,4,8,30,0.0,120.0,2.3,17.7,120.0,102.91,80.05
2018,9,4,8,45,0.0,137.0,2.2,17.9,137.0,118.2,92.2
2018,9,4,9,0,0.0,154.0,2.1,18.1,154.0,133.36,104.12
2018,9,4,9,15,2.5,171.5,2.1,18.25,173.0,151.27,118.28
2018,9,4,9,30,5.0,189.0,2.1,18.4,192.0,168.97,132.14
2018,9,4,9,45,8.5,211.5,2.05,18.6,217.5,192.03,150.11
2018,9,4,10,0,12.0,234.0,2.0,18.8,243.0,214.68,167.54
2018,9,4,10,15,20.5,267.5,2.0,18.95,283.5,251.52,196.05
2018,9,4,10,30,29.0,301.0,2.0,19.1,324.0,301.87,234.45
2018,9,4,10,45,58.5,340.0,2.0,19.25,388.0,359.37,278.21
2018,9,4,11,0,88.0,379.0,2.0,19.4,452.0,413.43,318.46
2018,9,4,11,15,109.0,396.0,2.1,19.5,488.0,447.25,343.24
2018,9,4,11,30,130.0,413.0,2.2,19.6,524.0,465.85,356.76
2018,9,4,11,45,120.0,413.5,2.25,19.65,516.5,445.59,341.11
2018,9,4,12,0,110.0,414.0,2.3,19.7,509.0,421.4,322.77
2018,9,4,12,15,85.0,397.0,2.4,19.75,470.5,380.92,292.16
2018,9,4,12,30,60.0,380.0,2.5,19.8,432.0,343.44,263.73
2018,9,4,12,45,50.0,366.5,2.65,19.8,409.5,319.49,245.64
2018,9,4,13,0,40.0,353.0,2.8,19.8,387.0,297.03,228.59
2018,9,4,13,15,42.5,349.0,2.95,19.7,384.5,287.98,221.76
2018,9,4,13,30,45.0,345.0,3.1,19.6,382.0,278.61,214.56
2018,9,4,13,45,180.0,298.0,3.3,19.55,438.0,273.33,206.72
2018,9,4,14,0,315.0,251.0,3.5,19.5,494.0,250.31,182.84
2018,9,4,14,15,578.0,180.5,3.65,19.3,604.0,217.64,144.79
2018,9,4,14,30,841.0,110.0,3.8,19.1,714.0,172.25,98.71
2018,9,4,14,45,826.5,109.0,3.95,18.95,676.0,117.38,67.26
2018,9,4,15,0,812.0,108.0,4.1,18.8,638.0,77.78,61.28
2018,9,4,15,15,795.0,105.0,4.1,18.8,594.5,77.06,60.86
2018,9,4,15,30,778.0,102.0,4.1,18.8,551.0,76.3,60.4
2018,9,4,15,45,752.0,99.5,4.2,18.4,503.5,75.72,60.19
2018,9,4,16,0,726.0,97.0,4.3,18.0,456.0,68.65,54.36
2018,9,4,16,15,691.0,93.5,4.25,17.75,405.5,67.36,53.48
2018,9,4,16,30,656.0,90.0,4.2,17.5,355.0,66.09,52.59
2018,9,4,16,45,608.5,85.0,4.15,17.2,303.5,63.6,50.6
2018,9,4,17,0,561.0,80.0,4.1,16.9,252.0,61.13,48.53
2018,9,4,17,15,497.5,71.5,4.0,16.65,202.5,55.71,43.71
2018,9,4,17,30,434.0,63.0,3.9,16.4,153.0,50.21,38.6
2018,9,4,17,45,336.0,51.0,3.8,16.15,108.5,39.11,28.35
2018,9,4,18,0,238.0,39.0,3.7,15.9,64.0,30.09,19.24
2018,9,4,18,15,136.5,23.5,3.6,15.8,36.0,18.27,0.0
2018,9,4,18,30,35.0,8.0,3.5,15.7,8.0,6.83,0.0
2018,9,4,18,45,17.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.28,0.0
2018,9,5,6,15,0.0,9.0,2.2,15.15,9.0,7.39,0.02
2018,9,5,6,30,0.0,14.0,2.2,15.3,14.0,11.51,3.95
2018,9,5,6,45,0.0,19.5,2.2,15.5,19.5,16.05,7.97
2018,9,5,7,0,0.0,25.0,2.2,15.7,25.0,20.6,11.96
2018,9,5,7,15,0.0,29.0,2.15,15.9,29.0,23.91,14.83
2018,9,5,7,30,0.0,33.0,2.1,16.1,33.0,27.23,17.65
2018,9,5,7,45,0.0,44.5,2.1,16.3,44.5,36.79,25.7
2018,9,5,8,0,0.0,56.0,2.1,16.5,56.0,46.37,33.68
2018,9,5,8,15,0.0,69.0,2.2,16.65,69.0,57.23,42.64
2018,9,5,8,30,0.0,82.0,2.3,16.8,82.0,68.12,51.54
2018,9,5,8,45,0.0,90.5,2.35,17.0,90.5,75.26,57.23
2018,9,5,9,0,0.0,99.0,2.4,17.2,99.0,82.74,63.17
2018,9,5,9,15,0.0,106.5,2.55,17.35,106.5,89.3,68.34
2018,9,5,9,30,0.0,114.0,2.7,17.5,114.0,95.83,73.46
2018,9,5,9,45,0.0,118.5,2.8,17.6,118.5,99.68,76.4
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,103.52,79.33
2018,9,5,10,15,1.0,139.0,3.05,17.8,140.0,118.24,91.11
2018,9,5,10,30,2.0,155.0,3.2,17.9,157.0,132.81,102.7
2018,9,5,10,45,5.0,183.0,3.3,17.95,187.5,159.32,123.85
2018,9,5,11,0,8.0,211.0,3.4,18.0,218.0,185.36,144.44
2018,9,5,11,15,10.0,229.5,3.5,18.05,238.0,201.83,157.32
2018,9,5,11,30,12.0,248.0,3.6,18.1,258.0,217.8,169.76
2018,9,5,11,45,15.0,271.0,3.65,18.1,283.5,237.69,185.28
2018,9,5,12,0,18.0,294.0,3.7,18.1,309.0,256.74,200.05
2018,9,5,12,15,18.0,292.5,3.8,18.1,307.5,253.04,197.07
2018,9,5,12,30,18.0,291.0,3.9,18.1,306.0,249.3,194.13
2018,9,5,12,45,19.5,293.5,4.0,18.05,310.0,249.44,194.28
2018,9,5,13,0,21.0,296.0,4.1,18.0,314.0,249.23,194.14
2018,9,5,13,15,44.5,310.5,4.2,17.9,347.0,260.91,203.09
2018,9,5,13,30,68.0,325.0,4.3,17.8,380.0,272.6,211.64
2018,9,5,13,45,102.0,339.0,4.35,17.7,418.5,275.71,212.76
2018,9,5,14,0,136.0,353.0,4.4,17.6,457.0,279.15,213.7
2018,9,5,14,15,133.0,339.5,4.45,17.45,438.0,255.13,194.7
2018,9,5,14,30,130.0,326.0,4.5,17.3,419.0,231.73,177.03
2018,9,5,14,45,110.0,305.0,4.55,17.2,380.5,215.82,167.44
2018,9,5,15,0,90.0,284.0,4.6,17.1,342.0,195.2,161.35
2018,9,5,15,15,71.5,256.0,4.6,17.1,300.0,178.99,148.14
2018,9,5,15,30,53.0,228.0,4.6,17.1,258.0,162.2,134.36
2018,9,5,15,45,48.0,208.0,4.65,16.8,233.5,149.61,124.21
2018,9,5,16,0,43.0,188.0,4.7,16.5,209.0,136.69,113.67
2018,9,5,16,15,68.5,173.5,4.65,16.3,202.5,127.05,105.79
2018,9,5,16,30,94.0,159.0,4.6,16.1,196.0,117.08,97.51
2018,9,5,16,45,113.0,138.0,4.6,15.9,176.5,99.91,82.8
2018,9,5,17,0,132.0,117.0,4.6,15.7,157.0,86.2,70.88
2018,9,5,17,15,108.5,96.0,4.55,15.55,124.5,71.7,57.99
2018,9,5,17,30,85.0,75.0,4.5,15.4,92.0,56.86,44.55
2018,9,5,17,45,54.0,54.5,4.45,15.2,64.0,41.97,30.87
2018,9,5,18,0,23.0,34.0,4.4,15.0,36.0,27.15,16.56
2018,9,5,18,15,11.5,19.5,4.3,14.95,20.5,15.71,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.9,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.15,14.8,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,14.0,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.1,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.2,9.0,7.39,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.3,14.0,11.51,3.97
2018,9,6,6,45,0.0,20.0,2.15,14.45,20.0,16.46,8.37
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,21.42,12.74
2018,9,6,7,15,0.0,32.5,2.1,14.8,32.5,26.81,17.4
2018,9,6,7,30,0.0,39.0,2.1,15.0,39.0,32.21,22.0
2018,9,6,7,45,0.0,47.0,2.1,15.2,47.0,38.87,27.6
2018,9,6,8,0,0.0,55.0,2.1,15.4,55.0,45.54,33.14
2018,9,6,8,15,0.0,69.5,2.2,15.65,69.5,57.65,43.18
2018,9,6,8,30,0.0,84.0,2.3,15.9,84.0,69.79,53.13
2018,9,6,8,45,0.0,106.5,2.45,16.15,106.5,89.74,69.45
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,109.99,85.82
2018,9,6,9,15,0.0,137.5,2.75,16.6,137.5,117.27,91.46
2018,9,6,9,30,0.0,146.0,2.9,16.8,146.0,124.52,97.06
2018,9,6,9,45,0.5,149.5,3.05,17.0,150.0,127.69,99.37
2018,9,6,10,0,1.0,153.0,3.2,17.2,154.0,130.87,101.7
2018,9,6,10,15,3.0,173.5,3.35,17.35,176.0,150.42,117.3
2018,9,6,10,30,5.0,194.0,3.5,17.5,198.0,169.68,132.53
2018,9,6,10,45,6.5,203.0,3.6,17.65,208.5,178.05,138.98
2018,9,6,11,0,8.0,212.0,3.7,17.8,219.0,186.2,145.27
2018,9,6,11,15,8.5,217.0,3.7,17.9,224.5,189.86,147.97
2018,9,6,11,30,9.0,222.0,3.7,18.0,230.0,193.39,150.59
2018,9,6,11,45,12.5,250.5,3.75,18.15,261.5,218.61,170.36
2018,9,6,12,0,16.0,279.0,3.8,18.3,293.0,242.88,189.18
2018,9,6,12,15,19.0,293.0,3.75,18.4,309.5,253.93,197.6
2018,9,6,12,30,22.0,307.0,3.7,18.5,326.0,264.21,205.41
2018,9,6,12,45,25.5,316.5,3.7,18.6,338.0,268.18,208.32
2018,9,6,13,0,29.0,326.0,3.7,18.7,350.0,271.41,210.64
2018,9,6,13,15,27.5,314.5,3.75,18.7,337.0,256.57,199.06
2018,9,6,13,30,26.0,303.0,3.8,18.7,324.0,242.22,187.9
2018,9,6,13,45,59.0,276.5,3.8,18.75,322.0,228.19,175.92
2018,9,6,14,0,92.0,250.0,3.8,18.8,320.0,204.04,155.4
2018,9,6,14,15,165.0,231.5,3.8,18.8,351.0,184.85,136.84
2018,9,6,14,30,238.0,213.0,3.8,18.8,382.0,167.08,120.33
2018,9,6,14,45,203.5,215.0,3.8,18.75,354.0,147.16,109.52
2018,9,6,15,0,169.0,217.0,3.8,18.7,326.0,149.79,122.33
2018,9,6,15,15,99.0,216.0,3.8,18.7,278.5,148.07,121.2
2018,9,6,15,30,29.0,215.0,3.8,18.7,231.0,154.39,126.9
2018,9,6,15,45,248.0,165.0,3.85,18.5,286.0,112.64,91.85
2018,9,6,16,0,467.0,115.0,3.9,18.3,341.0,77.65,62.1
2018,9,6,16,15,510.5,109.0,3.95,18.1,331.0,76.43,61.33
2018,9,6,16,30,554.0,103.0,4.0,17.9,321.0,74.93,60.25
2018,9,6,16,45,431.5,98.0,4.0,17.65,253.0,70.58,56.63
2018,9,6,17,0,309.0,93.0,4.0,17.4,185.0,67.01,53.59
2018,9,6,17,15,418.5,71.5,4.0,17.15,169.5,53.62,41.74
2018,9,6,17,30,528.0,50.0,4.0,16.9,154.0,40.14,29.62
2018,9,6,17,45,427.0,41.5,3.95,16.6,109.0,33.8,23.57
2018,9,6,18,0,326.0,33.0,3.9,16.3,64.0,27.5,16.32
2018,9,6,18,15,195.5,21.0,3.9,16.15,36.5,17.84,0.0
2018,9,6,18,30,65.0,9.0,3.9,16.0,9.0,7.68,0.0
2018,9,6,18,45,32.5,4.5,3.85,15.85,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,92.0,10.5,2.6,14.35,14.0,0.0,0.0
2018,9,7,6,0,184.0,21.0,2.6,14.5,28.0,152.42,0.0
2018,9,7,6,15,320.0,30.5,2.55,14.75,66.0,334.25,244.58
2018,9,7,6,30,456.0,40.0,2.5,15.0,104.0,464.95,375.36
2018,9,7,6,45,320.0,33.5,2.5,15.2,88.0,350.81,290.99
2018,9,7,7,0,184.0,27.0,2.5,15.4,72.0,223.62,188.28
2018,9,7,7,15,92.0,35.0,2.45,15.65,57.5,130.28,108.66
2018,9,7,7,30,0.0,43.0,2.4,15.9,43.0,35.53,24.69
2018,9,7,7,45,0.0,51.5,2.35,16.15,51.5,42.61,30.66
2018,9,7,8,0,0.0,60.0,2.3,16.4,60.0,49.7,36.51
2018,9,7,8,15,0.0,81.0,2.3,16.65,81.0,67.25,51.05
2018,9,7,8,30,0.0,102.0,2.3,16.9,102.0,86.03,66.42
2018,9,7,8,45,0.0,121.0,2.3,17.1,121.0,103.19,80.26
2018,9,7,9,0,0.0,140.0,2.3,17.3,140.0,120.27,93.89
2018,9,7,9,15,0.5,153.0,2.3,17.55,153.5,132.09,103.14
2018,9,7,9,30,1.0,166.0,2.3,17.8,167.0,143.82,112.24
2018,9,7,9,45,3.0,177.5,2.3,18.0,180.0,155.44,121.29
2018,9,7,10,0,5.0,189.0,2.3,18.2,193.0,166.89,130.15
2018,9,7,10,15,8.0,211.0,2.35,18.4,217.5,188.51,147.05
2018,9,7,10,30,11.0,233.0,2.4,18.6,242.0,209.68,163.44
2018,9,7,10,45,13.5,253.0,2.45,18.75,264.0,228.11,177.57
2018,9,7,11,0,16.0,273.0,2.5,18.9,286.0,246.0,191.21
2018,9,7,11,15,21.0,293.5,2.65,19.0,311.0,265.64,206.3
2018,9,7,11,30,26.0,314.0,2.8,19.1,336.0,291.86,226.35
2018,9,7,11,45,40.5,342.5,2.9,19.2,377.0,321.4,248.95
2018,9,7,12,0,55.0,371.0,3.0,19.3,418.0,348.25,269.24
2018,9,7,12,15,70.5,384.5,3.2,19.35,444.5,360.69,278.64
2018,9,7,12,30,86.0,398.0,3.4,19.4,471.0,370.71,286.09
2018,9,7,12,45,82.5,391.5,3.65,19.4,461.0,353.59,272.89
2018,9,7,13,0,79.0,385.0,3.9,19.4,451.0,336.89,260.0
2018,9,7,13,15,72.0,370.5,4.1,19.4,429.5,313.64,242.02
2018,9,7,13,30,65.0,356.0,4.3,19.4,408.0,291.58,224.97
2018,9,7,13,45,198.5,293.5,4.55,19.35,445.5,264.42,199.8
2018,9,7,14,0,332.0,231.0,4.8,19.3,483.0,229.14,165.91
2018,9,7,14,15,620.0,159.0,4.95,19.25,605.0,203.28,131.84
2018,9,7,14,30,908.0,87.0,5.1,19.2,727.0,163.2,90.33
2018,9,7,14,45,895.0,85.5,5.25,19.15,687.5,105.33,60.81
2018,9,7,15,0,882.0,84.0,5.4,19.1,648.0,74.57,58.55
2018,9,7,15,15,866.0,81.5,5.4,19.1,603.5,72.94,57.34
2018,9,7,15,30,850.0,79.0,5.4,19.1,559.0,71.21,56.03
2018,9,7,15,45,829.5,76.5,5.5,18.85,511.0,61.09,47.52
2018,9,7,16,0,809.0,74.0,5.6,18.6,463.0,59.88,46.68
2018,9,7,16,15,780.5,70.5,5.55,18.4,411.5,57.8,45.07
2018,9,7,16,30,752.0,67.0,5.5,18.2,360.0,55.68,43.38
2018,9,7,16,45,711.5,63.0,5.45,18.0,307.5,53.01,41.17
2018,9,7,17,0,671.0,59.0,5.4,17.8,255.0,50.35,38.87
2018,9,7,17,15,607.5,53.5,5.3,17.5,204.0,42.46,31.85
2018,9,7,17,30,544.0,48.0,5.2,17.2,153.0,38.7,28.27
2018,9,7,17,45,441.0,39.5,5.05,16.95,107.5,32.27,22.12
2018,9,7,18,0,338.0,31.0,4.9,16.7,62.0,25.87,14.45
2018,9,7,18,15,202.5,20.0,4.8,16.55,35.0,17.07,0.0
2018,9,7,18,30,67.0,9.0,4.7,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.5,4.5,4.55,16.25,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,159.34,0.0
2018,9,8,6,15,335.5,28.5,4.55,15.65,65.0,343.89,247.06
2018,9,8,6,30,476.0,37.0,4.6,15.9,103.0,476.63,386.21
2018,9,8,6,45,403.0,54.0,4.65,16.1,126.5,450.4,373.0
2018,9,8,7,0,330.0,71.0,4.7,16.3,150.0,412.96,345.94
2018,9,8,7,15,295.0,97.5,4.65,16.5,181.0,422.53,353.34
2018,9,8,7,30,260.0,124.0,4.6,16.7,212.0,407.19,339.69
2018,9,8,7,45,301.5,140.0,4.55,16.9,258.0,465.16,385.97
2018,9,8,8,0,343.0,156.0,4.5,17.1,304.0,523.11,430.7
2018,9,8,8,15,359.0,173.5,4.45,17.3,345.0,558.16,455.95
2018,9,8,8,30,375.0,191.0,4.4,17.5,386.0,591.58,479.53
2018,9,8,8,45,440.0,191.0,4.4,17.7,440.0,671.37,538.87
2018,9,8,9,0,505.0,191.0,4.4,17.9,494.0,727.73,579.72
2018,9,8,9,15,657.5,151.5,4.35,18.05,574.5,830.2,653.56
2018,9,8,9,30,810.0,112.0,4.3,18.2,655.0,912.04,709.27
2018,9,8,9,45,861.5,98.5,4.3,18.35,703.5,919.57,712.13
2018,9,8,10,0,913.0,85.0,4.3,18.5,752.0,933.56,720.19
2018,9,8,10,15,919.5,86.5,4.3,18.65,781.0,919.14,708.4
2018,9,8,10,30,926.0,88.0,4.3,18.8,810.0,901.03,694.4
2018,9,8,10,45,930.5,89.0,4.3,18.95,831.5,877.09,676.45
2018,9,8,11,0,935.0,90.0,4.3,19.1,853.0,849.7,656.19
2018,9,8,11,15,937.5,91.0,4.45,19.2,867.0,817.41,633.5
2018,9,8,11,30,940.0,92.0,4.6,19.3,881.0,782.01,608.54
2018,9,8,11,45,940.0,92.5,4.7,19.4,886.0,741.48,578.23
2018,9,8,12,0,940.0,93.0,4.8,19.5,891.0,698.38,544.44
2018,9,8,12,15,941.5,91.0,4.95,19.55,889.0,651.69,507.46
2018,9,8,12,30,943.0,89.0,5.1,19.6,887.0,602.8,467.71
2018,9,8,12,45,946.0,86.5,5.3,19.65,878.5,552.24,425.55
2018,9,8,13,0,949.0,84.0,5.5,19.7,870.0,499.7,380.45
2018,9,8,13,15,945.0,83.0,5.6,19.75,852.0,443.75,331.24
2018,9,8,13,30,941.0,82.0,5.7,19.8,834.0,386.92,280.2
2018,9,8,13,45,934.5,82.0,5.85,19.85,808.5,329.45,228.1
2018,9,8,14,0,928.0,82.0,6.0,19.9,783.0,271.79,176.35
2018,9,8,14,15,921.0,80.0,6.05,19.9,751.0,212.71,126.21
2018,9,8,14,30,914.0,78.0,6.1,19.9,719.0,154.02,83.19
2018,9,8,14,45,903.0,77.0,6.15,19.9,681.0,96.4,55.24
2018,9,8,15,0,892.0,76.0,6.2,19.9,643.0,69.73,54.27
2018,9,8,15,15,877.0,74.0,6.2,19.9,599.0,68.31,53.22
2018,9,8,15,30,862.0,72.0,6.2,19.9,555.0,66.8,52.08
2018,9,8,15,45,844.0,70.0,6.2,19.7,508.0,65.14,50.87
2018,9,8,16,0,826.0,68.0,6.2,19.5,461.0,63.38,49.56
2018,9,8,16,15,799.5,65.5,6.2,19.2,410.5,54.41,41.98
2018,9,8,16,30,773.0,63.0,6.2,18.9,360.0,52.92,40.85
2018,9,8,16,45,731.5,60.0,6.2,18.55,307.5,50.89,39.22
2018,9,8,17,0,690.0,57.0,6.2,18.2,255.0,48.94,37.55
2018,9,8,17,15,624.0,52.0,6.1,17.85,203.0,41.49,30.92
2018,9,8,17,30,558.0,47.0,6.0,17.5,151.0,38.06,27.63
2018,9,8,17,45,443.5,39.5,5.95,17.1,105.5,32.42,22.13
2018,9,8,18,0,329.0,32.0,5.9,16.7,60.0,26.95,14.5
2018,9,8,18,15,194.5,20.0,5.8,16.5,33.5,17.07,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.3,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.65,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.55,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.95,14.85,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.9,15.0,25.0,131.28,0.0
2018,9,9,6,15,292.5,30.0,3.9,15.25,62.0,309.21,216.86
2018,9,9,6,30,427.0,41.0,3.9,15.5,99.0,441.29,357.33
2018,9,9,6,45,418.5,51.5,3.85,15.75,129.0,459.71,379.36
2018,9,9,7,0,410.0,62.0,3.8,16.0,159.0,476.07,395.74
2018,9,9,7,15,274.5,96.5,3.65,16.2,168.5,381.87,319.28
2018,9,9,7,30,139.0,131.0,3.5,16.4,178.0,288.73,239.66
2018,9,9,7,45,174.0,152.0,3.35,16.65,220.5,344.19,284.95
2018,9,9,8,0,209.0,173.0,3.2,16.9,263.0,399.6,328.5
2018,9,9,8,15,219.5,194.0,3.15,17.1,298.5,431.37,351.91
2018,9,9,8,30,230.0,215.0,3.1,17.3,334.0,482.68,389.71
2018,9,9,8,45,238.5,236.5,3.0,17.55,369.5,510.61,408.91
2018,9,9,9,0,247.0,258.0,2.9,17.8,405.0,536.8,426.58
2018,9,9,9,15,295.0,266.5,3.0,18.05,454.5,583.62,461.31
2018,9,9,9,30,343.0,275.0,3.1,18.3,504.0,628.44,493.88
2018,9,9,9,45,484.0,240.0,3.15,18.5,582.0,729.28,568.97
2018,9,9,10,0,625.0,205.0,3.2,18.7,660.0,813.36,629.82
2018,9,9,10,15,783.0,147.0,3.25,18.9,739.5,868.84,667.72
2018,9,9,10,30,941.0,89.0,3.3,19.1,819.0,912.25,696.3
2018,9,9,10,45,945.0,90.0,3.4,19.3,840.5,887.33,677.98
2018,9,9,11,0,949.0,91.0,3.5,19.5,862.0,858.95,657.82
2018,9,9,11,15,951.5,92.0,3.6,19.6,876.0,826.04,634.71
2018,9,9,11,30,954.0,93.0,3.7,19.7,890.0,789.99,609.28
2018,9,9,11,45,955.0,93.0,3.85,19.85,896.0,749.01,578.96
2018,9,9,12,0,956.0,93.0,4.0,20.0,902.0,705.37,545.19
2018,9,9,12,15,955.0,93.5,4.2,20.05,899.5,658.49,508.46
2018,9,9,12,30,954.0,94.0,4.4,20.1,897.0,609.49,469.17
2018,9,9,12,45,951.0,94.0,4.65,20.1,886.5,557.18,426.44
2018,9,9,13,0,948.0,94.0,4.9,20.1,876.0,503.41,381.04
2018,9,9,13,15,943.5,93.5,5.1,20.05,857.5,447.42,332.44
2018,9,9,13,30,939.0,93.0,5.3,20.0,839.0,390.59,281.9
2018,9,9,13,45,932.5,92.0,5.55,19.95,813.0,332.23,229.53
2018,9,9,14,0,926.0,91.0,5.8,19.9,787.0,273.73,177.5
2018,9,9,14,15,917.0,89.5,5.85,19.8,754.0,214.57,127.85
