Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,14,30,908.0,88.0,5.9,19.7,721.0,156.03,85.81
2018,9,9,14,45,896.5,86.5,6.0,19.6,682.0,98.2,59.05
2018,9,9,15,0,885.0,85.0,6.1,19.5,643.0,75.32,59.15
2018,9,9,15,15,868.5,83.0,6.1,19.5,598.5,73.99,58.19
2018,9,9,15,30,852.0,81.0,6.1,19.5,554.0,72.57,57.15
2018,9,9,15,45,832.5,78.0,6.15,19.2,506.0,62.37,48.6
2018,9,9,16,0,813.0,75.0,6.2,18.9,458.0,60.85,47.5
2018,9,9,16,15,784.5,71.5,6.15,18.65,406.5,58.79,45.91
2018,9,9,16,30,756.0,68.0,6.1,18.4,355.0,56.7,44.26
2018,9,9,16,45,714.5,63.5,6.05,18.15,302.0,53.65,41.71
2018,9,9,17,0,673.0,59.0,6.0,17.9,249.0,50.58,39.04
2018,9,9,17,15,606.5,53.0,5.9,17.55,197.0,42.26,31.62
2018,9,9,17,30,540.0,47.0,5.8,17.2,145.0,38.08,27.64
2018,9,9,17,45,427.0,39.0,5.7,16.9,100.5,32.06,21.74
2018,9,9,18,0,314.0,31.0,5.6,16.6,56.0,26.18,12.88
2018,9,9,18,15,184.0,19.0,5.45,16.4,31.0,16.22,0.0
2018,9,9,18,30,54.0,7.0,5.3,16.2,6.0,0.0,0.0
2018,9,9,18,45,27.0,3.5,5.2,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.2,14.75,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.2,14.9,24.0,142.56,0.0
2018,9,10,6,15,311.5,28.0,4.25,15.15,60.5,320.01,217.81
2018,9,10,6,30,448.0,38.0,4.3,15.4,97.0,454.1,367.29
2018,9,10,6,45,527.5,45.5,4.3,15.65,146.0,541.76,444.85
2018,9,10,7,0,607.0,53.0,4.3,15.9,195.0,632.26,519.5
2018,9,10,7,15,658.0,58.0,4.15,16.1,247.0,689.59,564.32
2018,9,10,7,30,709.0,63.0,4.0,16.3,299.0,754.2,612.28
2018,9,10,7,45,741.5,68.0,3.9,16.55,351.0,800.74,644.64
2018,9,10,8,0,774.0,73.0,3.8,16.8,403.0,845.2,674.28
2018,9,10,8,15,798.5,76.5,3.65,17.05,453.0,877.69,694.07
2018,9,10,8,30,823.0,80.0,3.5,17.3,503.0,907.25,711.3
2018,9,10,8,45,839.0,83.0,3.4,17.55,548.5,924.85,720.08
2018,9,10,9,0,855.0,86.0,3.3,17.8,594.0,928.57,719.18
2018,9,10,9,15,871.5,87.0,3.3,18.05,636.0,937.35,722.73
2018,9,10,9,30,888.0,88.0,3.3,18.3,678.0,942.49,723.86
2018,9,10,9,45,901.5,88.0,3.3,18.6,714.5,939.93,719.72
2018,9,10,10,0,915.0,88.0,3.3,18.9,751.0,933.58,713.22
2018,9,10,10,15,921.5,89.5,3.35,19.1,779.5,918.8,701.72
2018,9,10,10,30,928.0,91.0,3.4,19.3,808.0,900.33,687.88
2018,9,10,10,45,932.0,92.0,3.45,19.55,829.0,875.62,669.71
2018,9,10,11,0,936.0,93.0,3.5,19.8,850.0,847.48,649.25
2018,9,10,11,15,939.0,93.5,3.6,19.95,864.0,814.77,626.11
2018,9,10,11,30,942.0,94.0,3.7,20.1,878.0,778.96,600.69
2018,9,10,11,45,942.5,95.0,3.8,20.3,884.0,738.91,570.43
2018,9,10,12,0,943.0,96.0,3.9,20.5,890.0,696.23,537.05
2018,9,10,12,15,941.5,96.0,4.0,20.55,887.0,649.07,499.89
2018,9,10,12,30,940.0,96.0,4.1,20.6,884.0,599.9,460.21
2018,9,10,12,45,935.5,97.5,4.25,20.7,873.5,548.63,417.79
2018,9,10,13,0,931.0,99.0,4.4,20.8,863.0,496.02,373.17
2018,9,10,13,15,926.5,98.0,4.55,20.75,844.5,440.41,325.2
2018,9,10,13,30,922.0,97.0,4.7,20.7,826.0,384.02,275.37
2018,9,10,13,45,915.0,96.0,4.85,20.7,800.0,326.38,223.93
2018,9,10,14,0,908.0,95.0,5.0,20.7,774.0,268.67,173.03
2018,9,10,14,15,898.0,93.5,5.2,20.55,740.5,210.31,124.8
2018,9,10,14,30,888.0,92.0,5.4,20.4,707.0,152.69,84.4
2018,9,10,14,45,875.0,90.5,5.6,20.25,668.0,95.91,59.64
2018,9,10,15,0,862.0,89.0,5.8,20.1,629.0,77.42,60.82
2018,9,10,15,15,845.0,86.5,5.8,20.1,584.5,75.84,59.65
2018,9,10,15,30,828.0,84.0,5.8,20.1,540.0,65.61,51.05
2018,9,10,15,45,806.0,81.5,6.1,19.55,492.0,64.56,50.43
2018,9,10,16,0,784.0,79.0,6.4,19.0,444.0,63.49,49.79
2018,9,10,16,15,752.5,75.5,6.45,18.65,393.0,61.54,48.33
2018,9,10,16,30,721.0,72.0,6.5,18.3,342.0,59.58,46.82
2018,9,10,16,45,673.5,67.0,6.55,17.95,289.0,51.6,39.95
2018,9,10,17,0,626.0,62.0,6.6,17.6,236.0,48.5,37.24
2018,9,10,17,15,553.0,56.0,6.55,17.2,185.5,44.43,33.54
2018,9,10,17,30,480.0,50.0,6.5,16.8,135.0,40.44,29.68
2018,9,10,17,45,361.0,40.5,6.5,16.4,92.0,33.3,22.72
2018,9,10,18,0,242.0,31.0,6.5,16.0,49.0,24.16,10.12
2018,9,10,18,15,136.5,18.5,6.45,15.95,27.0,15.79,0.0
2018,9,10,18,30,31.0,6.0,6.4,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.3,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,14.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,45,74.0,9.5,6.4,14.75,11.5,0.0,0.0
2018,9,11,6,0,148.0,19.0,6.5,14.9,23.0,123.58,0.0
2018,9,11,6,15,281.5,29.5,6.6,15.1,58.5,295.01,194.29
2018,9,11,6,30,415.0,40.0,6.7,15.3,94.0,429.09,350.01
2018,9,11,6,45,499.0,47.5,6.8,15.5,142.0,520.0,432.5
2018,9,11,7,0,583.0,55.0,6.9,15.7,190.0,613.55,512.26
2018,9,11,7,15,636.5,60.5,6.75,15.85,242.0,679.58,566.17
2018,9,11,7,30,690.0,66.0,6.6,16.0,294.0,739.45,612.6
2018,9,11,7,45,724.0,71.0,6.5,16.2,345.5,787.0,647.57
2018,9,11,8,0,758.0,76.0,6.4,16.4,397.0,832.51,679.76
2018,9,11,8,15,783.0,79.5,6.3,16.6,446.5,865.2,701.38
2018,9,11,8,30,808.0,83.0,6.2,16.8,496.0,894.99,720.4
2018,9,11,8,45,827.0,85.5,6.15,17.0,542.0,914.62,731.89
2018,9,11,9,0,846.0,88.0,6.1,17.2,588.0,930.82,740.85
2018,9,11,9,15,859.5,90.0,6.0,17.35,629.0,927.36,735.36
2018,9,11,9,30,873.0,92.0,5.9,17.5,670.0,930.76,735.16
2018,9,11,9,45,884.0,93.5,5.85,17.7,705.5,927.57,730.44
2018,9,11,10,0,895.0,95.0,5.8,17.9,741.0,920.65,723.24
2018,9,11,10,15,903.5,96.0,5.75,18.0,770.0,907.19,711.81
2018,9,11,10,30,912.0,97.0,5.7,18.1,799.0,890.05,697.93
2018,9,11,10,45,920.0,96.5,5.65,18.2,821.5,867.29,680.16
2018,9,11,11,0,928.0,96.0,5.6,18.3,844.0,841.01,659.99
2018,9,11,11,15,932.5,95.5,5.65,18.35,858.0,808.58,636.02
2018,9,11,11,30,937.0,95.0,5.7,18.4,872.0,773.01,609.73
2018,9,11,11,45,941.0,94.0,5.7,18.45,879.0,733.63,578.58
2018,9,11,12,0,945.0,93.0,5.7,18.5,886.0,691.44,544.39
2018,9,11,12,15,946.5,92.0,5.85,18.5,884.0,645.11,506.82
2018,9,11,12,30,948.0,91.0,6.0,18.5,882.0,596.53,466.46
2018,9,11,12,45,949.5,88.5,6.1,18.5,872.5,544.67,422.28
2018,9,11,13,0,951.0,86.0,6.2,18.5,863.0,490.98,375.38
2018,9,11,13,15,947.5,84.5,6.3,18.45,844.5,434.52,325.12
2018,9,11,13,30,944.0,83.0,6.4,18.4,826.0,377.15,273.06
2018,9,11,13,45,939.0,82.0,6.55,18.35,800.5,319.04,219.99
2018,9,11,14,0,934.0,81.0,6.7,18.3,775.0,260.63,167.49
2018,9,11,14,15,925.5,80.0,6.75,18.2,742.5,201.58,118.07
2018,9,11,14,30,917.0,79.0,6.8,18.1,710.0,143.07,77.23
2018,9,11,14,45,905.0,77.5,6.85,18.0,670.5,84.88,53.4
2018,9,11,15,0,893.0,76.0,6.9,17.9,631.0,69.81,54.85
2018,9,11,15,15,877.5,74.5,6.9,17.9,587.0,68.68,54.03
2018,9,11,15,30,862.0,73.0,6.9,17.9,543.0,67.47,53.15
2018,9,11,15,45,839.5,70.5,6.85,17.65,494.0,65.38,51.56
2018,9,11,16,0,817.0,68.0,6.8,17.4,445.0,56.0,43.59
2018,9,11,16,15,785.5,65.0,6.7,17.25,393.0,54.09,42.08
2018,9,11,16,30,754.0,62.0,6.6,17.1,341.0,52.16,40.52
2018,9,11,16,45,707.0,58.5,6.55,16.95,288.0,49.7,38.44
2018,9,11,17,0,660.0,55.0,6.5,16.8,235.0,47.3,36.3
2018,9,11,17,15,587.5,50.0,6.45,16.6,184.5,39.94,29.65
2018,9,11,17,30,515.0,45.0,6.4,16.4,134.0,36.52,26.26
2018,9,11,17,45,392.0,36.5,6.3,16.15,90.5,30.03,19.82
2018,9,11,18,0,269.0,28.0,6.2,15.9,47.0,23.65,7.86
2018,9,11,18,15,153.0,17.0,6.15,15.8,26.0,14.51,0.0
2018,9,11,18,30,37.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.05,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.6,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,74.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,149.0,18.0,5.0,15.2,22.0,123.24,0.0
2018,9,12,6,15,274.0,28.0,5.1,15.35,55.5,286.05,178.7
2018,9,12,6,30,399.0,38.0,5.2,15.5,89.0,413.58,335.03
2018,9,12,6,45,367.5,54.0,5.3,15.7,118.0,414.04,344.22
2018,9,12,7,0,336.0,70.0,5.4,15.9,147.0,415.33,349.0
2018,9,12,7,15,421.0,80.5,5.4,16.05,201.5,507.83,425.94
2018,9,12,7,30,506.0,91.0,5.4,16.2,256.0,611.09,508.3
2018,9,12,7,45,602.0,87.5,5.4,16.3,317.0,701.63,577.86
2018,9,12,8,0,698.0,84.0,5.4,16.4,378.0,791.1,644.39
2018,9,12,8,15,718.0,91.0,5.3,16.65,425.5,822.46,664.57
2018,9,12,8,30,738.0,98.0,5.2,16.9,473.0,851.02,682.48
2018,9,12,8,45,691.5,121.0,5.1,17.1,498.0,833.47,666.24
2018,9,12,9,0,645.0,144.0,5.0,17.3,523.0,811.05,646.85
2018,9,12,9,15,587.5,176.5,4.95,17.5,540.5,784.27,624.75
2018,9,12,9,30,530.0,209.0,4.9,17.7,558.0,747.07,593.52
2018,9,12,9,45,535.5,221.0,4.85,17.9,590.0,751.92,594.93
2018,9,12,10,0,541.0,233.0,4.8,18.1,622.0,753.83,594.03
2018,9,12,10,15,528.5,248.0,4.85,18.2,640.5,740.0,582.01
2018,9,12,10,30,516.0,263.0,4.9,18.3,659.0,723.85,568.44
2018,9,12,10,45,500.0,280.5,4.95,18.45,673.0,705.03,552.74
2018,9,12,11,0,484.0,298.0,5.0,18.6,687.0,684.29,535.64
2018,9,12,11,15,520.0,288.5,5.05,18.6,712.5,677.31,530.25
2018,9,12,11,30,556.0,279.0,5.1,18.6,738.0,666.28,521.53
2018,9,12,11,45,519.0,298.5,5.2,18.65,729.0,626.2,489.74
2018,9,12,12,0,482.0,318.0,5.3,18.7,720.0,586.58,458.17
2018,9,12,12,15,535.0,294.5,5.4,18.7,740.0,567.14,442.59
2018,9,12,12,30,588.0,271.0,5.5,18.7,760.0,542.38,421.99
2018,9,12,12,45,608.5,255.5,5.6,18.65,756.0,501.95,388.48
2018,9,12,13,0,629.0,240.0,5.7,18.6,752.0,459.09,352.03
2018,9,12,13,15,718.5,191.0,5.75,18.55,763.0,415.52,312.78
2018,9,12,13,30,808.0,142.0,5.8,18.5,774.0,367.26,267.57
2018,9,12,13,45,770.5,151.5,5.85,18.45,738.5,313.48,220.24
2018,9,12,14,0,733.0,161.0,5.9,18.4,703.0,256.3,171.53
2018,9,12,14,15,585.0,202.0,5.95,18.25,622.5,212.83,141.8
2018,9,12,14,30,437.0,243.0,6.0,18.1,542.0,185.07,129.55
2018,9,12,14,45,342.0,255.0,6.05,18.0,480.5,166.34,127.64
2018,9,12,15,0,247.0,267.0,6.1,17.9,419.0,167.21,137.99
2018,9,12,15,15,220.5,242.5,6.1,17.9,371.0,164.33,135.92
2018,9,12,15,30,194.0,218.0,6.1,17.9,323.0,150.31,124.37
2018,9,12,15,45,283.5,190.0,6.2,17.45,327.5,128.45,106.21
2018,9,12,16,0,373.0,162.0,6.3,17.0,332.0,108.45,89.41
2018,9,12,16,15,376.0,140.5,6.3,16.8,294.5,96.43,79.28
2018,9,12,16,30,379.0,119.0,6.3,16.6,257.0,83.74,68.41
2018,9,12,16,45,380.5,100.0,6.25,16.35,220.0,72.07,58.29
2018,9,12,17,0,382.0,81.0,6.2,16.1,183.0,59.79,47.44
2018,9,12,17,15,310.0,68.5,6.1,15.95,139.5,51.11,39.54
2018,9,12,17,30,238.0,56.0,6.0,15.8,96.0,42.23,31.25
2018,9,12,17,45,155.5,39.5,5.85,15.65,62.0,30.73,20.28
2018,9,12,18,0,73.0,23.0,5.7,15.5,28.0,18.1,2.55
2018,9,12,18,15,36.5,11.5,5.6,15.45,14.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.6,15.2,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,38.29,0.0
2018,9,13,6,15,172.0,26.0,3.9,15.5,45.5,205.23,118.93
2018,9,13,6,30,304.0,41.0,4.1,15.7,79.0,339.64,274.33
2018,9,13,6,45,439.5,46.0,4.3,15.9,130.0,467.32,385.08
2018,9,13,7,0,575.0,51.0,4.5,16.1,181.0,599.02,493.74
2018,9,13,7,15,491.5,71.0,4.55,16.3,202.0,564.21,467.81
2018,9,13,7,30,408.0,91.0,4.6,16.5,223.0,514.06,428.21
2018,9,13,7,45,392.5,116.5,4.65,16.65,261.5,536.68,445.22
2018,9,13,8,0,377.0,142.0,4.7,16.8,300.0,555.51,457.74
2018,9,13,8,15,566.0,115.5,4.7,17.0,385.5,709.26,576.67
2018,9,13,8,30,755.0,89.0,4.7,17.2,471.0,848.64,677.77
2018,9,13,8,45,804.5,82.5,4.7,17.4,523.5,885.39,701.18
2018,9,13,9,0,854.0,76.0,4.7,17.6,576.0,908.77,715.33
2018,9,13,9,15,866.0,78.0,4.6,17.75,616.0,914.44,716.24
2018,9,13,9,30,878.0,80.0,4.5,17.9,656.0,916.51,714.82
2018,9,13,9,45,884.0,84.0,4.45,18.05,690.5,911.69,709.08
2018,9,13,10,0,890.0,88.0,4.4,18.2,725.0,903.12,700.93
2018,9,13,10,15,898.0,89.0,4.35,18.3,753.5,889.31,689.42
2018,9,13,10,30,906.0,90.0,4.3,18.4,782.0,871.86,675.66
2018,9,13,10,45,912.0,90.5,4.25,18.55,803.5,848.62,657.86
2018,9,13,11,0,918.0,91.0,4.2,18.7,825.0,821.94,637.77
2018,9,13,11,15,922.0,91.5,4.2,18.75,839.0,790.39,614.71
2018,9,13,11,30,926.0,92.0,4.2,18.8,853.0,755.71,589.41
2018,9,13,11,45,928.0,92.0,4.2,18.85,859.0,716.23,558.46
2018,9,13,12,0,930.0,92.0,4.2,18.9,865.0,674.1,524.89
2018,9,13,12,15,931.0,91.0,4.25,18.9,863.0,628.04,487.85
2018,9,13,12,30,932.0,90.0,4.3,18.9,861.0,579.8,448.23
2018,9,13,12,45,907.5,101.0,4.4,18.9,844.0,526.84,404.02
2018,9,13,13,0,883.0,112.0,4.5,18.9,827.0,474.01,358.84
2018,9,13,13,15,806.0,145.5,4.55,18.9,786.5,415.56,309.16
2018,9,13,13,30,729.0,179.0,4.6,18.9,746.0,360.5,262.32
2018,9,13,13,45,683.5,190.5,4.7,18.85,708.5,308.69,217.97
2018,9,13,14,0,638.0,202.0,4.8,18.8,671.0,261.39,178.5
2018,9,13,14,15,742.5,151.0,4.85,18.75,673.0,199.32,123.79
2018,9,13,14,30,847.0,100.0,4.9,18.7,675.0,142.53,80.99
2018,9,13,14,45,829.5,98.0,4.95,18.6,634.5,77.62,61.22
2018,9,13,15,0,812.0,96.0,5.0,18.5,594.0,71.53,56.22
2018,9,13,15,15,805.0,89.5,5.0,18.5,552.5,68.28,53.58
2018,9,13,15,30,798.0,83.0,5.0,18.5,511.0,64.81,50.75
2018,9,13,15,45,745.0,87.5,5.05,18.25,457.5,68.39,54.08
2018,9,13,16,0,692.0,92.0,5.1,18.0,404.0,66.27,52.47
2018,9,13,16,15,668.5,83.5,5.1,17.8,355.5,61.47,48.48
2018,9,13,16,30,645.0,75.0,5.1,17.6,307.0,56.41,44.2
2018,9,13,16,45,648.0,64.0,5.1,17.4,265.5,49.45,38.15
2018,9,13,17,0,651.0,53.0,5.1,17.2,224.0,45.73,34.83
2018,9,13,17,15,578.5,47.5,5.05,16.9,174.0,38.08,27.92
2018,9,13,17,30,506.0,42.0,5.0,16.6,124.0,34.19,24.11
2018,9,13,17,45,365.5,33.0,4.9,16.35,81.0,27.14,17.02
2018,9,13,18,0,225.0,24.0,4.8,16.1,38.0,20.19,0.0
2018,9,13,18,15,112.5,12.0,4.7,15.95,19.0,10.24,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.25,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.4,12.0,50.49,0.0
2018,9,14,6,15,49.5,27.0,2.75,14.65,30.0,85.71,42.58
2018,9,14,6,30,42.0,43.0,2.9,14.9,48.0,102.35,79.02
2018,9,14,6,45,79.5,63.0,3.05,15.1,78.5,157.14,128.24
2018,9,14,7,0,117.0,83.0,3.2,15.3,109.0,212.44,176.78
2018,9,14,7,15,118.0,102.0,3.2,15.5,134.0,235.07,196.08
2018,9,14,7,30,119.0,121.0,3.2,15.7,159.0,257.01,214.03
2018,9,14,7,45,94.5,137.0,3.2,15.85,170.5,250.78,207.5
2018,9,14,8,0,70.0,153.0,3.2,16.0,182.0,224.97,184.9
2018,9,14,8,15,63.5,178.0,3.2,16.2,207.0,244.62,199.83
2018,9,14,8,30,57.0,203.0,3.2,16.4,232.0,263.22,213.58
2018,9,14,8,45,131.0,222.0,3.15,16.65,296.0,369.07,299.2
2018,9,14,9,0,205.0,241.0,3.1,16.9,360.0,454.38,366.03
2018,9,14,9,15,228.5,259.0,3.05,17.1,400.5,489.45,391.48
2018,9,14,9,30,252.0,277.0,3.0,17.3,441.0,541.99,429.61
2018,9,14,9,45,203.0,304.5,3.0,17.45,441.5,498.22,393.64
2018,9,14,10,0,154.0,332.0,3.0,17.6,442.0,473.3,372.19
2018,9,14,10,15,165.0,346.0,3.0,17.8,468.0,486.8,381.59
2018,9,14,10,30,176.0,360.0,3.0,18.0,494.0,498.65,389.51
2018,9,14,10,45,195.5,370.0,2.95,18.2,522.5,511.78,398.48
2018,9,14,11,0,215.0,380.0,2.9,18.4,551.0,522.63,405.63
2018,9,14,11,15,237.0,379.0,2.95,18.55,570.5,522.93,405.4
2018,9,14,11,30,259.0,378.0,3.0,18.7,590.0,528.86,409.16
2018,9,14,11,45,368.0,344.5,3.05,18.85,648.0,553.23,427.92
2018,9,14,12,0,477.0,311.0,3.1,19.0,706.0,573.7,442.64
2018,9,14,12,15,457.0,316.0,3.2,19.1,693.5,534.26,411.54
2018,9,14,12,30,437.0,321.0,3.3,19.2,681.0,495.43,380.78
2018,9,14,12,45,394.0,332.0,3.45,19.25,653.5,450.82,345.46
2018,9,14,13,0,351.0,343.0,3.6,19.3,626.0,412.22,314.51
2018,9,14,13,15,358.5,334.5,3.7,19.3,617.5,381.5,288.76
2018,9,14,13,30,366.0,326.0,3.8,19.3,609.0,349.88,261.79
2018,9,14,13,45,556.5,239.0,3.9,19.25,653.5,307.36,220.04
2018,9,14,14,0,747.0,152.0,4.0,19.2,698.0,246.58,161.59
2018,9,14,14,15,823.0,116.0,4.1,19.15,692.5,190.77,113.33
2018,9,14,14,30,899.0,80.0,4.2,19.1,687.0,130.13,70.09
2018,9,14,14,45,873.0,82.5,4.3,19.0,643.5,75.24,59.11
2018,9,14,15,0,847.0,85.0,4.4,18.9,600.0,74.8,58.95
2018,9,14,15,15,829.0,82.5,4.4,18.9,555.5,73.11,57.67
2018,9,14,15,30,811.0,80.0,4.4,18.9,511.0,63.05,49.17
2018,9,14,15,45,759.0,83.0,4.55,18.6,456.5,65.45,51.48
2018,9,14,16,0,707.0,86.0,4.7,18.3,402.0,62.49,49.14
2018,9,14,16,15,610.0,90.0,4.75,18.1,339.0,65.62,52.07
2018,9,14,16,30,513.0,94.0,4.8,17.9,276.0,69.54,55.66
2018,9,14,16,45,486.0,82.0,4.9,17.65,232.0,62.06,49.2
2018,9,14,17,0,459.0,70.0,5.0,17.4,188.0,54.2,42.24
2018,9,14,17,15,381.5,59.5,5.0,17.1,142.5,45.18,34.08
2018,9,14,17,30,304.0,49.0,5.0,16.8,97.0,37.48,26.86
2018,9,14,17,45,203.5,35.0,5.05,16.55,62.0,26.96,16.61
2018,9,14,18,0,103.0,21.0,5.1,16.3,27.0,16.3,0.0
2018,9,14,18,15,51.5,10.5,5.1,16.15,13.5,8.96,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,116.42,0.0
2018,9,15,6,15,281.0,25.0,4.55,15.05,51.5,282.08,136.38
2018,9,15,6,30,418.0,35.0,4.7,15.2,85.0,423.11,339.11
2018,9,15,6,45,450.0,45.0,4.8,15.4,123.0,473.06,390.3
2018,9,15,7,0,482.0,55.0,4.9,15.6,161.0,523.65,435.68
2018,9,15,7,15,341.0,84.0,4.95,15.8,169.0,441.19,370.46
2018,9,15,7,30,200.0,113.0,5.0,16.0,177.0,336.42,282.05
2018,9,15,7,45,167.5,140.0,5.0,16.15,200.0,321.6,268.58
2018,9,15,8,0,135.0,167.0,5.0,16.3,223.0,322.59,267.21
2018,9,15,8,15,154.5,187.0,5.0,16.45,258.5,360.47,297.33
2018,9,15,8,30,174.0,207.0,5.0,16.6,294.0,397.62,326.25
2018,9,15,8,45,219.5,223.5,5.0,16.8,344.0,453.9,370.59
2018,9,15,9,0,265.0,240.0,5.0,17.0,394.0,529.2,428.41
2018,9,15,9,15,239.5,261.5,5.0,17.15,408.0,521.82,419.93
2018,9,15,9,30,214.0,283.0,5.0,17.3,422.0,493.79,396.26
2018,9,15,9,45,196.0,303.0,5.0,17.45,435.5,489.7,391.21
2018,9,15,10,0,178.0,323.0,5.0,17.6,449.0,484.67,385.47
2018,9,15,10,15,193.5,330.5,5.0,17.75,472.5,495.1,392.79
2018,9,15,10,30,209.0,338.0,5.0,17.9,496.0,503.97,398.83
2018,9,15,10,45,266.0,337.5,5.05,18.0,544.5,550.35,434.33
2018,9,15,11,0,323.0,337.0,5.1,18.1,593.0,577.57,454.92
2018,9,15,11,15,342.0,337.5,5.15,18.15,612.5,572.46,450.36
2018,9,15,11,30,361.0,338.0,5.2,18.2,632.0,564.82,443.88
2018,9,15,11,45,461.0,304.5,5.25,18.3,682.5,586.1,460.17
2018,9,15,12,0,561.0,271.0,5.3,18.4,733.0,591.27,463.45
2018,9,15,12,15,483.0,288.0,5.35,18.4,685.0,525.2,410.9
2018,9,15,12,30,405.0,305.0,5.4,18.4,637.0,464.49,362.43
2018,9,15,12,45,274.5,344.0,5.5,18.4,567.5,402.04,312.7
2018,9,15,13,0,144.0,383.0,5.6,18.4,498.0,354.7,275.66
2018,9,15,13,15,179.0,372.0,5.65,18.4,512.0,344.22,266.06
2018,9,15,13,30,214.0,361.0,5.7,18.4,526.0,330.01,252.81
2018,9,15,13,45,312.5,303.5,5.75,18.35,535.0,291.13,217.54
2018,9,15,14,0,411.0,246.0,5.8,18.3,544.0,241.24,172.4
2018,9,15,14,15,664.5,161.0,5.85,18.25,617.5,188.52,119.29
2018,9,15,14,30,918.0,76.0,5.9,18.2,691.0,124.94,66.86
2018,9,15,14,45,907.0,74.0,5.95,18.15,652.0,68.72,53.76
2018,9,15,15,0,896.0,72.0,6.0,18.1,613.0,67.33,52.74
2018,9,15,15,15,879.5,70.0,6.0,18.1,568.0,65.75,51.54
2018,9,15,15,30,863.0,68.0,6.0,18.1,523.0,64.09,50.26
2018,9,15,15,45,842.0,65.5,6.1,17.8,474.5,61.91,48.59
2018,9,15,16,0,821.0,63.0,6.2,17.5,426.0,59.63,46.82
2018,9,15,16,15,791.0,60.0,6.25,17.25,374.5,50.67,39.13
2018,9,15,16,30,761.0,57.0,6.3,17.0,323.0,48.62,37.45
2018,9,15,16,45,716.5,53.0,6.3,16.8,270.5,45.64,34.86
2018,9,15,17,0,672.0,49.0,6.3,16.6,218.0,42.66,32.18
2018,9,15,17,15,598.0,44.0,6.2,16.3,168.0,38.68,28.44
2018,9,15,17,30,524.0,39.0,6.1,16.0,118.0,31.96,22.1
2018,9,15,17,45,379.0,30.5,6.0,15.7,76.0,25.24,14.94
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,18.68,0.0
2018,9,15,18,15,117.0,11.0,5.75,15.3,17.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.75,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,86.35,0.0
2018,9,16,6,15,271.5,22.5,3.35,15.25,49.0,270.91,111.63
2018,9,16,6,30,437.0,33.0,3.5,15.6,84.0,435.01,344.87
2018,9,16,6,45,455.5,43.5,3.65,15.9,120.5,474.78,388.36
2018,9,16,7,0,474.0,54.0,3.8,16.2,157.0,514.61,424.82
2018,9,16,7,15,415.0,79.5,3.75,16.4,187.0,498.55,413.84
2018,9,16,7,30,356.0,105.0,3.7,16.6,217.0,484.78,402.22
2018,9,16,7,45,406.0,115.0,3.7,16.8,264.5,544.62,449.44
2018,9,16,8,0,456.0,125.0,3.7,17.0,312.0,604.32,494.59
2018,9,16,8,15,474.5,139.0,3.65,17.25,355.0,638.9,518.74
2018,9,16,8,30,493.0,153.0,3.6,17.5,398.0,671.36,540.75
2018,9,16,8,45,484.5,172.0,3.55,17.7,431.5,682.02,545.6
2018,9,16,9,0,476.0,191.0,3.5,17.9,465.0,689.79,548.44
2018,9,16,9,15,483.0,205.0,3.5,18.1,500.5,703.62,556.4
2018,9,16,9,30,490.0,219.0,3.5,18.3,536.0,714.7,562.31
2018,9,16,9,45,512.0,224.5,3.5,18.5,571.5,727.52,570.02
2018,9,16,10,0,534.0,230.0,3.5,18.7,607.0,737.29,575.47
2018,9,16,10,15,553.5,233.0,3.45,18.85,637.5,739.08,575.1
2018,9,16,10,30,573.0,236.0,3.4,19.0,668.0,737.63,572.45
2018,9,16,10,45,664.5,204.0,3.4,19.15,718.0,763.19,590.96
2018,9,16,11,0,756.0,172.0,3.4,19.3,768.0,775.36,599.44
2018,9,16,11,15,858.0,124.5,3.4,19.4,812.0,763.85,591.47
2018,9,16,11,30,960.0,77.0,3.4,19.5,856.0,755.28,584.87
2018,9,16,11,45,961.5,77.0,3.45,19.6,861.5,714.23,552.94
2018,9,16,12,0,963.0,77.0,3.5,19.7,867.0,670.47,518.42
2018,9,16,12,15,961.5,78.0,3.55,19.7,864.5,623.35,480.69
2018,9,16,12,30,960.0,79.0,3.6,19.7,862.0,574.11,440.31
2018,9,16,12,45,957.0,79.5,3.7,19.75,851.0,521.86,396.48
2018,9,16,13,0,954.0,80.0,3.8,19.8,840.0,468.11,350.17
2018,9,16,13,15,951.0,79.0,3.9,19.75,822.0,411.93,300.82
2018,9,16,13,30,948.0,78.0,4.0,19.7,804.0,354.77,249.64
2018,9,16,13,45,942.5,77.0,4.1,19.65,778.0,296.24,197.2
2018,9,16,14,0,937.0,76.0,4.2,19.6,752.0,237.47,146.01
2018,9,16,14,15,928.5,74.5,4.3,19.5,718.5,177.94,99.0
2018,9,16,14,30,920.0,73.0,4.4,19.4,685.0,118.99,62.96
2018,9,16,14,45,908.0,71.5,4.5,19.3,645.5,67.15,52.17
2018,9,16,15,0,896.0,70.0,4.6,19.2,606.0,66.02,51.4
2018,9,16,15,15,880.0,68.0,4.6,19.2,561.5,64.42,50.17
2018,9,16,15,30,864.0,66.0,4.6,19.2,517.0,62.72,48.87
2018,9,16,15,45,842.0,64.0,4.75,18.85,468.5,60.85,47.47
2018,9,16,16,0,820.0,62.0,4.9,18.5,420.0,58.88,45.98
2018,9,16,16,15,789.0,59.0,4.95,18.25,368.5,49.95,38.35
2018,9,16,16,30,758.0,56.0,5.0,18.0,317.0,47.87,36.65
2018,9,16,16,45,711.5,52.0,5.05,17.75,264.5,44.85,34.03
2018,9,16,17,0,665.0,48.0,5.1,17.5,212.0,41.84,31.32
2018,9,16,17,15,590.0,42.5,5.05,17.2,162.0,37.4,27.18
2018,9,16,17,30,515.0,37.0,5.0,16.9,112.0,30.34,20.54
2018,9,16,17,45,371.0,29.0,4.95,16.6,71.5,24.02,13.5
2018,9,16,18,0,227.0,21.0,4.9,16.3,31.0,17.9,0.0
2018,9,16,18,15,113.5,10.5,4.8,16.2,15.5,8.96,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.8,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,84.62,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,267.05,87.18
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,432.66,342.17
2018,9,17,6,45,410.0,35.5,3.95,15.65,101.5,424.92,349.25
2018,9,17,7,0,385.0,38.0,4.1,15.9,121.0,413.73,344.99
2018,9,17,7,15,192.5,60.5,4.1,16.0,102.0,275.87,231.75
2018,9,17,7,30,0.0,83.0,4.1,16.1,83.0,73.35,56.63
2018,9,17,7,45,16.0,117.0,4.1,16.25,123.5,122.66,98.81
2018,9,17,8,0,32.0,151.0,4.1,16.4,164.0,188.07,153.32
2018,9,17,8,15,36.5,170.5,4.1,16.55,187.0,210.59,171.25
2018,9,17,8,30,41.0,190.0,4.1,16.7,210.0,232.71,188.68
2018,9,17,8,45,64.5,218.0,4.1,16.8,253.0,282.31,228.72
2018,9,17,9,0,88.0,246.0,4.1,16.9,296.0,330.8,267.11
2018,9,17,9,15,82.5,260.5,4.15,17.05,310.5,335.5,269.52
2018,9,17,9,30,77.0,275.0,4.2,17.2,325.0,339.91,271.87
2018,9,17,9,45,70.5,287.5,4.2,17.3,335.0,340.94,271.6
2018,9,17,10,0,64.0,300.0,4.2,17.4,345.0,341.79,271.26
2018,9,17,10,15,69.0,315.0,4.3,17.45,365.5,354.89,281.06
2018,9,17,10,30,74.0,330.0,4.4,17.5,386.0,367.09,290.11
2018,9,17,10,45,90.0,348.0,4.5,17.55,417.5,390.04,307.75
2018,9,17,11,0,106.0,366.0,4.6,17.6,449.0,411.0,323.69
2018,9,17,11,15,91.5,368.5,4.75,17.6,441.0,393.1,309.19
2018,9,17,11,30,77.0,371.0,4.9,17.6,433.0,376.02,295.47
2018,9,17,11,45,80.5,372.0,5.0,17.6,437.5,370.41,290.96
2018,9,17,12,0,84.0,373.0,5.1,17.6,442.0,364.26,285.98
2018,9,17,12,15,124.5,374.5,5.25,17.6,476.0,381.18,299.17
2018,9,17,12,30,165.0,376.0,5.4,17.6,510.0,389.58,305.23
2018,9,17,12,45,235.0,366.0,5.5,17.55,554.0,396.99,309.9
2018,9,17,13,0,305.0,356.0,5.6,17.5,598.0,397.22,307.86
2018,9,17,13,15,506.0,267.5,5.7,17.45,657.5,379.2,288.06
2018,9,17,13,30,707.0,179.0,5.8,17.4,717.0,341.08,248.79
2018,9,17,13,45,813.5,131.5,5.85,17.35,730.5,292.93,201.51
2018,9,17,14,0,920.0,84.0,5.9,17.3,744.0,235.8,147.03
2018,9,17,14,15,910.5,83.5,5.95,17.25,711.0,177.65,101.02
2018,9,17,14,30,901.0,83.0,6.0,17.2,678.0,120.16,66.63
2018,9,17,14,45,889.0,80.5,6.05,17.1,638.5,72.58,57.36
2018,9,17,15,0,877.0,78.0,6.1,17.0,599.0,70.93,56.13
2018,9,17,15,15,859.5,76.0,6.1,17.0,554.0,69.41,54.99
2018,9,17,15,30,842.0,74.0,6.1,17.0,509.0,67.81,53.76
2018,9,17,15,45,819.5,71.0,6.1,16.8,460.5,57.97,45.37
2018,9,17,16,0,797.0,68.0,6.1,16.6,412.0,56.22,44.03
2018,9,17,16,15,764.0,65.0,6.05,16.45,361.0,54.33,42.51
2018,9,17,16,30,731.0,62.0,6.0,16.3,310.0,52.45,40.96
2018,9,17,16,45,681.0,57.0,6.0,16.15,257.5,48.79,37.75
2018,9,17,17,0,631.0,52.0,6.0,16.0,205.0,45.13,34.41
2018,9,17,17,15,548.5,46.0,5.9,15.8,155.5,37.09,27.02
2018,9,17,17,30,466.0,40.0,5.8,15.6,106.0,32.82,22.71
2018,9,17,17,45,324.5,30.5,5.7,15.4,67.0,25.39,14.11
2018,9,17,18,0,183.0,21.0,5.6,15.2,28.0,17.92,0.0
2018,9,17,18,15,91.5,10.5,5.5,15.15,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.75,4.0,3.28,0.0
2018,9,18,6,30,0.0,7.0,4.1,14.9,7.0,5.74,0.0
2018,9,18,6,45,0.0,11.0,4.2,15.1,11.0,9.03,1.93
2018,9,18,7,0,0.0,15.0,4.3,15.3,15.0,12.33,4.85
2018,9,18,7,15,0.0,22.5,4.3,15.45,22.5,18.53,10.21
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,24.74,15.54
2018,9,18,7,45,0.0,58.5,4.25,15.75,58.5,48.44,35.7
2018,9,18,8,0,0.0,87.0,4.2,15.9,87.0,73.73,56.95
2018,9,18,8,15,0.0,94.5,4.2,16.05,94.5,80.04,62.02
2018,9,18,8,30,0.0,102.0,4.2,16.2,102.0,86.41,67.1
2018,9,18,8,45,0.0,110.0,4.15,16.35,110.0,93.28,72.55
2018,9,18,9,0,0.0,118.0,4.1,16.5,118.0,100.15,77.97
2018,9,18,9,15,0.0,119.0,4.1,16.65,119.0,100.64,78.1
2018,9,18,9,30,0.0,120.0,4.1,16.8,120.0,101.24,78.35
2018,9,18,9,45,0.0,131.0,4.1,16.9,131.0,110.79,85.95
2018,9,18,10,0,0.0,142.0,4.1,17.0,142.0,120.26,93.45
2018,9,18,10,15,2.0,163.5,4.1,17.1,165.0,140.64,109.85
2018,9,18,10,30,4.0,185.0,4.1,17.2,188.0,160.73,125.87
2018,9,18,10,45,5.0,193.0,4.05,17.3,197.0,167.79,131.31
2018,9,18,11,0,6.0,201.0,4.0,17.4,206.0,174.67,136.63
2018,9,18,11,15,6.0,200.0,3.95,17.45,205.0,172.9,135.04
2018,9,18,11,30,6.0,199.0,3.9,17.5,204.0,171.15,133.52
2018,9,18,11,45,6.0,196.0,3.9,17.6,201.0,167.74,130.68
2018,9,18,12,0,6.0,193.0,3.9,17.7,198.0,164.36,127.89
2018,9,18,12,15,5.5,189.0,4.0,17.7,193.5,159.92,124.32
2018,9,18,12,30,5.0,185.0,4.1,17.7,189.0,155.55,120.84
2018,9,18,12,45,7.5,204.0,4.2,17.7,210.0,171.08,133.28
2018,9,18,13,0,10.0,223.0,4.3,17.7,231.0,185.8,145.02
2018,9,18,13,15,12.0,234.5,4.5,17.7,244.0,193.67,151.31
2018,9,18,13,30,14.0,246.0,4.7,17.7,257.0,200.79,157.01
2018,9,18,13,45,15.5,246.0,4.85,17.65,257.5,198.6,155.35
2018,9,18,14,0,17.0,246.0,5.0,17.6,258.0,195.97,153.4
2018,9,18,14,15,16.0,236.0,5.15,17.5,247.0,185.66,145.55
2018,9,18,14,30,15.0,226.0,5.3,17.4,236.0,175.47,137.99
2018,9,18,14,45,9.5,203.0,5.5,17.3,209.0,157.36,129.8
2018,9,18,15,0,4.0,180.0,5.7,17.2,182.0,140.92,116.21
2018,9,18,15,15,4.0,167.5,5.7,17.2,169.5,131.54,108.51
2018,9,18,15,30,4.0,155.0,5.7,17.2,157.0,122.05,100.68
2018,9,18,15,45,213.5,123.0,5.85,16.85,214.0,87.26,70.94
2018,9,18,16,0,423.0,91.0,6.0,16.5,271.0,63.07,50.07
2018,9,18,16,15,540.0,82.5,6.0,16.25,282.5,60.09,47.65
2018,9,18,16,30,657.0,74.0,6.0,16.0,294.0,56.5,44.6
2018,9,18,16,45,595.5,69.0,6.05,15.75,242.0,53.49,41.98
2018,9,18,17,0,534.0,64.0,6.1,15.5,190.0,50.58,39.27
2018,9,18,17,15,443.0,55.5,6.0,15.3,142.5,44.64,33.67
2018,9,18,17,30,352.0,47.0,5.9,15.1,95.0,38.75,27.77
2018,9,18,17,45,228.0,33.0,5.85,14.85,59.0,25.62,13.53
2018,9,18,18,0,104.0,19.0,5.8,14.6,23.0,16.22,0.0
2018,9,18,18,15,52.0,9.5,5.65,14.55,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.85,13.85,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.9,14.0,10.0,40.64,0.0
2018,9,19,6,15,152.5,26.0,3.85,14.2,40.0,182.69,14.59
2018,9,19,6,30,260.0,42.0,3.8,14.4,70.0,307.68,242.72
2018,9,19,6,45,277.0,52.5,3.8,14.6,97.0,336.05,277.84
2018,9,19,7,0,294.0,63.0,3.8,14.8,124.0,366.62,307.14
2018,9,19,7,15,176.0,89.5,3.5,15.0,129.0,284.54,238.49
2018,9,19,7,30,58.0,116.0,3.2,15.2,134.0,179.78,148.32
2018,9,19,7,45,93.5,140.0,2.95,15.4,175.0,255.15,211.49
2018,9,19,8,0,129.0,164.0,2.7,15.6,216.0,313.26,258.63
2018,9,19,8,15,139.5,185.5,2.45,15.8,248.0,344.44,282.27
2018,9,19,8,30,150.0,207.0,2.2,16.0,280.0,374.68,304.63
2018,9,19,8,45,216.5,220.5,2.0,16.25,337.5,445.94,359.99
2018,9,19,9,0,283.0,234.0,1.8,16.5,395.0,536.12,426.98
2018,9,19,9,15,342.5,240.0,1.75,16.8,448.5,589.19,465.0
2018,9,19,9,30,402.0,246.0,1.7,17.1,502.0,658.44,513.58
2018,9,19,9,45,516.0,220.0,1.65,17.35,567.5,721.09,558.18
2018,9,19,10,0,630.0,194.0,1.6,17.6,633.0,785.77,602.68
2018,9,19,10,15,756.0,153.0,1.65,17.95,700.5,831.42,632.96
2018,9,19,10,30,882.0,112.0,1.7,18.3,768.0,856.33,648.27
2018,9,19,10,45,888.5,112.5,1.75,18.65,789.0,832.95,630.98
2018,9,19,11,0,895.0,113.0,1.8,19.0,810.0,806.18,611.95
2018,9,19,11,15,898.5,113.5,1.9,19.25,823.0,773.9,589.77
2018,9,19,11,30,902.0,114.0,2.0,19.5,836.0,738.62,563.67
2018,9,19,11,45,903.5,114.5,2.1,19.8,841.5,699.17,533.75
2018,9,19,12,0,905.0,115.0,2.2,20.1,847.0,657.16,501.22
2018,9,19,12,15,904.5,114.5,2.35,20.25,843.5,610.84,465.14
2018,9,19,12,30,904.0,114.0,2.5,20.4,840.0,562.56,426.39
2018,9,19,12,45,901.5,113.0,2.7,20.6,828.5,511.2,384.11
2018,9,19,13,0,899.0,112.0,2.9,20.8,817.0,458.51,339.37
2018,9,19,13,15,893.5,111.5,3.1,20.8,798.0,403.99,292.2
2018,9,19,13,30,888.0,111.0,3.3,20.8,779.0,348.86,243.59
2018,9,19,13,45,881.0,109.0,3.5,20.8,752.5,291.94,193.6
2018,9,19,14,0,874.0,107.0,3.7,20.8,726.0,235.07,145.4
2018,9,19,14,15,862.5,105.5,3.9,20.7,692.0,169.89,95.99
