Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,30,851.0,104.0,4.1,20.6,658.0,113.25,64.59
2018,9,19,14,45,835.5,101.5,4.3,20.5,618.0,75.36,58.96
2018,9,19,15,0,820.0,99.0,4.5,20.4,578.0,74.71,58.62
2018,9,19,15,15,799.5,96.0,4.5,20.4,533.0,73.62,57.87
2018,9,19,15,30,779.0,93.0,4.5,20.4,488.0,72.52,57.1
2018,9,19,15,45,749.0,90.0,4.75,20.05,439.0,71.27,56.3
2018,9,19,16,0,719.0,87.0,5.0,19.7,390.0,64.1,50.34
2018,9,19,16,15,677.5,82.5,5.05,19.4,338.5,61.79,48.53
2018,9,19,16,30,636.0,78.0,5.1,19.1,287.0,59.49,46.65
2018,9,19,16,45,575.5,71.5,5.15,18.75,235.5,55.47,43.18
2018,9,19,17,0,515.0,65.0,5.2,18.4,184.0,51.46,39.55
2018,9,19,17,15,423.5,55.5,5.1,17.95,136.5,44.74,33.32
2018,9,19,17,30,332.0,46.0,5.0,17.5,89.0,35.53,24.62
2018,9,19,17,45,213.0,32.0,4.95,17.05,55.0,24.84,11.73
2018,9,19,18,0,94.0,18.0,4.9,16.6,21.0,15.36,0.0
2018,9,19,18,15,47.0,9.0,4.8,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,20,5,45,32.5,5.0,2.35,16.35,5.0,0.0,0.0
2018,9,20,6,0,65.0,10.0,2.4,16.4,10.0,54.8,0.0
2018,9,20,6,15,196.0,23.5,2.4,16.85,40.5,204.34,0.0
2018,9,20,6,30,327.0,37.0,2.4,17.3,71.0,348.46,269.04
2018,9,20,6,45,427.5,45.5,2.4,17.7,117.0,450.68,363.27
2018,9,20,7,0,528.0,54.0,2.4,18.1,163.0,555.79,449.29
2018,9,20,7,15,591.0,60.5,2.3,18.45,214.5,628.81,506.12
2018,9,20,7,30,654.0,67.0,2.2,18.8,266.0,702.11,559.89
2018,9,20,7,45,696.0,71.5,2.15,19.1,318.0,753.44,595.34
2018,9,20,8,0,738.0,76.0,2.1,19.4,370.0,797.77,624.36
2018,9,20,8,15,767.0,80.0,2.0,19.8,420.0,833.46,645.59
2018,9,20,8,30,796.0,84.0,1.9,20.2,470.0,866.24,664.12
2018,9,20,8,45,817.5,86.5,1.8,20.55,516.0,887.0,674.08
2018,9,20,9,0,839.0,89.0,1.7,20.9,562.0,904.3,681.6
2018,9,20,9,15,856.0,90.5,1.65,21.3,603.5,912.58,683.53
2018,9,20,9,30,873.0,92.0,1.6,21.7,645.0,907.61,676.85
2018,9,20,9,45,887.5,92.0,1.55,22.05,681.0,904.74,672.05
2018,9,20,10,0,902.0,92.0,1.5,22.4,717.0,898.1,664.9
2018,9,20,10,15,910.0,93.5,1.5,22.65,745.5,883.66,653.74
2018,9,20,10,30,918.0,95.0,1.5,22.9,774.0,865.51,640.38
2018,9,20,10,45,923.5,95.5,1.5,23.15,795.0,840.66,622.74
2018,9,20,11,0,929.0,96.0,1.5,23.4,816.0,812.37,602.95
2018,9,20,11,15,932.5,97.0,1.6,23.5,829.5,779.75,581.63
2018,9,20,11,30,936.0,98.0,1.7,23.6,843.0,743.99,556.65
2018,9,20,11,45,937.5,98.0,1.8,23.75,848.0,703.04,526.71
2018,9,20,12,0,939.0,98.0,1.9,23.9,853.0,659.47,494.06
2018,9,20,12,15,938.5,97.5,2.0,23.95,850.0,611.93,457.72
2018,9,20,12,30,938.0,97.0,2.1,24.0,847.0,562.33,418.66
2018,9,20,12,45,936.5,96.0,2.2,24.0,835.5,510.03,376.34
2018,9,20,13,0,935.0,95.0,2.3,24.0,824.0,456.22,331.43
2018,9,20,13,15,930.0,94.5,2.4,23.95,805.0,400.27,283.67
2018,9,20,13,30,925.0,94.0,2.5,23.9,786.0,343.58,234.4
2018,9,20,13,45,918.5,92.5,2.6,23.85,759.0,285.34,183.98
2018,9,20,14,0,912.0,91.0,2.7,23.8,732.0,227.03,135.45
2018,9,20,14,15,902.0,89.0,2.7,23.7,698.0,168.14,92.24
2018,9,20,14,30,892.0,87.0,2.7,23.6,664.0,110.05,61.94
2018,9,20,14,45,878.0,85.5,2.75,23.55,624.0,75.63,58.45
2018,9,20,15,0,864.0,84.0,2.8,23.5,584.0,74.63,57.81
2018,9,20,15,15,845.0,81.0,2.8,23.5,538.5,64.04,49.02
2018,9,20,15,30,826.0,78.0,2.8,23.5,493.0,62.54,47.91
2018,9,20,15,45,799.5,75.0,2.85,23.15,443.5,60.89,46.73
2018,9,20,16,0,773.0,72.0,2.9,22.8,394.0,59.23,45.53
2018,9,20,16,15,736.0,68.5,2.9,22.4,342.5,57.05,43.85
2018,9,20,16,30,699.0,65.0,2.9,22.0,291.0,54.9,42.13
2018,9,20,16,45,643.5,59.5,2.9,21.6,239.0,46.75,35.11
2018,9,20,17,0,588.0,54.0,2.9,21.2,187.0,43.09,31.82
2018,9,20,17,15,499.0,46.5,2.9,20.65,138.5,37.6,26.77
2018,9,20,17,30,410.0,39.0,2.9,20.1,90.0,32.18,21.4
2018,9,20,17,45,275.0,27.5,2.85,19.55,55.0,23.04,8.93
2018,9,20,18,0,140.0,16.0,2.8,19.0,20.0,13.66,0.0
2018,9,20,18,15,70.0,8.0,2.75,18.7,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,5,45,34.0,5.0,1.15,15.55,5.0,0.0,0.0
2018,9,21,6,0,68.0,10.0,1.1,15.6,10.0,56.82,0.0
2018,9,21,6,15,200.5,22.5,1.25,15.9,39.5,204.99,0.0
2018,9,21,6,30,333.0,35.0,1.4,16.2,69.0,350.96,268.28
2018,9,21,6,45,431.5,43.5,1.5,16.45,114.5,450.68,361.93
2018,9,21,7,0,530.0,52.0,1.6,16.7,160.0,553.71,446.41
2018,9,21,7,15,593.0,58.0,1.65,17.0,211.0,625.73,502.88
2018,9,21,7,30,656.0,64.0,1.7,17.3,262.0,698.09,556.68
2018,9,21,7,45,606.5,83.5,1.75,17.6,292.5,687.69,547.83
2018,9,21,8,0,557.0,103.0,1.8,17.9,323.0,671.76,534.91
2018,9,21,8,15,415.0,136.5,1.9,18.3,312.5,575.17,460.81
2018,9,21,8,30,273.0,170.0,2.0,18.7,302.0,460.9,370.29
2018,9,21,8,45,164.0,200.5,2.05,19.15,282.0,372.32,298.17
2018,9,21,9,0,55.0,231.0,2.1,19.6,262.0,282.81,223.92
2018,9,21,9,15,49.0,241.5,2.1,19.95,270.5,283.17,223.34
2018,9,21,9,30,43.0,252.0,2.1,20.3,279.0,283.62,222.54
2018,9,21,9,45,52.0,272.5,2.1,20.6,307.0,308.08,240.82
2018,9,21,10,0,61.0,293.0,2.1,20.9,335.0,331.44,257.96
2018,9,21,10,15,100.5,318.5,2.15,21.15,391.0,384.51,298.35
2018,9,21,10,30,140.0,344.0,2.2,21.4,447.0,448.67,345.87
2018,9,21,10,45,128.5,353.5,2.2,21.65,450.0,437.45,335.9
2018,9,21,11,0,117.0,363.0,2.2,21.9,453.0,426.12,326.35
2018,9,21,11,15,105.5,366.5,2.2,21.95,448.5,399.8,306.12
2018,9,21,11,30,94.0,370.0,2.2,22.0,444.0,385.22,294.64
2018,9,21,11,45,83.0,366.5,2.25,22.1,432.5,365.58,279.45
2018,9,21,12,0,72.0,363.0,2.3,22.2,421.0,346.89,265.01
2018,9,21,12,15,66.0,358.0,2.35,22.15,411.0,330.78,252.73
2018,9,21,12,30,60.0,353.0,2.4,22.1,401.0,315.31,240.9
2018,9,21,12,45,57.0,345.5,2.5,22.0,390.5,299.97,229.26
2018,9,21,13,0,54.0,338.0,2.6,21.9,380.0,285.08,217.91
2018,9,21,13,15,51.5,327.0,2.65,21.75,366.0,268.37,205.14
2018,9,21,13,30,49.0,316.0,2.7,21.6,352.0,252.19,192.75
2018,9,21,13,45,193.5,273.0,2.75,21.45,409.0,242.8,180.08
2018,9,21,14,0,338.0,230.0,2.8,21.3,466.0,206.69,145.3
2018,9,21,14,15,605.5,159.5,2.8,21.1,557.5,162.88,101.47
2018,9,21,14,30,873.0,89.0,2.8,20.9,649.0,106.35,62.01
2018,9,21,14,45,859.0,87.0,2.8,20.7,609.5,76.26,59.71
2018,9,21,15,0,845.0,85.0,2.8,20.5,570.0,65.96,51.16
2018,9,21,15,15,825.5,82.0,2.8,20.5,525.0,64.54,50.1
2018,9,21,15,30,806.0,79.0,2.8,20.5,480.0,63.07,49.0
2018,9,21,15,45,779.5,76.0,2.75,20.0,431.5,61.47,47.88
2018,9,21,16,0,753.0,73.0,2.7,19.5,383.0,59.86,46.73
2018,9,21,16,15,715.0,68.5,2.7,19.15,331.5,56.94,44.37
2018,9,21,16,30,677.0,64.0,2.7,18.8,280.0,53.99,41.91
2018,9,21,16,45,620.5,58.5,2.65,18.45,229.0,45.91,34.84
2018,9,21,17,0,564.0,53.0,2.6,18.1,178.0,42.24,31.49
2018,9,21,17,15,473.0,45.5,2.55,17.7,131.0,36.77,26.34
2018,9,21,17,30,382.0,38.0,2.5,17.3,84.0,31.36,20.83
2018,9,21,17,45,251.5,27.0,2.5,16.9,51.0,22.72,6.84
2018,9,21,18,0,121.0,16.0,2.5,16.5,18.0,13.66,0.0
2018,9,21,18,15,60.5,8.0,2.5,16.3,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.9,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,14.0,9.0,51.61,0.0
2018,9,22,6,15,191.0,22.0,2.1,14.2,38.0,195.24,0.0
2018,9,22,6,30,320.0,35.0,2.1,14.4,67.0,339.71,260.29
2018,9,22,6,45,322.0,36.0,2.1,14.65,84.5,351.66,287.75
2018,9,22,7,0,324.0,37.0,2.1,14.9,102.0,358.12,297.76
2018,9,22,7,15,162.0,45.5,2.0,15.05,78.0,224.11,187.88
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,44.69,32.51
2018,9,22,7,45,0.0,67.5,1.8,15.4,67.5,55.95,42.17
2018,9,22,8,0,0.0,81.0,1.7,15.6,81.0,68.12,52.31
2018,9,22,8,15,0.0,92.5,1.65,15.85,92.5,78.33,60.66
2018,9,22,8,30,0.0,104.0,1.6,16.1,104.0,88.5,68.87
2018,9,22,8,45,1.0,130.5,1.55,16.35,131.0,113.91,89.61
2018,9,22,9,0,2.0,157.0,1.5,16.6,158.0,139.24,109.92
2018,9,22,9,15,4.0,174.5,1.55,16.8,177.0,156.48,123.53
2018,9,22,9,30,6.0,192.0,1.6,17.0,196.0,173.47,136.82
2018,9,22,9,45,7.5,203.0,1.65,17.25,208.0,183.59,144.49
2018,9,22,10,0,9.0,214.0,1.7,17.5,220.0,193.57,152.02
2018,9,22,10,15,12.5,232.5,1.85,17.65,241.5,211.93,166.32
2018,9,22,10,30,16.0,251.0,2.0,17.8,263.0,229.78,180.12
2018,9,22,10,45,15.5,253.0,2.15,18.0,265.0,229.1,179.21
2018,9,22,11,0,15.0,255.0,2.3,18.2,267.0,228.49,178.45
2018,9,22,11,15,15.5,261.0,2.45,18.3,273.5,232.08,181.09
2018,9,22,11,30,16.0,267.0,2.6,18.4,280.0,235.49,183.59
2018,9,22,11,45,17.5,274.0,2.8,18.45,288.0,240.15,187.18
2018,9,22,12,0,19.0,281.0,3.0,18.5,296.0,244.45,190.48
2018,9,22,12,15,26.0,298.0,3.2,18.55,318.5,260.54,203.01
2018,9,22,12,30,33.0,315.0,3.4,18.6,341.0,272.12,211.91
2018,9,22,12,45,39.0,320.0,3.65,18.65,350.5,272.5,212.08
2018,9,22,13,0,45.0,325.0,3.9,18.7,360.0,271.75,211.3
2018,9,22,13,15,48.5,320.5,4.0,18.7,357.0,262.38,203.74
2018,9,22,13,30,52.0,316.0,4.1,18.7,354.0,252.5,195.74
2018,9,22,13,45,200.5,273.5,4.2,18.7,413.5,243.54,182.86
2018,9,22,14,0,349.0,231.0,4.3,18.7,473.0,207.44,147.31
2018,9,22,14,15,618.5,157.5,4.3,18.7,561.5,160.15,100.41
2018,9,22,14,30,888.0,84.0,4.3,18.7,650.0,99.89,59.12
2018,9,22,14,45,875.5,82.0,4.3,18.7,610.5,73.42,57.82
2018,9,22,15,0,863.0,80.0,4.3,18.7,571.0,72.06,56.82
2018,9,22,15,15,844.0,77.5,4.3,18.7,526.0,70.18,55.37
2018,9,22,15,30,825.0,75.0,4.3,18.7,481.0,60.6,47.24
2018,9,22,15,45,799.0,72.0,4.25,18.55,432.0,58.88,45.93
2018,9,22,16,0,773.0,69.0,4.2,18.4,383.0,57.14,44.58
2018,9,22,16,15,735.5,65.0,4.25,18.2,331.5,54.49,42.4
2018,9,22,16,30,698.0,61.0,4.3,18.0,280.0,51.82,40.14
2018,9,22,16,45,639.5,56.0,4.3,17.8,228.0,44.22,33.43
2018,9,22,17,0,581.0,51.0,4.3,17.6,176.0,40.85,30.29
2018,9,22,17,15,484.0,44.5,4.35,17.3,129.0,36.11,25.74
2018,9,22,17,30,387.0,38.0,4.4,17.0,82.0,31.55,20.81
2018,9,22,17,45,235.5,25.0,4.45,16.65,47.5,21.0,3.16
2018,9,22,18,0,84.0,12.0,4.5,16.3,13.0,10.24,0.0
2018,9,22,18,15,42.0,6.0,4.5,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,5,45,24.0,4.5,3.3,14.35,4.5,0.0,0.0
2018,9,23,6,0,48.0,9.0,3.3,14.4,9.0,7.68,0.0
2018,9,23,6,15,163.0,23.0,3.45,14.7,36.5,179.7,0.0
2018,9,23,6,30,278.0,37.0,3.6,15.0,64.0,313.54,238.06
2018,9,23,6,45,370.0,47.0,3.8,15.25,106.0,402.49,329.44
2018,9,23,7,0,462.0,57.0,4.0,15.5,148.0,500.68,413.85
2018,9,23,7,15,502.5,67.5,4.0,15.7,193.0,557.83,461.79
2018,9,23,7,30,543.0,78.0,4.0,15.9,238.0,614.48,506.86
2018,9,23,7,45,580.5,86.5,4.0,16.1,286.5,665.05,545.17
2018,9,23,8,0,618.0,95.0,4.0,16.3,335.0,714.02,580.84
2018,9,23,8,15,640.0,102.5,3.9,16.45,380.0,745.61,602.14
2018,9,23,8,30,662.0,110.0,3.8,16.6,425.0,774.56,621.04
2018,9,23,8,45,580.5,143.0,3.75,16.8,439.0,734.83,588.91
2018,9,23,9,0,499.0,176.0,3.7,17.0,453.0,683.35,547.36
2018,9,23,9,15,596.5,161.5,3.65,17.2,516.5,755.71,600.51
2018,9,23,9,30,694.0,147.0,3.6,17.4,580.0,816.16,641.93
2018,9,23,9,45,770.5,128.0,3.55,17.55,633.5,841.96,658.02
2018,9,23,10,0,847.0,109.0,3.5,17.7,687.0,868.85,675.07
2018,9,23,10,15,870.5,105.0,3.5,17.85,720.0,853.06,662.2
2018,9,23,10,30,894.0,101.0,3.5,18.0,753.0,842.25,653.35
2018,9,23,10,45,902.0,101.0,3.5,18.1,774.5,819.11,635.96
2018,9,23,11,0,910.0,101.0,3.5,18.2,796.0,792.48,616.27
2018,9,23,11,15,914.0,101.0,3.6,18.3,808.5,759.55,592.43
2018,9,23,11,30,918.0,101.0,3.7,18.4,821.0,723.58,564.43
2018,9,23,11,45,920.5,100.5,3.8,18.45,826.0,683.28,532.75
2018,9,23,12,0,923.0,100.0,3.9,18.5,831.0,640.36,498.33
2018,9,23,12,15,925.5,98.0,4.1,18.45,828.5,593.71,460.6
2018,9,23,12,30,928.0,96.0,4.3,18.4,826.0,544.84,419.99
2018,9,23,12,45,931.5,92.5,4.55,18.4,816.0,493.16,375.99
2018,9,23,13,0,935.0,89.0,4.8,18.4,806.0,439.56,328.92
2018,9,23,13,15,930.5,88.5,5.0,18.3,787.0,383.84,279.01
2018,9,23,13,30,926.0,88.0,5.2,18.2,768.0,327.34,227.75
2018,9,23,13,45,919.0,86.5,5.4,18.1,741.0,269.04,175.59
2018,9,23,14,0,912.0,85.0,5.6,18.0,714.0,210.73,126.23
2018,9,23,14,15,901.0,84.0,5.6,17.9,680.0,152.58,84.27
2018,9,23,14,30,890.0,83.0,5.6,17.8,646.0,95.32,57.83
2018,9,23,14,45,874.5,82.0,5.6,17.7,606.0,73.43,58.1
2018,9,23,15,0,859.0,81.0,5.6,17.6,566.0,72.66,57.63
2018,9,23,15,15,839.5,78.5,5.6,17.6,520.5,62.56,49.03
2018,9,23,15,30,820.0,76.0,5.6,17.6,475.0,61.34,48.13
2018,9,23,15,45,791.5,73.5,5.3,17.4,426.0,60.0,47.14
2018,9,23,16,0,763.0,71.0,5.0,17.2,377.0,58.67,46.16
2018,9,23,16,15,722.0,67.5,4.9,17.05,325.5,56.45,44.34
2018,9,23,16,30,681.0,64.0,4.8,16.9,274.0,49.83,38.56
2018,9,23,16,45,619.5,58.5,4.7,16.7,222.0,46.13,35.26
2018,9,23,17,0,558.0,53.0,4.6,16.5,170.0,42.46,31.81
2018,9,23,17,15,456.0,45.0,4.5,16.3,123.0,36.55,26.17
2018,9,23,17,30,354.0,37.0,4.4,16.1,76.0,30.72,19.97
2018,9,23,17,45,212.0,24.0,4.3,15.85,44.0,20.21,0.0
2018,9,23,18,0,70.0,11.0,4.2,15.6,12.0,9.39,0.0
2018,9,23,18,15,35.0,5.5,4.1,15.5,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,14.0,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,14.0,2.0,1.71,0.0
2018,9,24,6,15,58.0,14.5,0.4,14.2,20.0,55.09,0.0
2018,9,24,6,30,116.0,27.0,0.5,14.4,38.0,168.29,123.99
2018,9,24,6,45,116.0,35.0,0.55,14.55,52.0,154.67,125.08
2018,9,24,7,0,116.0,43.0,0.6,14.7,66.0,163.81,135.23
2018,9,24,7,15,58.0,64.0,0.7,14.95,75.5,127.76,104.44
2018,9,24,7,30,0.0,85.0,0.8,15.2,85.0,77.14,60.0
2018,9,24,7,45,0.5,102.0,0.85,15.45,102.0,93.1,73.45
2018,9,24,8,0,1.0,119.0,0.9,15.7,119.0,108.85,86.36
2018,9,24,8,15,2.5,135.5,0.9,16.05,136.5,124.82,99.21
2018,9,24,8,30,4.0,152.0,0.9,16.4,154.0,140.66,111.76
2018,9,24,8,45,26.0,184.0,0.85,16.75,198.0,207.24,165.72
2018,9,24,9,0,48.0,216.0,0.8,17.1,242.0,259.17,206.33
2018,9,24,9,15,91.0,248.0,0.85,17.5,302.5,328.7,260.36
2018,9,24,9,30,134.0,280.0,0.9,17.9,363.0,414.05,324.35
2018,9,24,9,45,133.5,296.5,0.95,18.3,383.0,422.78,328.91
2018,9,24,10,0,133.0,313.0,1.0,18.7,403.0,430.47,333.34
2018,9,24,10,15,141.5,327.5,1.05,19.1,427.0,442.55,341.28
2018,9,24,10,30,150.0,342.0,1.1,19.5,451.0,453.15,348.05
2018,9,24,10,45,138.5,351.5,1.15,19.85,454.0,441.69,338.35
2018,9,24,11,0,127.0,361.0,1.2,20.2,457.0,430.09,328.77
2018,9,24,11,15,125.0,366.5,1.35,20.4,462.5,421.59,322.3
2018,9,24,11,30,123.0,372.0,1.5,20.6,468.0,412.61,315.38
2018,9,24,11,45,128.5,375.0,1.6,20.75,476.0,405.77,310.02
2018,9,24,12,0,134.0,378.0,1.7,20.9,484.0,397.93,303.8
2018,9,24,12,15,124.0,375.0,1.85,20.9,472.5,376.02,287.22
2018,9,24,12,30,114.0,372.0,2.0,20.9,461.0,354.9,271.18
2018,9,24,12,45,98.5,360.5,2.15,20.85,436.5,327.71,250.56
2018,9,24,13,0,83.0,349.0,2.3,20.8,412.0,302.5,231.4
2018,9,24,13,15,91.5,342.0,2.45,20.7,410.0,290.17,221.6
2018,9,24,13,30,100.0,335.0,2.6,20.6,408.0,276.81,210.78
2018,9,24,13,45,242.0,286.5,2.7,20.45,454.5,250.41,184.56
2018,9,24,14,0,384.0,238.0,2.8,20.3,501.0,213.8,149.52
2018,9,24,14,15,641.0,162.0,2.85,20.15,575.0,159.63,99.46
2018,9,24,14,30,898.0,86.0,2.9,20.0,649.0,93.5,57.99
2018,9,24,14,45,883.0,83.5,2.95,19.8,608.0,74.56,58.56
2018,9,24,15,0,868.0,81.0,3.0,19.6,567.0,72.82,57.3
2018,9,24,15,15,848.0,78.5,3.0,19.6,521.0,62.8,48.84
2018,9,24,15,30,828.0,76.0,3.0,19.6,475.0,61.56,47.94
2018,9,24,15,45,799.5,73.5,3.05,19.15,425.5,60.21,47.0
2018,9,24,16,0,771.0,71.0,3.1,18.7,376.0,58.87,46.07
2018,9,24,16,15,729.5,67.0,3.15,18.35,323.5,56.24,43.93
2018,9,24,16,30,688.0,63.0,3.2,18.0,271.0,53.62,41.73
2018,9,24,16,45,625.0,57.5,3.2,17.7,219.0,45.5,34.55
2018,9,24,17,0,562.0,52.0,3.2,17.4,167.0,41.8,31.08
2018,9,24,17,15,461.0,43.5,3.1,17.05,120.0,35.43,25.06
2018,9,24,17,30,360.0,35.0,3.0,16.7,73.0,29.11,18.3
2018,9,24,17,45,217.5,23.0,2.9,16.35,42.0,19.46,0.0
2018,9,24,18,0,75.0,11.0,2.8,16.0,11.0,9.39,0.0
2018,9,24,18,15,37.5,5.5,2.65,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.25,14.2,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.2,14.3,3.0,0.0,0.0
2018,9,25,6,15,148.0,17.5,1.15,14.55,30.0,123.62,0.0
2018,9,25,6,30,280.0,32.0,1.1,14.8,57.0,304.04,222.23
2018,9,25,6,45,216.0,31.0,1.0,15.05,58.0,247.01,200.51
2018,9,25,7,0,152.0,30.0,0.9,15.3,59.0,189.63,156.91
2018,9,25,7,15,76.0,41.5,0.9,15.55,56.0,125.08,102.75
2018,9,25,7,30,0.0,53.0,0.9,15.8,53.0,43.86,31.78
2018,9,25,7,45,0.0,67.5,0.9,16.05,67.5,56.08,42.18
2018,9,25,8,0,0.0,82.0,0.9,16.3,82.0,69.3,53.18
2018,9,25,8,15,0.0,90.5,1.0,16.55,90.5,76.58,59.04
2018,9,25,8,30,0.0,99.0,1.1,16.8,99.0,83.89,64.87
2018,9,25,8,45,0.5,119.0,1.2,17.1,119.5,102.56,80.02
2018,9,25,9,0,1.0,139.0,1.3,17.4,140.0,121.12,94.85
2018,9,25,9,15,2.5,160.0,1.45,17.65,161.5,141.35,110.96
2018,9,25,9,30,4.0,181.0,1.6,17.9,183.0,161.34,126.69
2018,9,25,9,45,4.5,186.0,1.75,18.2,188.5,165.09,129.28
2018,9,25,10,0,5.0,191.0,1.9,18.5,194.0,168.91,131.96
2018,9,25,10,15,7.5,206.0,2.05,18.7,211.0,183.47,143.31
2018,9,25,10,30,10.0,221.0,2.2,18.9,228.0,197.68,154.29
2018,9,25,10,45,12.0,233.5,2.3,19.1,242.5,208.86,162.81
2018,9,25,11,0,14.0,246.0,2.4,19.3,257.0,219.67,171.01
2018,9,25,11,15,17.5,264.0,2.45,19.45,277.5,235.86,183.43
2018,9,25,11,30,21.0,282.0,2.5,19.6,298.0,251.32,195.18
2018,9,25,11,45,26.0,297.0,2.55,19.75,317.0,269.06,208.68
2018,9,25,12,0,31.0,312.0,2.6,19.9,336.0,279.36,216.34
2018,9,25,12,15,30.5,309.5,2.65,19.9,333.0,271.43,210.08
2018,9,25,12,30,30.0,307.0,2.7,19.9,330.0,263.56,203.93
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,257.17,198.86
2018,9,25,13,0,34.0,303.0,2.8,20.0,329.0,250.47,193.52
2018,9,25,13,15,43.0,306.0,2.8,19.9,338.0,249.13,192.23
2018,9,25,13,30,52.0,309.0,2.8,19.8,347.0,246.24,189.59
2018,9,25,13,45,196.0,267.0,2.8,19.75,401.5,234.93,174.94
2018,9,25,14,0,340.0,225.0,2.8,19.7,456.0,197.04,138.65
2018,9,25,14,15,609.0,155.5,2.8,19.6,544.0,149.47,93.39
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,88.81,57.29
2018,9,25,14,45,863.0,84.0,2.75,19.4,592.0,74.56,58.68
2018,9,25,15,0,848.0,82.0,2.7,19.3,552.0,64.48,50.22
2018,9,25,15,15,827.5,79.0,2.7,19.3,506.5,62.95,49.06
2018,9,25,15,30,807.0,76.0,2.7,19.3,461.0,61.38,47.85
2018,9,25,15,45,780.0,73.0,2.6,18.95,412.5,59.69,46.61
2018,9,25,16,0,753.0,70.0,2.5,18.6,364.0,58.0,45.34
2018,9,25,16,15,713.0,66.0,2.45,18.3,313.0,55.38,43.2
2018,9,25,16,30,673.0,62.0,2.4,18.0,262.0,48.46,37.19
2018,9,25,16,45,611.5,56.0,2.35,17.7,211.0,44.33,33.51
2018,9,25,17,0,550.0,50.0,2.3,17.4,160.0,40.2,29.66
2018,9,25,17,15,449.5,41.5,2.35,17.05,114.0,33.81,23.59
2018,9,25,17,30,349.0,33.0,2.4,16.7,68.0,27.44,16.57
2018,9,25,17,45,210.5,21.5,2.4,16.35,39.0,18.21,0.0
2018,9,25,18,0,72.0,10.0,2.4,16.0,10.0,8.54,0.0
2018,9,25,18,15,36.0,5.0,2.35,15.85,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,14.05,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,9,26,6,15,0.0,13.5,1.5,14.35,13.5,11.52,0.0
2018,9,26,6,30,0.0,24.0,1.5,14.6,24.0,20.96,9.76
2018,9,26,6,45,0.0,40.5,1.5,14.85,40.5,38.15,26.03
2018,9,26,7,0,0.0,57.0,1.5,15.1,57.0,53.84,39.87
2018,9,26,7,15,3.0,77.5,1.45,15.35,78.5,76.74,59.69
2018,9,26,7,30,6.0,98.0,1.4,15.6,100.0,98.97,78.63
2018,9,26,7,45,7.5,107.5,1.3,15.8,110.0,106.17,84.62
2018,9,26,8,0,9.0,117.0,1.2,16.0,120.0,114.21,91.13
2018,9,26,8,15,4.5,112.5,1.1,16.3,114.0,102.66,80.97
2018,9,26,8,30,0.0,108.0,1.0,16.6,108.0,92.6,72.11
2018,9,26,8,45,2.5,135.5,0.95,16.85,137.0,120.48,94.86
2018,9,26,9,0,5.0,163.0,0.9,17.1,166.0,148.22,117.01
2018,9,26,9,15,10.5,189.5,0.85,17.45,196.0,177.34,139.94
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,205.96,162.05
2018,9,26,9,45,22.5,237.5,0.75,18.1,252.0,229.95,180.25
2018,9,26,10,0,29.0,259.0,0.7,18.4,278.0,268.39,209.25
2018,9,26,10,15,51.0,288.0,0.7,18.8,323.5,311.07,241.33
2018,9,26,10,30,73.0,317.0,0.7,19.2,369.0,351.42,270.95
2018,9,26,10,45,88.5,335.0,0.7,19.6,400.0,373.47,286.39
2018,9,26,11,0,104.0,353.0,0.7,20.0,431.0,393.54,300.26
2018,9,26,11,15,133.0,361.0,0.7,20.45,462.5,421.03,319.55
2018,9,26,11,30,162.0,369.0,0.7,20.9,494.0,434.62,328.41
2018,9,26,11,45,225.5,363.5,0.7,21.35,538.5,455.13,342.55
2018,9,26,12,0,289.0,358.0,0.7,21.8,583.0,473.52,354.34
2018,9,26,12,15,277.0,352.5,0.75,22.2,567.5,440.01,328.71
2018,9,26,12,30,265.0,347.0,0.8,22.6,552.0,407.33,303.83
2018,9,26,12,45,279.5,342.0,0.85,23.0,555.5,387.36,287.63
2018,9,26,13,0,294.0,337.0,0.9,23.4,559.0,365.61,269.52
2018,9,26,13,15,295.5,329.5,1.1,23.4,547.5,336.19,246.44
2018,9,26,13,30,297.0,322.0,1.3,23.4,536.0,306.54,222.79
2018,9,26,13,45,255.5,314.5,1.55,23.4,493.5,267.82,194.06
2018,9,26,14,0,214.0,307.0,1.8,23.4,451.0,242.36,176.49
2018,9,26,14,15,162.0,292.0,2.1,23.05,398.0,209.25,155.17
2018,9,26,14,30,110.0,277.0,2.4,22.7,345.0,192.76,147.9
2018,9,26,14,45,151.0,256.0,2.7,22.4,342.5,170.15,137.71
2018,9,26,15,0,192.0,235.0,3.0,22.1,340.0,159.44,129.46
2018,9,26,15,15,211.0,213.5,3.0,22.1,320.0,147.59,119.95
2018,9,26,15,30,230.0,192.0,3.0,22.1,300.0,129.29,104.94
2018,9,26,15,45,320.0,157.0,3.35,21.15,290.0,110.22,89.49
2018,9,26,16,0,410.0,122.0,3.7,20.2,280.0,85.48,68.81
2018,9,26,16,15,353.0,107.0,3.8,19.65,229.5,76.04,60.93
2018,9,26,16,30,296.0,92.0,3.9,19.1,179.0,66.32,52.6
2018,9,26,16,45,197.5,75.0,4.0,18.6,128.0,56.63,44.09
2018,9,26,17,0,99.0,58.0,4.1,18.1,77.0,45.62,34.21
2018,9,26,17,15,64.5,41.5,4.0,17.7,52.5,33.09,22.8
2018,9,26,17,30,30.0,25.0,3.9,17.3,28.0,20.34,10.43
2018,9,26,17,45,19.0,15.0,3.85,16.95,16.5,12.24,0.0
2018,9,26,18,0,8.0,5.0,3.8,16.6,5.0,4.27,0.0
2018,9,26,18,15,4.0,2.5,3.6,16.5,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.2,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.0,1.5,14.4,5.0,4.27,0.0
2018,9,27,6,30,0.0,9.0,1.5,14.6,9.0,7.39,0.0
2018,9,27,6,45,0.0,17.0,1.5,14.75,17.0,13.99,5.97
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,20.6,11.84
2018,9,27,7,15,0.0,29.5,1.45,15.1,29.5,24.32,15.18
2018,9,27,7,30,0.0,34.0,1.4,15.3,34.0,28.05,18.43
2018,9,27,7,45,0.0,46.0,1.3,15.45,46.0,38.03,26.95
2018,9,27,8,0,0.0,58.0,1.2,15.6,58.0,48.02,35.37
2018,9,27,8,15,0.0,79.5,1.2,15.85,79.5,66.19,50.55
2018,9,27,8,30,0.0,101.0,1.2,16.1,101.0,85.91,66.79
2018,9,27,8,45,0.0,111.5,1.2,16.3,111.5,95.07,74.09
2018,9,27,9,0,0.0,122.0,1.2,16.5,122.0,104.2,81.31
2018,9,27,9,15,0.5,132.5,1.25,16.7,133.0,113.72,88.83
2018,9,27,9,30,1.0,143.0,1.3,16.9,144.0,123.17,96.23
2018,9,27,9,45,3.5,167.0,1.3,17.15,169.5,146.64,114.95
2018,9,27,10,0,6.0,191.0,1.3,17.4,195.0,169.8,133.15
2018,9,27,10,15,14.5,226.5,1.4,17.55,236.5,208.04,163.38
2018,9,27,10,30,23.0,262.0,1.5,17.7,278.0,245.3,192.37
2018,9,27,10,45,28.0,278.0,1.55,17.85,298.5,272.17,212.82
2018,9,27,11,0,33.0,294.0,1.6,18.0,319.0,285.97,223.08
2018,9,27,11,15,45.0,314.5,1.65,18.1,349.0,307.63,239.57
2018,9,27,11,30,57.0,335.0,1.7,18.2,379.0,327.32,254.34
2018,9,27,11,45,71.0,343.0,1.75,18.25,398.0,335.49,260.36
2018,9,27,12,0,85.0,351.0,1.8,18.3,417.0,341.83,264.91
2018,9,27,12,15,139.5,356.5,1.95,18.3,464.0,367.53,284.36
2018,9,27,12,30,194.0,362.0,2.1,18.3,511.0,383.31,295.48
2018,9,27,12,45,201.5,356.0,2.2,18.3,509.0,364.53,280.07
2018,9,27,13,0,209.0,350.0,2.3,18.3,507.0,344.77,263.73
2018,9,27,13,15,154.5,336.0,2.5,18.2,450.5,299.17,229.0
2018,9,27,13,30,100.0,322.0,2.7,18.1,394.0,265.99,204.46
2018,9,27,13,45,110.5,308.5,2.9,18.05,385.0,240.91,184.22
2018,9,27,14,0,121.0,295.0,3.1,18.0,376.0,220.87,168.21
2018,9,27,14,15,108.5,272.5,3.3,17.85,342.5,193.06,148.06
2018,9,27,14,30,96.0,250.0,3.5,17.7,309.0,177.17,146.03
2018,9,27,14,45,160.0,240.5,3.75,17.5,331.0,162.25,133.98
2018,9,27,15,0,224.0,231.0,4.0,17.3,353.0,157.76,130.69
2018,9,27,15,15,230.0,207.5,4.0,17.3,323.5,137.58,113.84
2018,9,27,15,30,236.0,184.0,4.0,17.3,294.0,124.79,103.21
2018,9,27,15,45,224.5,164.5,4.15,16.9,260.0,113.58,93.99
2018,9,27,16,0,213.0,145.0,4.3,16.5,226.0,101.91,84.23
2018,9,27,16,15,114.5,111.5,4.3,16.25,154.5,83.48,68.31
2018,9,27,16,30,16.0,78.0,4.3,16.0,83.0,63.1,50.42
2018,9,27,16,45,8.0,57.0,4.3,15.8,59.5,46.81,35.91
2018,9,27,17,0,0.0,36.0,4.3,15.6,36.0,29.74,20.58
2018,9,27,17,15,0.0,26.0,4.2,15.45,26.0,21.45,12.91
2018,9,27,17,30,0.0,16.0,4.1,15.3,16.0,13.18,4.52
2018,9,27,17,45,0.0,9.0,4.05,15.15,9.0,7.68,0.0
2018,9,27,18,0,0.0,2.0,4.0,15.0,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,15.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,2.45,15.05,4.5,3.84,0.0
2018,9,28,6,30,0.0,8.0,2.5,15.2,8.0,6.57,0.0
2018,9,28,6,45,0.0,9.0,2.6,15.3,9.0,7.39,0.45
2018,9,28,7,0,0.0,10.0,2.7,15.4,10.0,8.21,1.29
2018,9,28,7,15,0.0,15.5,2.7,15.5,15.5,12.75,5.24
2018,9,28,7,30,0.0,21.0,2.7,15.6,21.0,17.29,9.17
2018,9,28,7,45,0.0,41.5,2.65,15.7,41.5,34.28,23.7
2018,9,28,8,0,0.0,62.0,2.6,15.8,62.0,51.36,38.15
2018,9,28,8,15,0.0,82.0,2.65,16.0,82.0,68.59,52.55
2018,9,28,8,30,0.0,102.0,2.7,16.2,102.0,86.93,67.68
2018,9,28,8,45,0.0,117.0,2.75,16.35,117.0,100.37,78.59
2018,9,28,9,0,0.0,132.0,2.8,16.5,132.0,113.71,89.3
2018,9,28,9,15,1.5,151.0,2.85,16.6,152.0,132.05,104.12
2018,9,28,9,30,3.0,170.0,2.9,16.7,172.0,150.17,118.61
2018,9,28,9,45,7.0,192.0,3.0,16.85,196.5,173.0,136.88
2018,9,28,10,0,11.0,214.0,3.1,17.0,221.0,195.38,154.6
2018,9,28,10,15,18.5,242.0,3.15,17.1,254.5,225.66,178.59
2018,9,28,10,30,26.0,270.0,3.2,17.2,288.0,255.0,201.56
2018,9,28,10,45,29.5,283.5,3.3,17.3,305.0,278.42,219.62
2018,9,28,11,0,33.0,297.0,3.4,17.4,322.0,288.59,227.24
2018,9,28,11,15,33.5,303.0,3.45,17.4,328.5,289.06,227.32
2018,9,28,11,30,34.0,309.0,3.5,17.4,335.0,289.19,227.2
2018,9,28,11,45,39.5,316.5,3.55,17.45,347.0,293.29,230.23
2018,9,28,12,0,45.0,324.0,3.6,17.5,359.0,296.44,232.47
2018,9,28,12,15,66.5,337.5,3.6,17.5,388.5,311.64,244.11
2018,9,28,12,30,88.0,351.0,3.6,17.5,418.0,323.73,252.99
2018,9,28,12,45,88.5,347.0,3.65,17.5,413.5,310.9,242.5
2018,9,28,13,0,89.0,343.0,3.7,17.5,409.0,297.86,231.85
2018,9,28,13,15,82.5,330.5,3.65,17.5,390.5,276.68,214.92
2018,9,28,13,30,76.0,318.0,3.6,17.5,372.0,256.49,198.87
2018,9,28,13,45,119.5,298.0,3.6,17.5,379.0,235.46,180.28
2018,9,28,14,0,163.0,278.0,3.6,17.5,386.0,215.93,163.06
2018,9,28,14,15,363.0,221.5,3.6,17.4,446.5,164.63,117.1
2018,9,28,14,30,563.0,165.0,3.6,17.3,507.0,105.19,85.33
2018,9,28,14,45,662.0,130.5,3.6,17.25,506.5,85.9,69.04
2018,9,28,15,0,761.0,96.0,3.6,17.2,506.0,73.28,58.34
2018,9,28,15,15,768.0,87.0,3.6,17.2,470.5,68.17,54.08
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,62.75,49.53
2018,9,28,15,45,747.0,73.5,3.6,17.0,387.0,60.0,47.31
2018,9,28,16,0,719.0,69.0,3.6,16.8,339.0,57.17,44.99
2018,9,28,16,15,678.5,64.5,3.6,16.6,289.5,54.17,42.45
2018,9,28,16,30,638.0,60.0,3.6,16.4,240.0,46.96,36.09
2018,9,28,16,45,575.5,54.0,3.6,16.25,191.0,42.83,32.32
2018,9,28,17,0,513.0,48.0,3.6,16.1,142.0,38.73,28.37
2018,9,28,17,15,406.0,39.5,3.55,15.95,99.0,32.34,22.15
2018,9,28,17,30,299.0,31.0,3.5,15.8,56.0,26.02,13.52
2018,9,28,17,45,176.0,19.5,3.45,15.65,31.5,16.64,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.45,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.8,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.9,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.3,16.2,16.0,49.39,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,86.86,52.97
2018,9,29,6,45,30.5,41.5,3.65,16.8,44.5,73.19,55.14
2018,9,29,7,0,10.0,61.0,3.8,17.1,63.0,69.49,52.79
2018,9,29,7,15,24.0,81.5,3.75,17.3,88.0,112.8,90.13
2018,9,29,7,30,38.0,102.0,3.7,17.5,113.0,146.04,118.61
2018,9,29,7,45,48.5,119.5,3.65,17.7,136.0,171.61,140.09
2018,9,29,8,0,59.0,137.0,3.6,17.9,159.0,197.21,161.14
2018,9,29,8,15,46.5,152.5,3.55,18.1,171.5,199.58,161.95
2018,9,29,8,30,34.0,168.0,3.5,18.3,184.0,201.64,162.46
2018,9,29,8,45,66.0,187.0,3.45,18.45,221.0,247.53,200.04
2018,9,29,9,0,98.0,206.0,3.4,18.6,258.0,310.72,250.38
2018,9,29,9,15,127.0,230.5,3.4,18.75,303.5,358.15,287.28
2018,9,29,9,30,156.0,255.0,3.4,18.9,349.0,403.56,322.02
2018,9,29,9,45,233.5,268.5,3.4,19.05,418.0,493.53,391.29
2018,9,29,10,0,311.0,282.0,3.4,19.2,487.0,561.4,442.22
2018,9,29,10,15,368.0,273.5,3.45,19.35,526.0,584.99,459.55
2018,9,29,10,30,425.0,265.0,3.5,19.5,565.0,619.15,484.32
2018,9,29,10,45,337.5,301.0,3.6,19.6,543.5,554.04,433.03
2018,9,29,11,0,250.0,337.0,3.7,19.7,522.0,505.16,393.88
2018,9,29,11,15,237.5,345.5,3.75,19.75,523.5,477.44,372.24
2018,9,29,11,30,225.0,354.0,3.8,19.8,525.0,460.27,358.27
2018,9,29,11,45,214.0,358.5,3.85,19.85,522.0,440.57,342.38
2018,9,29,12,0,203.0,363.0,3.9,19.9,519.0,420.97,326.53
2018,9,29,12,15,220.5,360.0,3.9,19.9,528.5,410.54,317.68
2018,9,29,12,30,238.0,357.0,3.9,19.9,538.0,397.99,306.85
2018,9,29,12,45,218.5,352.0,3.95,19.95,516.0,366.41,281.48
2018,9,29,13,0,199.0,347.0,4.0,20.0,494.0,336.61,257.52
2018,9,29,13,15,175.0,334.0,4.0,19.95,461.0,302.1,230.22
2018,9,29,13,30,151.0,321.0,4.0,19.9,428.0,270.53,205.48
2018,9,29,13,45,105.5,292.0,4.05,19.9,365.5,228.22,173.67
2018,9,29,14,0,60.0,263.0,4.1,19.9,303.0,199.96,153.58
2018,9,29,14,15,105.0,264.5,4.1,19.8,329.5,186.55,142.48
2018,9,29,14,30,150.0,266.0,4.1,19.7,356.0,175.42,143.68
2018,9,29,14,45,232.5,238.0,4.1,19.6,367.0,153.05,125.32
2018,9,29,15,0,315.0,210.0,4.1,19.5,378.0,139.73,114.47
2018,9,29,15,15,319.0,191.5,4.1,19.5,349.0,129.9,106.45
2018,9,29,15,30,323.0,173.0,4.1,19.5,320.0,119.62,98.0
2018,9,29,15,45,345.5,142.5,4.0,19.25,284.0,101.76,83.02
