Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,16,0,368.0,112.0,3.9,19.0,248.0,78.78,63.39
2018,9,29,16,15,501.0,85.5,3.8,18.8,241.0,64.2,50.83
2018,9,29,16,30,634.0,59.0,3.7,18.6,234.0,46.27,35.13
2018,9,29,16,45,568.5,52.5,3.65,18.4,185.0,41.7,31.0
2018,9,29,17,0,503.0,46.0,3.6,18.2,136.0,37.13,26.68
2018,9,29,17,15,394.5,37.5,3.5,17.95,93.5,30.69,20.44
2018,9,29,17,30,286.0,29.0,3.4,17.7,51.0,24.32,11.0
2018,9,29,17,45,167.0,18.0,3.25,17.5,28.5,15.36,0.0
2018,9,29,18,0,48.0,7.0,3.1,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.05,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.3,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,91.0,17.5,1.25,16.55,23.0,80.78,0.0
2018,9,30,6,30,151.0,29.0,1.3,16.8,41.0,195.47,118.39
2018,9,30,6,45,238.0,43.0,1.35,17.0,77.5,287.83,229.25
2018,9,30,7,0,325.0,57.0,1.4,17.2,114.0,378.22,307.88
2018,9,30,7,15,457.5,60.5,1.4,17.45,170.0,502.1,407.3
2018,9,30,7,30,590.0,64.0,1.4,17.7,226.0,626.23,501.46
2018,9,30,7,45,637.5,69.0,1.35,17.95,275.5,680.26,539.45
2018,9,30,8,0,685.0,74.0,1.3,18.2,325.0,732.93,575.19
2018,9,30,8,15,717.0,77.5,1.3,18.45,372.5,762.91,594.03
2018,9,30,8,30,749.0,81.0,1.3,18.7,420.0,796.0,614.69
2018,9,30,8,45,772.5,83.0,1.3,19.0,464.0,816.55,626.11
2018,9,30,9,0,796.0,85.0,1.3,19.3,508.0,833.76,635.25
2018,9,30,9,15,759.0,105.0,1.35,19.5,533.0,815.22,620.9
2018,9,30,9,30,722.0,125.0,1.4,19.7,558.0,798.06,608.0
2018,9,30,9,45,779.0,112.5,1.45,19.9,603.5,812.8,617.11
2018,9,30,10,0,836.0,100.0,1.5,20.1,649.0,827.69,626.02
2018,9,30,10,15,844.5,102.0,1.6,20.2,676.0,806.22,611.03
2018,9,30,10,30,853.0,104.0,1.7,20.3,703.0,789.42,599.62
2018,9,30,10,45,870.0,100.0,1.8,20.4,726.0,769.57,586.05
2018,9,30,11,0,887.0,96.0,1.9,20.5,749.0,745.98,569.86
2018,9,30,11,15,834.0,122.0,1.95,20.5,743.5,703.58,537.86
2018,9,30,11,30,781.0,148.0,2.0,20.5,738.0,655.55,501.37
2018,9,30,11,45,667.0,201.0,2.1,20.55,707.0,595.26,455.03
2018,9,30,12,0,553.0,254.0,2.2,20.6,676.0,535.55,408.91
2018,9,30,12,15,506.0,268.5,2.25,20.55,653.0,488.58,372.35
2018,9,30,12,30,459.0,283.0,2.3,20.5,630.0,444.21,337.27
2018,9,30,12,45,316.0,301.0,2.35,20.45,538.0,366.69,278.19
2018,9,30,13,0,173.0,319.0,2.4,20.4,446.0,306.89,233.53
2018,9,30,13,15,139.0,284.5,2.45,20.25,385.0,257.18,195.37
2018,9,30,13,30,105.0,250.0,2.5,20.1,324.0,212.39,161.06
2018,9,30,13,45,155.0,271.5,2.6,19.95,375.5,224.16,168.02
2018,9,30,14,0,205.0,293.0,2.7,19.8,427.0,227.65,168.97
2018,9,30,14,15,205.5,278.5,2.7,19.6,407.0,200.2,150.16
2018,9,30,14,30,206.0,264.0,2.7,19.4,387.0,175.34,143.51
2018,9,30,14,45,174.0,245.0,2.7,19.25,344.0,164.6,135.01
2018,9,30,15,0,142.0,226.0,2.7,19.1,301.0,153.54,126.17
2018,9,30,15,15,88.5,186.0,2.7,19.1,231.5,136.25,111.9
2018,9,30,15,30,35.0,146.0,2.7,19.1,162.0,110.28,90.08
2018,9,30,15,45,17.5,98.5,2.65,18.9,106.5,77.99,62.56
2018,9,30,16,0,0.0,51.0,2.6,18.7,51.0,42.19,31.53
2018,9,30,16,15,0.0,42.5,2.45,18.6,42.5,35.11,25.38
2018,9,30,16,30,0.0,34.0,2.3,18.5,34.0,28.05,19.15
2018,9,30,16,45,0.0,27.0,2.15,18.4,27.0,22.25,13.95
2018,9,30,17,0,0.0,20.0,2.0,18.3,20.0,16.46,8.69
2018,9,30,17,15,13.0,14.0,1.85,18.15,15.0,11.86,4.39
2018,9,30,17,30,26.0,8.0,1.7,18.0,10.0,6.61,0.0
2018,9,30,17,45,26.0,5.5,1.5,17.85,6.0,4.69,0.0
2018,9,30,18,0,26.0,3.0,1.3,17.7,2.0,0.0,0.0
2018,9,30,18,15,13.0,1.5,1.2,17.6,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.15,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.2,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.5,1.6,16.3,11.0,33.49,0.0
2018,10,1,6,30,34.0,15.0,1.7,16.4,17.0,57.13,28.69
2018,10,1,6,45,17.0,27.0,1.75,16.55,28.0,38.27,26.14
2018,10,1,7,0,0.0,39.0,1.8,16.7,39.0,32.26,21.39
2018,10,1,7,15,0.0,56.0,1.8,16.95,56.0,48.71,35.57
2018,10,1,7,30,0.0,73.0,1.8,17.2,73.0,64.86,49.33
2018,10,1,7,45,0.5,93.5,1.8,17.45,93.5,85.07,66.28
2018,10,1,8,0,1.0,114.0,1.8,17.7,114.0,104.87,82.61
2018,10,1,8,15,4.5,134.0,1.8,18.0,136.0,126.42,100.21
2018,10,1,8,30,8.0,154.0,1.8,18.3,158.0,147.7,117.3
2018,10,1,8,45,17.5,176.0,1.8,18.65,185.0,176.17,140.16
2018,10,1,9,0,27.0,198.0,1.8,19.0,212.0,220.31,175.08
2018,10,1,9,15,44.5,224.0,1.8,19.25,249.5,259.97,206.11
2018,10,1,9,30,62.0,250.0,1.8,19.5,287.0,298.31,235.56
2018,10,1,9,45,54.0,255.5,1.8,19.75,289.0,291.25,228.84
2018,10,1,10,0,46.0,261.0,1.8,20.0,291.0,284.6,222.72
2018,10,1,10,15,75.5,271.0,1.8,20.2,322.5,313.2,244.97
2018,10,1,10,30,105.0,281.0,1.8,20.4,354.0,353.35,275.4
2018,10,1,10,45,82.0,292.0,1.8,20.6,350.0,325.75,252.94
2018,10,1,11,0,59.0,303.0,1.8,20.8,346.0,312.44,241.7
2018,10,1,11,15,71.5,323.0,1.9,20.85,376.0,332.5,256.87
2018,10,1,11,30,84.0,343.0,2.0,20.9,406.0,350.46,270.16
2018,10,1,11,45,68.5,333.5,2.15,21.0,385.0,324.33,249.87
2018,10,1,12,0,53.0,324.0,2.3,21.1,364.0,299.94,231.06
2018,10,1,12,15,108.5,333.5,2.4,21.05,415.0,330.59,254.45
2018,10,1,12,30,164.0,343.0,2.5,21.0,466.0,351.0,269.05
2018,10,1,12,45,259.0,325.5,2.6,20.9,516.5,359.78,273.71
2018,10,1,13,0,354.0,308.0,2.7,20.8,567.0,358.91,269.49
2018,10,1,13,15,447.5,265.5,2.65,20.7,583.5,326.89,239.88
2018,10,1,13,30,541.0,223.0,2.6,20.6,600.0,287.62,203.25
2018,10,1,13,45,501.0,223.5,2.55,20.5,562.0,242.39,167.16
2018,10,1,14,0,461.0,224.0,2.5,20.4,524.0,201.4,137.24
2018,10,1,14,15,289.5,241.5,2.35,20.25,426.5,174.46,127.28
2018,10,1,14,30,118.0,259.0,2.2,20.1,329.0,171.21,139.66
2018,10,1,14,45,114.0,238.5,2.1,20.0,302.5,160.16,130.82
2018,10,1,15,0,110.0,218.0,2.0,19.9,276.0,148.71,121.62
2018,10,1,15,15,171.0,196.0,2.0,19.9,276.5,136.94,112.07
2018,10,1,15,30,232.0,174.0,2.0,19.9,277.0,119.12,97.28
2018,10,1,15,45,271.0,151.5,1.75,19.65,258.5,106.44,86.81
2018,10,1,16,0,310.0,129.0,1.5,19.4,240.0,93.09,75.6
2018,10,1,16,15,302.0,110.5,1.4,19.25,205.0,81.18,65.44
2018,10,1,16,30,294.0,92.0,1.3,19.1,170.0,66.87,52.99
2018,10,1,16,45,250.5,75.5,1.15,19.0,132.0,57.12,44.28
2018,10,1,17,0,207.0,59.0,1.0,18.9,94.0,45.14,33.4
2018,10,1,17,15,162.5,42.0,0.95,18.75,63.5,32.53,21.64
2018,10,1,17,30,118.0,25.0,0.9,18.6,33.0,19.34,4.43
2018,10,1,17,45,80.0,15.5,0.9,18.45,18.5,13.23,0.0
2018,10,1,18,0,42.0,6.0,0.9,18.3,4.0,0.0,0.0
2018,10,1,18,15,21.0,3.0,0.85,18.25,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.6,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,10,2,6,15,44.0,8.5,1.5,17.7,9.0,38.89,0.0
2018,10,2,6,30,44.0,11.0,1.6,17.8,14.0,55.55,24.9
2018,10,2,6,45,22.0,20.5,1.65,17.95,22.0,43.03,29.89
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,24.76,14.99
2018,10,2,7,15,0.0,34.0,1.75,18.35,34.0,28.06,18.02
2018,10,2,7,30,0.0,38.0,1.8,18.6,38.0,31.38,20.91
2018,10,2,7,45,2.0,55.5,1.85,18.85,56.0,47.67,34.73
2018,10,2,8,0,4.0,73.0,1.9,19.1,74.0,64.46,48.78
2018,10,2,8,15,4.0,90.0,2.0,19.35,91.5,80.11,61.6
2018,10,2,8,30,4.0,107.0,2.1,19.6,109.0,95.63,74.15
2018,10,2,8,45,10.0,125.5,2.2,19.85,130.5,117.8,92.22
2018,10,2,9,0,16.0,144.0,2.3,20.1,152.0,139.72,109.86
2018,10,2,9,15,23.0,181.5,2.4,20.3,194.5,180.85,142.68
2018,10,2,9,30,30.0,219.0,2.5,20.5,237.0,236.64,186.47
2018,10,2,9,45,26.0,222.0,2.6,20.75,238.0,232.02,181.96
2018,10,2,10,0,22.0,225.0,2.7,21.0,239.0,214.96,167.93
2018,10,2,10,15,35.0,254.5,2.75,21.2,278.0,263.81,206.0
2018,10,2,10,30,48.0,284.0,2.8,21.4,317.0,298.06,232.08
2018,10,2,10,45,125.0,299.5,2.85,21.6,389.5,376.91,293.41
2018,10,2,11,0,202.0,315.0,2.9,21.8,462.0,436.33,338.45
2018,10,2,11,15,158.0,314.5,2.95,21.9,430.5,392.34,303.61
2018,10,2,11,30,114.0,314.0,3.0,22.0,399.0,351.31,271.41
2018,10,2,11,45,68.0,286.5,3.05,22.1,337.5,283.94,219.17
2018,10,2,12,0,22.0,259.0,3.1,22.2,276.0,226.66,174.43
2018,10,2,12,15,26.5,239.5,3.15,22.15,259.5,211.62,162.87
2018,10,2,12,30,31.0,220.0,3.2,22.1,243.0,194.33,149.33
2018,10,2,12,45,127.0,271.0,3.25,22.1,363.5,267.12,204.58
2018,10,2,13,0,223.0,322.0,3.3,22.1,484.0,324.36,245.32
2018,10,2,13,15,221.0,317.5,3.35,22.0,474.5,301.51,226.18
2018,10,2,13,30,219.0,313.0,3.4,21.9,465.0,278.56,207.28
2018,10,2,13,45,231.0,300.0,3.45,21.75,454.5,252.98,186.29
2018,10,2,14,0,243.0,287.0,3.5,21.6,444.0,217.96,159.13
2018,10,2,14,15,162.0,256.0,3.55,21.45,358.5,182.67,137.46
2018,10,2,14,30,81.0,225.0,3.6,21.3,273.0,161.45,131.25
2018,10,2,14,45,111.5,216.5,3.65,21.1,277.5,148.34,120.74
2018,10,2,15,0,142.0,208.0,3.7,20.9,282.0,143.71,117.3
2018,10,2,15,15,209.5,190.0,3.7,20.9,288.0,134.06,109.48
2018,10,2,15,30,277.0,172.0,3.7,20.9,294.0,118.57,96.64
2018,10,2,15,45,176.0,146.5,3.6,20.5,221.0,106.82,87.0
2018,10,2,16,0,75.0,121.0,3.5,20.1,148.0,92.39,74.9
2018,10,2,16,15,127.5,88.5,3.35,19.9,125.5,68.32,54.17
2018,10,2,16,30,180.0,56.0,3.2,19.7,103.0,40.73,30.1
2018,10,2,16,45,256.5,50.5,3.1,19.45,101.0,37.88,27.45
2018,10,2,17,0,333.0,45.0,3.0,19.2,99.0,35.87,25.31
2018,10,2,17,15,195.5,28.5,2.75,19.0,57.5,22.01,12.66
2018,10,2,17,30,58.0,12.0,2.5,18.8,16.0,9.28,0.0
2018,10,2,17,45,29.0,6.0,2.3,18.6,8.0,5.12,0.0
2018,10,2,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.9,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.0,3.0,0.9,18.15,2.0,0.0,0.0
2018,10,3,6,0,40.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,3,6,15,40.0,5.5,1.0,18.25,6.0,33.36,0.0
2018,10,3,6,30,40.0,5.0,1.1,18.3,8.0,47.05,17.17
2018,10,3,6,45,20.0,6.0,1.15,18.4,7.5,26.23,16.2
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,10.0,1.3,18.6,10.0,8.21,1.28
2018,10,3,7,30,0.0,13.0,1.4,18.7,13.0,10.69,3.42
2018,10,3,7,45,0.5,41.0,1.5,18.8,41.0,34.3,23.43
2018,10,3,8,0,1.0,69.0,1.6,18.9,69.0,58.08,43.37
2018,10,3,8,15,1.0,65.5,1.7,19.0,65.5,55.16,40.79
2018,10,3,8,30,1.0,62.0,1.8,19.1,62.0,52.26,38.24
2018,10,3,8,45,0.5,65.0,1.85,19.2,65.0,54.33,39.81
2018,10,3,9,0,0.0,68.0,1.9,19.3,68.0,56.41,41.37
2018,10,3,9,15,0.0,94.5,1.9,19.4,94.5,78.84,59.68
2018,10,3,9,30,0.0,121.0,1.9,19.5,121.0,102.38,78.68
2018,10,3,9,45,4.0,146.0,1.95,19.6,148.5,127.95,99.25
2018,10,3,10,0,8.0,171.0,2.0,19.7,176.0,153.21,119.35
2018,10,3,10,15,62.0,222.0,1.95,19.8,264.5,253.24,199.6
2018,10,3,10,30,116.0,273.0,1.9,19.9,353.0,353.13,276.69
2018,10,3,10,45,138.0,305.0,1.85,20.0,403.0,391.32,304.51
2018,10,3,11,0,160.0,337.0,1.8,20.1,453.0,425.93,329.45
2018,10,3,11,15,109.5,303.0,1.85,20.1,383.0,348.5,270.03
2018,10,3,11,30,59.0,269.0,1.9,20.1,313.0,269.26,208.87
2018,10,3,11,45,37.0,250.5,1.9,20.15,278.0,234.73,181.88
2018,10,3,12,0,15.0,232.0,1.9,20.2,243.0,200.54,154.97
2018,10,3,12,15,75.0,279.5,2.0,20.15,335.0,267.74,207.31
2018,10,3,12,30,135.0,327.0,2.1,20.1,427.0,324.1,249.47
2018,10,3,12,45,146.5,322.5,2.15,20.05,429.5,311.69,238.86
2018,10,3,13,0,158.0,318.0,2.2,20.0,432.0,297.91,227.18
2018,10,3,13,15,129.0,307.5,2.25,19.95,399.0,266.98,203.22
2018,10,3,13,30,100.0,297.0,2.3,19.9,366.0,245.11,186.75
2018,10,3,13,45,129.5,272.5,2.3,19.85,358.0,217.27,163.59
2018,10,3,14,0,159.0,248.0,2.3,19.8,350.0,192.43,143.41
2018,10,3,14,15,130.5,221.5,2.3,19.8,302.0,160.42,121.53
2018,10,3,14,30,102.0,195.0,2.3,19.8,254.0,136.23,110.73
2018,10,3,14,45,140.5,180.5,2.25,19.75,256.0,128.37,104.44
2018,10,3,15,0,179.0,166.0,2.2,19.7,258.0,112.49,91.29
2018,10,3,15,15,210.5,132.5,2.2,19.7,231.0,93.13,75.04
2018,10,3,15,30,242.0,99.0,2.2,19.7,204.0,66.96,52.73
2018,10,3,15,45,287.5,103.5,2.2,19.65,214.0,71.6,56.93
2018,10,3,16,0,333.0,108.0,2.2,19.6,224.0,76.28,61.12
2018,10,3,16,15,173.5,99.0,2.2,19.5,159.0,72.55,57.93
2018,10,3,16,30,14.0,90.0,2.2,19.4,94.0,70.55,56.1
2018,10,3,16,45,131.5,64.5,2.15,19.3,86.0,48.85,36.95
2018,10,3,17,0,249.0,39.0,2.1,19.2,78.0,29.84,20.07
2018,10,3,17,15,229.5,30.5,2.05,18.95,56.0,23.64,13.84
2018,10,3,17,30,210.0,22.0,2.0,18.7,34.0,18.37,0.0
2018,10,3,17,45,105.0,11.0,1.9,18.5,17.0,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,4,6,15,0.0,2.0,1.75,17.0,2.0,1.71,0.0
2018,10,4,6,30,0.0,4.0,1.9,17.1,4.0,3.28,0.0
2018,10,4,6,45,0.0,7.5,2.0,17.25,7.5,6.15,0.0
2018,10,4,7,0,0.0,11.0,2.1,17.4,11.0,9.03,1.89
2018,10,4,7,15,0.0,19.0,2.15,17.45,19.0,15.63,7.58
2018,10,4,7,30,0.0,27.0,2.2,17.5,27.0,22.25,13.27
2018,10,4,7,45,1.5,49.0,2.2,17.6,49.5,41.81,29.94
2018,10,4,8,0,3.0,71.0,2.2,17.7,72.0,61.75,46.76
2018,10,4,8,15,3.0,90.0,2.3,17.8,91.0,79.37,61.36
2018,10,4,8,30,3.0,109.0,2.4,17.9,110.0,96.89,75.7
2018,10,4,8,45,5.0,126.0,2.45,18.0,128.5,114.01,89.63
2018,10,4,9,0,7.0,143.0,2.5,18.1,147.0,130.94,103.26
2018,10,4,9,15,17.0,179.5,2.65,18.2,189.5,173.75,138.03
2018,10,4,9,30,27.0,216.0,2.8,18.3,232.0,230.94,183.67
2018,10,4,9,45,23.5,206.5,2.9,18.35,221.0,200.98,159.14
2018,10,4,10,0,20.0,197.0,3.0,18.4,210.0,187.03,147.61
2018,10,4,10,15,17.5,206.5,3.15,18.4,218.0,191.99,151.24
2018,10,4,10,30,15.0,216.0,3.3,18.4,226.0,196.92,154.84
2018,10,4,10,45,35.0,256.5,3.45,18.45,281.5,256.37,202.13
2018,10,4,11,0,55.0,297.0,3.6,18.5,337.0,303.32,238.8
2018,10,4,11,15,65.5,313.0,3.75,18.5,361.0,318.49,250.35
2018,10,4,11,30,76.0,329.0,3.9,18.5,385.0,331.93,260.55
2018,10,4,11,45,88.0,338.5,4.0,18.5,403.5,338.87,265.63
2018,10,4,12,0,100.0,348.0,4.1,18.5,422.0,344.0,269.21
2018,10,4,12,15,126.0,346.0,4.25,18.45,439.0,346.92,271.11
2018,10,4,12,30,152.0,344.0,4.4,18.4,456.0,343.51,267.75
2018,10,4,12,45,151.5,336.0,4.55,18.4,446.0,322.4,250.51
2018,10,4,13,0,151.0,328.0,4.7,18.4,436.0,301.37,233.19
2018,10,4,13,15,148.0,322.5,4.7,18.3,426.0,281.32,216.59
2018,10,4,13,30,145.0,317.0,4.7,18.2,416.0,261.41,200.23
2018,10,4,13,45,251.0,269.0,4.75,18.1,432.0,227.61,168.56
2018,10,4,14,0,357.0,221.0,4.8,18.0,448.0,188.75,134.11
2018,10,4,14,15,587.0,152.5,4.75,17.95,502.0,121.82,80.75
2018,10,4,14,30,817.0,84.0,4.7,17.9,556.0,64.74,50.62
2018,10,4,14,45,804.5,81.0,4.65,17.8,518.5,63.33,49.59
2018,10,4,15,0,792.0,78.0,4.6,17.7,481.0,61.89,48.5
2018,10,4,15,15,768.5,75.5,4.6,17.7,437.0,60.61,47.53
2018,10,4,15,30,745.0,73.0,4.6,17.7,393.0,59.34,46.56
2018,10,4,15,45,719.0,68.5,4.5,17.55,347.5,56.5,44.22
2018,10,4,16,0,693.0,64.0,4.4,17.4,302.0,53.59,41.78
2018,10,4,16,15,650.5,59.0,4.4,17.2,254.0,50.06,38.72
2018,10,4,16,30,608.0,54.0,4.4,17.0,206.0,42.71,32.17
2018,10,4,16,45,536.5,47.5,4.4,16.85,159.0,38.02,27.81
2018,10,4,17,0,465.0,41.0,4.4,16.7,112.0,33.36,23.27
2018,10,4,17,15,330.5,32.0,4.4,16.55,72.5,26.36,15.97
2018,10,4,17,30,196.0,23.0,4.4,16.4,33.0,19.45,0.0
2018,10,4,17,45,98.0,11.5,4.4,16.2,16.5,9.82,0.0
2018,10,4,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,5,6,15,120.5,12.0,3.1,15.1,19.5,96.06,0.0
2018,10,5,6,30,241.0,24.0,3.1,15.4,39.0,242.57,66.8
2018,10,5,6,45,382.0,32.0,3.1,15.65,81.5,383.67,302.36
2018,10,5,7,0,523.0,40.0,3.1,15.9,124.0,513.26,416.64
2018,10,5,7,15,593.5,45.5,2.9,16.05,173.0,579.89,472.95
2018,10,5,7,30,664.0,51.0,2.7,16.2,222.0,655.56,532.44
2018,10,5,7,45,707.0,54.0,2.5,16.35,271.0,703.93,567.96
2018,10,5,8,0,750.0,57.0,2.3,16.5,320.0,750.42,600.06
2018,10,5,8,15,779.0,60.0,2.3,16.7,367.5,782.47,621.42
2018,10,5,8,30,808.0,63.0,2.3,16.9,415.0,802.67,633.69
2018,10,5,8,45,828.5,65.5,2.3,17.05,459.0,820.79,644.41
2018,10,5,9,0,849.0,68.0,2.3,17.2,503.0,835.61,652.68
2018,10,5,9,15,764.5,99.0,2.3,17.4,514.0,799.16,624.55
2018,10,5,9,30,680.0,130.0,2.3,17.6,525.0,754.28,590.88
2018,10,5,9,45,709.5,130.5,2.35,17.8,563.5,764.02,596.9
2018,10,5,10,0,739.0,131.0,2.4,18.0,602.0,769.87,599.76
2018,10,5,10,15,823.0,104.5,2.3,18.15,649.5,782.84,606.9
2018,10,5,10,30,907.0,78.0,2.2,18.3,697.0,786.87,607.69
2018,10,5,10,45,911.0,79.0,2.15,18.5,715.5,760.98,587.85
2018,10,5,11,0,915.0,80.0,2.1,18.7,734.0,731.81,566.06
2018,10,5,11,15,894.5,91.0,2.05,18.9,739.0,692.85,535.16
2018,10,5,11,30,874.0,102.0,2.0,19.1,744.0,651.96,502.49
2018,10,5,11,45,893.0,93.5,1.95,19.25,752.0,615.31,472.94
2018,10,5,12,0,912.0,85.0,1.9,19.4,760.0,575.01,439.84
2018,10,5,12,15,762.0,149.0,2.1,19.45,710.5,509.35,388.1
2018,10,5,12,30,612.0,213.0,2.3,19.5,661.0,448.83,340.32
2018,10,5,12,45,547.5,232.5,2.45,19.55,628.5,398.16,299.42
2018,10,5,13,0,483.0,252.0,2.6,19.6,596.0,353.65,263.15
2018,10,5,13,15,650.0,181.5,2.9,19.6,630.0,316.43,226.23
2018,10,5,13,30,817.0,111.0,3.2,19.6,664.0,265.17,175.67
2018,10,5,13,45,846.5,94.0,3.45,19.65,646.5,213.85,130.72
2018,10,5,14,0,876.0,77.0,3.7,19.7,629.0,153.18,83.94
2018,10,5,14,15,864.0,75.5,3.9,19.6,595.5,97.41,55.58
2018,10,5,14,30,852.0,74.0,4.1,19.5,562.0,67.95,53.07
2018,10,5,14,45,835.0,72.0,4.25,19.35,522.0,66.37,51.91
2018,10,5,15,0,818.0,70.0,4.4,19.2,482.0,64.72,50.67
2018,10,5,15,15,795.0,68.0,4.4,19.2,438.0,55.64,42.94
2018,10,5,15,30,772.0,66.0,4.4,19.2,394.0,54.53,42.1
2018,10,5,15,45,729.0,64.5,4.7,18.9,344.5,53.61,41.46
2018,10,5,16,0,686.0,63.0,5.0,18.6,295.0,52.82,40.9
2018,10,5,16,15,592.0,64.0,5.15,18.35,241.0,49.39,37.94
2018,10,5,16,30,498.0,65.0,5.3,18.1,187.0,50.84,39.12
2018,10,5,16,45,421.0,53.5,5.45,17.8,140.0,42.44,31.5
2018,10,5,17,0,344.0,42.0,5.6,17.5,93.0,33.83,23.5
2018,10,5,17,15,265.5,31.5,5.65,17.25,61.5,25.88,15.16
2018,10,5,17,30,187.0,21.0,5.7,17.0,30.0,17.72,0.0
2018,10,5,17,45,93.5,10.5,5.7,16.7,15.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.65,16.35,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.1,16.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.1,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.25,15.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.1,15.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,6,6,15,116.0,11.0,4.05,16.05,18.0,91.72,0.0
2018,10,6,6,30,232.0,22.0,4.2,16.3,36.0,232.21,33.41
2018,10,6,6,45,373.5,30.5,4.4,16.5,78.0,374.3,293.62
2018,10,6,7,0,515.0,39.0,4.6,16.7,120.0,504.06,410.7
2018,10,6,7,15,358.0,44.5,4.6,16.9,110.5,391.19,325.44
2018,10,6,7,30,201.0,50.0,4.6,17.1,101.0,258.91,217.32
2018,10,6,7,45,100.5,65.5,4.65,17.3,91.0,159.99,132.93
2018,10,6,8,0,0.0,81.0,4.7,17.5,81.0,69.32,52.98
2018,10,6,8,15,0.0,94.5,4.75,17.7,94.5,81.44,63.04
2018,10,6,8,30,0.0,108.0,4.8,17.9,108.0,93.46,72.83
2018,10,6,8,45,26.5,154.5,4.85,18.1,168.0,175.11,140.95
2018,10,6,9,0,53.0,201.0,4.9,18.3,228.0,247.27,199.73
2018,10,6,9,15,158.0,220.0,4.9,18.5,309.5,370.72,300.59
2018,10,6,9,30,263.0,239.0,4.9,18.7,391.0,490.73,395.23
2018,10,6,9,45,490.0,191.0,4.95,18.9,494.0,635.13,509.15
2018,10,6,10,0,717.0,143.0,5.0,19.1,597.0,762.09,605.32
2018,10,6,10,15,824.5,110.0,5.0,19.25,653.0,786.67,621.41
2018,10,6,10,30,932.0,77.0,5.0,19.4,709.0,801.28,630.74
2018,10,6,10,45,937.0,78.0,5.05,19.55,728.5,775.34,610.81
2018,10,6,11,0,942.0,79.0,5.1,19.7,748.0,745.97,588.63
2018,10,6,11,15,945.0,79.5,5.15,19.75,760.0,711.44,560.81
2018,10,6,11,30,948.0,80.0,5.2,19.8,772.0,673.86,530.16
2018,10,6,11,45,948.5,80.5,5.25,19.9,775.5,631.91,495.44
2018,10,6,12,0,949.0,81.0,5.3,20.0,779.0,587.42,457.97
2018,10,6,12,15,946.5,80.5,5.35,20.05,773.0,538.24,416.06
2018,10,6,12,30,944.0,80.0,5.4,20.1,767.0,487.24,371.62
2018,10,6,12,45,940.0,80.0,5.45,20.15,754.0,434.46,324.66
2018,10,6,13,0,936.0,80.0,5.5,20.2,741.0,380.42,275.71
2018,10,6,13,15,929.5,79.0,5.55,20.25,720.0,323.88,224.35
2018,10,6,13,30,923.0,78.0,5.6,20.3,699.0,266.86,173.16
2018,10,6,13,45,913.0,77.5,5.65,20.3,670.5,209.38,124.47
2018,10,6,14,0,903.0,77.0,5.7,20.3,642.0,152.25,82.76
2018,10,6,14,15,890.5,75.5,5.8,20.3,607.0,94.91,54.82
2018,10,6,14,30,878.0,74.0,5.9,20.3,572.0,68.39,53.32
2018,10,6,14,45,861.0,72.0,6.0,20.3,531.5,66.78,52.08
2018,10,6,15,0,844.0,70.0,6.1,20.3,491.0,65.09,50.78
2018,10,6,15,15,821.0,68.0,6.1,20.3,446.0,56.07,43.13
2018,10,6,15,30,798.0,66.0,6.1,20.3,401.0,54.93,42.27
2018,10,6,15,45,764.0,63.0,6.25,20.05,352.0,52.92,40.67
2018,10,6,16,0,730.0,60.0,6.4,19.8,303.0,50.93,39.05
2018,10,6,16,15,679.5,56.0,6.4,19.5,253.0,48.01,36.53
2018,10,6,16,30,629.0,52.0,6.4,19.2,203.0,45.15,33.95
2018,10,6,16,45,547.5,46.5,6.4,18.9,155.0,37.49,27.0
2018,10,6,17,0,466.0,41.0,6.4,18.6,107.0,33.64,23.13
2018,10,6,17,15,326.5,31.0,6.4,18.3,68.0,25.76,14.51
2018,10,6,17,30,187.0,21.0,6.4,18.0,29.0,17.91,0.0
2018,10,6,17,45,93.5,10.5,6.45,17.7,14.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.8,17.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.8,17.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.8,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.7,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.25,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.8,18.2,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.55,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.7,17.45,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.65,17.3,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,4.85,17.25,18.5,101.78,0.0
2018,10,7,6,30,260.0,23.0,5.0,17.5,37.0,250.12,0.0
2018,10,7,6,45,407.0,30.0,5.2,17.8,80.0,398.36,309.06
2018,10,7,7,0,554.0,37.0,5.4,18.1,123.0,522.17,423.57
2018,10,7,7,15,624.0,42.5,5.5,18.3,172.5,597.33,488.96
2018,10,7,7,30,694.0,48.0,5.6,18.5,222.0,672.42,550.67
2018,10,7,7,45,739.0,51.0,5.75,18.7,272.5,722.39,590.35
2018,10,7,8,0,784.0,54.0,5.9,18.9,323.0,770.51,626.91
2018,10,7,8,15,813.0,57.0,5.9,19.1,372.0,793.54,642.62
2018,10,7,8,30,842.0,60.0,5.9,19.3,421.0,822.67,662.42
2018,10,7,8,45,861.5,62.5,5.85,19.55,465.5,839.73,672.42
2018,10,7,9,0,881.0,65.0,5.8,19.8,510.0,853.37,679.78
2018,10,7,9,15,895.5,67.0,5.75,20.0,550.0,858.41,680.94
2018,10,7,9,30,910.0,69.0,5.7,20.2,590.0,859.71,679.5
2018,10,7,9,45,920.0,70.5,5.65,20.45,623.5,852.8,672.08
2018,10,7,10,0,930.0,72.0,5.6,20.7,657.0,842.08,662.13
2018,10,7,10,15,937.5,73.0,5.5,20.95,684.0,824.98,647.49
2018,10,7,10,30,945.0,74.0,5.4,21.2,711.0,804.19,630.39
2018,10,7,10,45,949.0,75.0,5.3,21.4,730.0,777.16,609.06
2018,10,7,11,0,953.0,76.0,5.2,21.6,749.0,746.72,585.37
2018,10,7,11,15,953.5,76.5,5.15,21.75,759.0,710.18,555.54
2018,10,7,11,30,954.0,77.0,5.1,21.9,769.0,670.76,523.15
2018,10,7,11,45,953.5,77.5,5.05,22.05,772.0,628.04,487.71
2018,10,7,12,0,953.0,78.0,5.0,22.2,775.0,582.86,449.68
2018,10,7,12,15,949.0,79.5,4.95,22.3,769.5,534.59,408.51
2018,10,7,12,30,945.0,81.0,4.9,22.4,764.0,484.53,364.98
2018,10,7,12,45,937.5,82.0,4.85,22.5,750.0,431.16,317.97
2018,10,7,13,0,930.0,83.0,4.8,22.6,736.0,376.86,269.38
2018,10,7,13,15,924.0,82.0,4.85,22.65,715.0,320.74,219.07
2018,10,7,13,30,918.0,81.0,4.9,22.7,694.0,264.09,168.95
2018,10,7,13,45,907.5,80.5,4.9,22.75,665.5,206.79,121.3
2018,10,7,14,0,897.0,80.0,4.9,22.8,637.0,149.9,80.92
2018,10,7,14,15,885.0,78.0,4.95,22.8,602.0,92.59,54.5
2018,10,7,14,30,873.0,76.0,5.0,22.8,567.0,69.63,53.84
2018,10,7,14,45,857.5,73.5,5.05,22.75,526.5,67.72,52.38
2018,10,7,15,0,842.0,71.0,5.1,22.7,486.0,65.73,50.84
2018,10,7,15,15,818.5,68.5,5.1,22.7,441.0,56.48,43.06
2018,10,7,15,30,795.0,66.0,5.1,22.7,396.0,54.98,41.9
2018,10,7,15,45,763.5,62.5,4.95,22.5,347.5,52.61,40.0
2018,10,7,16,0,732.0,59.0,4.8,22.3,299.0,50.23,38.04
2018,10,7,16,15,685.5,54.0,4.6,21.95,249.0,46.48,34.83
2018,10,7,16,30,639.0,49.0,4.4,21.6,199.0,42.71,31.48
2018,10,7,16,45,562.5,43.0,4.15,21.25,151.5,34.81,24.38
2018,10,7,17,0,486.0,37.0,3.9,20.9,104.0,30.39,20.08
2018,10,7,17,15,343.0,28.0,3.8,20.5,65.5,23.25,11.85
2018,10,7,17,30,200.0,19.0,3.7,20.1,27.0,16.22,0.0
2018,10,7,17,45,100.0,9.5,3.6,19.7,13.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,8,6,15,124.5,11.0,3.5,17.65,17.5,97.16,0.0
2018,10,8,6,30,249.0,22.0,3.6,18.0,35.0,238.74,0.0
2018,10,8,6,45,394.5,29.0,3.7,18.3,76.5,386.52,295.26
2018,10,8,7,0,540.0,36.0,3.8,18.6,118.0,508.28,408.16
2018,10,8,7,15,611.0,41.0,3.9,18.8,166.5,582.93,472.17
2018,10,8,7,30,682.0,46.0,4.0,19.0,215.0,657.57,532.47
2018,10,8,7,45,726.0,49.0,4.15,19.25,264.5,706.21,570.25
2018,10,8,8,0,770.0,52.0,4.3,19.5,314.0,753.09,604.99
2018,10,8,8,15,798.5,54.5,4.35,19.75,361.5,774.77,619.46
2018,10,8,8,30,827.0,57.0,4.4,20.0,409.0,802.65,638.12
2018,10,8,8,45,847.5,59.0,4.45,20.25,453.0,819.89,648.59
2018,10,8,9,0,868.0,61.0,4.5,20.5,497.0,833.8,656.57
2018,10,8,9,15,882.0,62.5,4.45,20.8,535.5,837.92,656.71
2018,10,8,9,30,896.0,64.0,4.4,21.1,574.0,838.39,654.38
2018,10,8,9,45,906.0,65.5,4.4,21.35,607.0,831.77,647.61
2018,10,8,10,0,916.0,67.0,4.4,21.6,640.0,821.4,638.38
2018,10,8,10,15,923.5,68.0,4.3,21.8,666.5,804.72,624.56
2018,10,8,10,30,931.0,69.0,4.2,22.0,693.0,784.38,608.34
2018,10,8,10,45,936.0,69.5,4.15,22.25,712.0,758.07,588.08
2018,10,8,11,0,941.0,70.0,4.1,22.5,731.0,728.36,565.42
2018,10,8,11,15,944.0,70.0,4.0,22.65,742.0,693.54,537.19
2018,10,8,11,30,947.0,70.0,3.9,22.8,753.0,655.71,506.33
2018,10,8,11,45,947.5,70.5,3.8,22.9,756.5,614.05,472.15
2018,10,8,12,0,948.0,71.0,3.7,23.0,760.0,569.85,435.34
2018,10,8,12,15,946.5,71.0,3.65,23.1,755.0,521.9,394.96
2018,10,8,12,30,945.0,71.0,3.6,23.2,750.0,472.0,352.05
2018,10,8,12,45,940.0,71.5,3.6,23.25,737.0,419.47,306.23
2018,10,8,13,0,935.0,72.0,3.6,23.3,724.0,365.76,258.53
2018,10,8,13,15,928.0,72.0,3.6,23.25,703.0,310.18,209.08
2018,10,8,13,30,921.0,72.0,3.6,23.2,682.0,254.13,159.93
2018,10,8,13,45,912.0,71.0,3.6,23.15,654.0,196.81,112.81
2018,10,8,14,0,903.0,70.0,3.6,23.1,626.0,139.75,73.14
2018,10,8,14,15,890.5,69.0,3.7,22.95,591.5,83.06,48.79
2018,10,8,14,30,878.0,68.0,3.8,22.8,557.0,64.38,49.4
2018,10,8,14,45,859.5,66.5,3.85,22.65,516.5,63.0,48.4
2018,10,8,15,0,841.0,65.0,3.9,22.5,476.0,61.57,47.34
2018,10,8,15,15,817.5,63.0,3.9,22.5,431.0,59.64,45.83
2018,10,8,15,30,794.0,61.0,3.9,22.5,386.0,51.29,38.77
2018,10,8,15,45,759.0,58.5,3.95,22.05,338.0,49.54,37.43
2018,10,8,16,0,724.0,56.0,4.0,21.6,290.0,47.82,36.07
2018,10,8,16,15,672.5,52.0,4.0,21.1,240.5,44.79,33.48
2018,10,8,16,30,621.0,48.0,4.0,20.6,191.0,41.82,30.81
2018,10,8,16,45,538.0,42.5,4.0,20.15,144.0,34.35,24.08
2018,10,8,17,0,455.0,37.0,4.0,19.7,97.0,30.39,20.09
2018,10,8,17,15,316.0,28.0,4.0,19.2,61.0,23.32,11.22
2018,10,8,17,30,177.0,19.0,4.0,18.7,25.0,16.22,0.0
2018,10,8,17,45,88.5,9.5,4.0,18.2,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.0,11.0,0.35,15.5,16.0,81.06,0.0
2018,10,9,6,30,204.0,22.0,0.4,15.7,32.0,202.64,0.0
2018,10,9,6,45,344.0,30.5,0.5,15.85,71.5,348.71,261.39
2018,10,9,7,0,484.0,39.0,0.6,16.0,111.0,475.34,375.75
2018,10,9,7,15,338.0,35.0,0.7,16.2,94.5,356.46,289.91
2018,10,9,7,30,192.0,31.0,0.8,16.4,78.0,228.91,190.01
2018,10,9,7,45,96.0,49.5,0.9,16.6,73.0,148.26,122.35
2018,10,9,8,0,0.0,68.0,1.0,16.8,68.0,56.57,42.32
2018,10,9,8,15,2.0,96.5,1.05,17.1,97.5,85.56,66.7
2018,10,9,8,30,4.0,125.0,1.1,17.4,127.0,114.7,90.6
2018,10,9,8,45,25.0,160.0,1.1,17.7,172.5,180.68,144.69
2018,10,9,9,0,46.0,195.0,1.1,18.0,218.0,234.55,187.52
2018,10,9,9,15,116.0,220.0,1.05,18.3,284.0,333.87,265.98
2018,10,9,9,30,186.0,245.0,1.0,18.6,350.0,413.17,326.04
2018,10,9,9,45,248.0,253.0,0.9,18.95,402.0,479.89,374.27
2018,10,9,10,0,310.0,261.0,0.8,19.3,454.0,526.28,406.39
2018,10,9,10,15,257.5,281.0,0.8,19.55,446.0,491.79,378.29
2018,10,9,10,30,205.0,301.0,0.8,19.8,438.0,444.86,342.11
2018,10,9,10,45,171.5,310.5,0.75,20.1,427.0,417.19,320.07
2018,10,9,11,0,138.0,320.0,0.7,20.4,416.0,390.71,298.87
2018,10,9,11,15,110.5,320.5,0.95,20.4,398.0,353.04,271.21
2018,10,9,11,30,83.0,321.0,1.2,20.4,380.0,327.35,252.01
2018,10,9,11,45,88.5,323.5,1.45,20.4,387.0,324.19,249.9
2018,10,9,12,0,94.0,326.0,1.7,20.4,394.0,320.2,246.86
2018,10,9,12,15,138.0,331.5,1.95,20.3,430.5,337.69,259.98
2018,10,9,12,30,182.0,337.0,2.2,20.2,467.0,346.6,265.84
2018,10,9,12,45,139.0,311.5,2.45,20.05,409.5,295.73,226.9
2018,10,9,13,0,96.0,286.0,2.7,19.9,352.0,252.94,194.36
2018,10,9,13,15,98.0,284.5,2.95,19.7,350.5,242.56,185.96
2018,10,9,13,30,100.0,283.0,3.2,19.5,349.0,231.52,177.03
2018,10,9,13,45,112.0,275.5,3.45,19.3,346.5,210.93,160.45
2018,10,9,14,0,124.0,268.0,3.7,19.1,344.0,194.3,147.98
2018,10,9,14,15,104.5,251.0,3.8,18.9,312.5,178.68,139.28
2018,10,9,14,30,85.0,234.0,3.9,18.7,281.0,165.21,136.16
2018,10,9,14,45,163.5,198.5,4.0,18.5,280.5,138.8,114.23
2018,10,9,15,0,242.0,163.0,4.1,18.3,280.0,112.18,91.87
2018,10,9,15,15,200.5,150.0,4.1,18.3,240.5,104.27,85.33
2018,10,9,15,30,159.0,137.0,4.1,18.3,201.0,101.03,82.76
2018,10,9,15,45,345.0,105.5,3.95,17.95,222.0,74.37,59.83
2018,10,9,16,0,531.0,74.0,3.8,17.6,243.0,55.78,43.69
2018,10,9,16,15,562.5,62.5,3.75,17.3,214.0,48.51,37.3
2018,10,9,16,30,594.0,51.0,3.7,17.0,185.0,40.74,30.33
2018,10,9,16,45,421.5,46.0,3.65,16.75,129.0,36.76,26.5
2018,10,9,17,0,249.0,41.0,3.6,16.5,73.0,31.5,21.24
2018,10,9,17,15,147.5,26.0,3.65,16.25,42.5,20.12,8.15
2018,10,9,17,30,46.0,11.0,3.7,16.0,12.0,9.39,0.0
2018,10,9,17,45,23.0,5.5,3.8,15.75,6.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
