Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,18,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,10,6,15,19.0,7.5,0.75,14.9,8.5,19.71,0.0
2018,10,10,6,30,38.0,15.0,0.9,15.0,17.0,58.69,0.0
2018,10,10,6,45,107.0,31.0,1.0,15.05,44.5,147.55,109.53
2018,10,10,7,0,176.0,47.0,1.1,15.1,72.0,221.4,180.16
2018,10,10,7,15,244.5,62.0,1.1,15.2,112.5,314.71,259.37
2018,10,10,7,30,313.0,77.0,1.1,15.3,153.0,391.02,322.64
2018,10,10,7,45,492.0,74.0,1.15,15.4,223.5,544.48,443.68
2018,10,10,8,0,671.0,71.0,1.2,15.5,294.0,694.78,554.46
2018,10,10,8,15,706.5,75.0,1.15,15.65,341.5,731.64,577.72
2018,10,10,8,30,742.0,79.0,1.1,15.8,389.0,761.35,596.23
2018,10,10,8,45,769.5,80.5,1.05,16.0,432.5,783.41,608.76
2018,10,10,9,0,797.0,82.0,1.0,16.2,476.0,802.06,618.72
2018,10,10,9,15,818.5,83.0,0.9,16.4,516.0,811.42,621.42
2018,10,10,9,30,840.0,84.0,0.8,16.6,556.0,817.06,621.65
2018,10,10,9,45,859.5,82.5,0.7,16.85,590.0,806.75,611.04
2018,10,10,10,0,879.0,81.0,0.6,17.1,624.0,800.77,603.73
2018,10,10,10,15,886.0,82.5,0.6,17.3,649.5,784.51,591.42
2018,10,10,10,30,893.0,84.0,0.6,17.5,675.0,764.74,577.0
2018,10,10,10,45,897.5,85.5,0.55,17.75,693.5,739.69,558.27
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,711.35,536.37
2018,10,10,11,15,904.0,87.5,0.75,18.1,722.5,677.24,514.0
2018,10,10,11,30,906.0,88.0,1.0,18.2,733.0,640.3,488.22
2018,10,10,11,45,906.0,88.5,1.25,18.3,736.0,599.54,458.13
2018,10,10,12,0,906.0,89.0,1.5,18.4,739.0,556.41,424.71
2018,10,10,12,15,903.0,89.0,1.75,18.45,733.0,509.25,386.77
2018,10,10,12,30,900.0,89.0,2.0,18.5,727.0,460.41,345.9
2018,10,10,12,45,895.0,89.0,2.25,18.5,714.0,409.36,301.88
2018,10,10,13,0,890.0,89.0,2.5,18.5,701.0,357.24,255.74
2018,10,10,13,15,866.0,94.5,2.7,18.45,675.5,303.45,208.27
2018,10,10,13,30,842.0,100.0,2.9,18.4,650.0,244.79,157.87
2018,10,10,13,45,816.5,103.5,3.1,18.35,618.0,191.38,114.82
2018,10,10,14,0,791.0,107.0,3.3,18.3,586.0,140.2,80.72
2018,10,10,14,15,806.5,95.5,3.45,18.1,560.0,82.24,54.92
2018,10,10,14,30,822.0,84.0,3.6,17.9,534.0,65.6,51.51
2018,10,10,14,45,801.0,82.0,3.8,17.75,493.5,64.72,50.93
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,63.87,50.36
2018,10,10,15,15,753.5,77.5,4.0,17.6,409.0,62.61,49.41
2018,10,10,15,30,727.0,75.0,4.0,17.6,365.0,61.39,48.47
2018,10,10,15,45,684.0,72.0,4.15,17.1,317.5,54.69,42.78
2018,10,10,16,0,641.0,69.0,4.3,16.6,270.0,53.13,41.54
2018,10,10,16,15,581.5,63.5,4.2,16.35,221.5,49.58,38.39
2018,10,10,16,30,522.0,58.0,4.1,16.1,173.0,46.08,35.12
2018,10,10,16,45,431.5,50.0,3.95,15.85,128.5,40.36,29.7
2018,10,10,17,0,341.0,42.0,3.8,15.6,84.0,34.71,23.92
2018,10,10,17,15,220.5,29.5,3.65,15.45,51.5,22.97,8.68
2018,10,10,17,30,100.0,17.0,3.5,15.3,19.0,14.51,0.0
2018,10,10,17,45,50.0,8.5,3.35,15.15,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,6,15,3.0,6.0,0.85,14.75,6.0,5.12,0.0
2018,10,11,6,30,6.0,12.0,0.9,14.8,12.0,14.59,0.0
2018,10,11,6,45,19.0,28.0,0.95,14.85,30.5,47.08,30.6
2018,10,11,7,0,32.0,44.0,1.0,14.9,49.0,74.99,57.66
2018,10,11,7,15,48.0,64.5,1.0,15.0,74.5,111.95,90.16
2018,10,11,7,30,64.0,85.0,1.0,15.1,100.0,147.69,121.13
2018,10,11,7,45,82.5,105.0,1.0,15.15,129.0,199.79,164.84
2018,10,11,8,0,101.0,125.0,1.0,15.2,158.0,236.28,194.85
2018,10,11,8,15,116.5,144.5,0.95,15.4,188.5,268.86,220.72
2018,10,11,8,30,132.0,164.0,0.9,15.6,219.0,300.61,245.29
2018,10,11,8,45,339.5,149.0,0.85,15.8,310.5,490.85,395.88
2018,10,11,9,0,547.0,134.0,0.8,16.0,402.0,651.91,514.19
2018,10,11,9,15,663.0,117.0,0.75,16.25,468.0,721.85,559.61
2018,10,11,9,30,779.0,100.0,0.7,16.5,534.0,781.84,597.66
2018,10,11,9,45,797.5,100.5,0.65,16.8,567.5,781.22,593.66
2018,10,11,10,0,816.0,101.0,0.6,17.1,601.0,776.83,588.08
2018,10,11,10,15,826.5,102.5,0.55,17.4,627.5,763.49,576.65
2018,10,11,10,30,837.0,104.0,0.5,17.7,654.0,746.57,563.1
2018,10,11,10,45,843.0,105.5,0.45,18.0,673.0,722.87,544.53
2018,10,11,11,0,849.0,107.0,0.4,18.3,692.0,695.9,523.05
2018,10,11,11,15,853.0,107.5,0.4,18.6,703.0,659.79,495.86
2018,10,11,11,30,857.0,108.0,0.4,18.9,714.0,625.5,469.38
2018,10,11,11,45,859.0,107.0,0.45,19.15,717.0,586.05,439.32
2018,10,11,12,0,861.0,106.0,0.5,19.4,720.0,544.28,406.69
2018,10,11,12,15,862.5,105.0,0.7,19.5,716.5,500.09,372.63
2018,10,11,12,30,864.0,104.0,0.9,19.6,713.0,453.93,335.32
2018,10,11,12,45,865.0,101.5,1.1,19.75,701.5,404.61,293.87
2018,10,11,13,0,866.0,99.0,1.3,19.9,690.0,353.77,249.78
2018,10,11,13,15,859.5,97.5,1.5,19.9,669.5,300.42,203.29
2018,10,11,13,30,853.0,96.0,1.7,19.9,649.0,246.71,157.07
2018,10,11,13,45,844.0,94.0,1.85,19.9,621.5,185.04,107.67
2018,10,11,14,0,835.0,92.0,2.0,19.9,594.0,130.02,71.15
2018,10,11,14,15,821.0,90.0,2.2,19.8,560.0,75.55,59.45
2018,10,11,14,30,807.0,88.0,2.4,19.7,526.0,68.27,53.43
2018,10,11,14,45,788.5,85.5,2.55,19.6,486.5,67.16,52.66
2018,10,11,15,0,770.0,83.0,2.7,19.5,447.0,66.07,51.89
2018,10,11,15,15,743.0,79.5,2.7,19.5,403.0,64.13,50.35
2018,10,11,15,30,716.0,76.0,2.7,19.5,359.0,62.18,48.79
2018,10,11,15,45,677.5,71.5,3.05,19.1,311.5,54.38,42.16
2018,10,11,16,0,639.0,67.0,3.4,18.7,264.0,51.72,39.94
2018,10,11,16,15,581.5,61.0,3.55,18.3,216.0,47.74,36.45
2018,10,11,16,30,524.0,55.0,3.7,17.9,168.0,43.76,32.8
2018,10,11,16,45,434.0,47.5,3.9,17.55,124.0,38.39,27.71
2018,10,11,17,0,344.0,40.0,4.1,17.2,80.0,33.1,22.22
2018,10,11,17,15,223.5,27.5,4.25,16.8,48.5,21.46,5.76
2018,10,11,17,30,103.0,15.0,4.4,16.4,17.0,12.8,0.0
2018,10,11,17,45,51.5,7.5,4.5,16.0,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,12,6,15,79.5,10.0,1.55,15.45,13.0,0.0,0.0
2018,10,12,6,30,159.0,20.0,1.6,15.6,26.0,131.85,0.0
2018,10,12,6,45,287.0,30.5,1.65,15.75,62.0,302.18,218.64
2018,10,12,7,0,415.0,41.0,1.7,15.9,98.0,419.53,336.77
2018,10,12,7,15,495.5,48.0,1.7,16.2,144.0,499.64,404.99
2018,10,12,7,30,576.0,55.0,1.7,16.5,190.0,580.72,469.79
2018,10,12,7,45,627.0,60.0,1.7,16.75,238.0,634.84,511.13
2018,10,12,8,0,678.0,65.0,1.7,17.0,286.0,682.37,545.65
2018,10,12,8,15,713.0,69.0,1.7,17.4,333.0,719.38,570.75
2018,10,12,8,30,748.0,73.0,1.7,17.8,380.0,753.66,593.04
2018,10,12,8,45,772.5,75.5,1.7,18.25,423.0,774.06,604.75
2018,10,12,9,0,797.0,78.0,1.7,18.7,466.0,791.12,614.01
2018,10,12,9,15,819.0,79.0,1.7,19.15,505.5,800.67,617.96
2018,10,12,9,30,841.0,80.0,1.7,19.6,545.0,798.7,614.0
2018,10,12,9,45,861.5,78.5,1.65,20.05,579.5,797.09,610.08
2018,10,12,10,0,882.0,77.0,1.6,20.5,614.0,791.71,603.69
2018,10,12,10,15,891.0,78.0,1.55,20.9,640.5,776.36,590.75
2018,10,12,10,30,900.0,79.0,1.5,21.3,667.0,757.41,575.62
2018,10,12,10,45,906.0,80.0,1.45,21.7,686.0,732.75,556.73
2018,10,12,11,0,912.0,81.0,1.4,22.1,705.0,704.73,534.38
2018,10,12,11,15,914.5,81.5,1.4,22.35,716.0,670.68,507.88
2018,10,12,11,30,917.0,82.0,1.4,22.6,727.0,633.75,478.86
2018,10,12,11,45,917.5,82.5,1.45,22.85,730.0,592.94,446.74
2018,10,12,12,0,918.0,83.0,1.5,23.1,733.0,549.71,411.96
2018,10,12,12,15,917.5,82.5,1.65,23.15,728.5,502.88,374.23
2018,10,12,12,30,917.0,82.0,1.8,23.2,724.0,454.13,333.65
2018,10,12,12,45,914.0,81.5,1.95,23.25,711.0,402.74,289.73
2018,10,12,13,0,911.0,81.0,2.1,23.3,698.0,350.08,243.7
2018,10,12,13,15,905.0,80.0,2.35,23.2,677.5,295.21,195.8
2018,10,12,13,30,899.0,79.0,2.6,23.1,657.0,239.86,148.32
2018,10,12,13,45,889.5,78.0,2.8,22.95,629.0,183.76,103.92
2018,10,12,14,0,880.0,77.0,3.0,22.8,601.0,128.0,68.27
2018,10,12,14,15,867.0,75.5,3.15,22.65,567.0,72.39,56.14
2018,10,12,14,30,854.0,74.0,3.3,22.5,533.0,68.01,52.63
2018,10,12,14,45,836.5,71.5,3.45,22.3,492.5,66.02,51.12
2018,10,12,15,0,819.0,69.0,3.6,22.1,452.0,56.64,43.27
2018,10,12,15,15,793.5,66.5,3.6,22.1,407.5,55.09,42.06
2018,10,12,15,30,768.0,64.0,3.6,22.1,363.0,53.55,40.84
2018,10,12,15,45,733.5,60.0,3.8,21.5,315.5,50.74,38.59
2018,10,12,16,0,699.0,56.0,4.0,20.9,268.0,47.91,36.25
2018,10,12,16,15,646.0,51.5,4.05,20.45,220.0,44.51,33.28
2018,10,12,16,30,593.0,47.0,4.1,20.0,172.0,37.81,27.3
2018,10,12,16,45,504.5,40.5,4.15,19.5,126.5,32.92,22.71
2018,10,12,17,0,416.0,34.0,4.2,19.0,81.0,28.13,17.71
2018,10,12,17,15,257.0,22.5,4.15,18.6,47.0,18.74,1.9
2018,10,12,17,30,98.0,11.0,4.1,18.2,13.0,9.39,0.0
2018,10,12,17,45,49.0,5.5,4.1,17.85,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.35,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,6,15,100.0,9.5,1.2,15.6,13.5,0.0,0.0
2018,10,13,6,30,200.0,19.0,1.2,15.8,27.0,160.02,0.0
2018,10,13,6,45,343.0,27.5,1.2,16.0,64.5,339.71,238.2
2018,10,13,7,0,486.0,36.0,1.2,16.2,102.0,467.11,369.77
2018,10,13,7,15,458.5,44.5,1.2,16.5,127.5,463.94,374.2
2018,10,13,7,30,431.0,53.0,1.2,16.8,153.0,458.24,373.12
2018,10,13,7,45,259.5,82.0,1.25,17.05,146.0,350.05,287.59
2018,10,13,8,0,88.0,111.0,1.3,17.3,139.0,205.93,168.19
2018,10,13,8,15,171.0,129.0,1.35,17.55,194.5,294.08,241.82
2018,10,13,8,30,254.0,147.0,1.4,17.8,250.0,399.67,325.28
2018,10,13,8,45,305.0,163.5,1.5,18.1,301.0,457.21,368.73
2018,10,13,9,0,356.0,180.0,1.6,18.4,352.0,512.72,409.93
2018,10,13,9,15,368.5,195.0,1.65,18.55,385.5,531.73,422.46
2018,10,13,9,30,381.0,210.0,1.7,18.7,419.0,548.49,433.47
2018,10,13,9,45,395.5,221.0,1.8,18.9,449.5,560.09,440.88
2018,10,13,10,0,410.0,232.0,1.9,19.1,480.0,584.35,457.24
2018,10,13,10,15,490.0,215.5,2.0,19.2,524.5,612.74,478.38
2018,10,13,10,30,570.0,199.0,2.1,19.3,569.0,635.5,494.97
2018,10,13,10,45,583.0,201.0,2.15,19.4,588.5,622.95,484.29
2018,10,13,11,0,596.0,203.0,2.2,19.5,608.0,612.28,474.96
2018,10,13,11,15,497.5,240.0,2.3,19.6,582.0,549.94,426.57
2018,10,13,11,30,399.0,277.0,2.4,19.7,556.0,488.77,379.05
2018,10,13,11,45,304.0,302.5,2.45,19.75,515.5,433.85,336.01
2018,10,13,12,0,209.0,328.0,2.5,19.8,475.0,381.32,294.91
2018,10,13,12,15,227.5,323.0,2.6,19.8,482.0,369.11,284.71
2018,10,13,12,30,246.0,318.0,2.7,19.8,489.0,354.99,272.42
2018,10,13,12,45,240.0,313.0,2.75,19.8,477.0,329.52,251.37
2018,10,13,13,0,234.0,308.0,2.8,19.8,465.0,304.54,230.62
2018,10,13,13,15,248.0,294.5,2.85,19.7,456.5,275.14,205.9
2018,10,13,13,30,262.0,281.0,2.9,19.6,448.0,247.27,182.47
2018,10,13,13,45,385.0,235.0,2.95,19.5,468.5,212.76,150.2
2018,10,13,14,0,508.0,189.0,3.0,19.4,489.0,157.86,106.59
2018,10,13,14,15,698.5,128.5,3.0,19.3,515.0,85.89,68.46
2018,10,13,14,30,889.0,68.0,3.0,19.2,541.0,64.51,50.34
2018,10,13,14,45,872.0,66.5,3.0,19.05,501.0,63.1,49.31
2018,10,13,15,0,855.0,65.0,3.0,18.9,461.0,61.63,48.2
2018,10,13,15,15,830.5,62.5,3.0,18.9,415.5,59.28,46.29
2018,10,13,15,30,806.0,60.0,3.0,18.9,370.0,50.99,39.17
2018,10,13,15,45,770.0,56.5,2.95,18.55,321.0,48.41,37.05
2018,10,13,16,0,734.0,53.0,2.9,18.2,272.0,45.83,34.85
2018,10,13,16,15,679.0,49.0,2.85,17.9,222.5,42.71,32.07
2018,10,13,16,30,624.0,45.0,2.8,17.6,173.0,39.67,29.2
2018,10,13,16,45,531.5,39.0,2.8,17.25,126.5,31.89,22.01
2018,10,13,17,0,439.0,33.0,2.8,16.9,80.0,27.44,17.13
2018,10,13,17,15,271.5,22.5,2.75,16.6,46.5,18.9,0.0
2018,10,13,17,30,104.0,12.0,2.7,16.3,13.0,10.24,0.0
2018,10,13,17,45,52.0,6.0,2.65,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.7,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.9,8.0,6.83,0.0
2018,10,14,6,45,0.0,21.0,1.35,15.1,21.0,17.35,6.51
2018,10,14,7,0,0.0,34.0,1.3,15.3,34.0,29.46,18.69
2018,10,14,7,15,0.0,52.5,1.2,15.5,52.5,48.57,35.3
2018,10,14,7,30,0.0,71.0,1.1,15.7,71.0,66.63,50.91
2018,10,14,7,45,0.0,84.0,0.95,15.85,84.0,77.3,60.07
2018,10,14,8,0,0.0,97.0,0.8,16.0,97.0,88.16,69.16
2018,10,14,8,15,40.0,123.0,0.85,16.25,139.0,159.71,129.83
2018,10,14,8,30,80.0,149.0,0.9,16.5,181.0,220.46,179.83
2018,10,14,8,45,173.5,172.0,0.95,16.75,252.0,338.24,274.8
2018,10,14,9,0,267.0,195.0,1.0,17.0,323.0,454.88,364.3
2018,10,14,9,15,439.0,171.5,1.05,17.2,402.0,580.56,459.23
2018,10,14,9,30,611.0,148.0,1.1,17.4,481.0,692.75,540.38
2018,10,14,9,45,761.0,112.5,1.1,17.65,552.5,755.49,582.1
2018,10,14,10,0,911.0,77.0,1.1,17.9,624.0,807.45,615.53
2018,10,14,10,15,921.0,77.5,1.1,18.2,651.0,791.48,602.25
2018,10,14,10,30,931.0,78.0,1.1,18.5,678.0,771.8,587.43
2018,10,14,10,45,938.5,79.0,1.15,18.75,698.5,747.17,570.05
2018,10,14,11,0,946.0,80.0,1.2,19.0,719.0,719.0,548.58
2018,10,14,11,15,951.0,79.5,1.2,19.3,730.5,684.27,521.33
2018,10,14,11,30,956.0,79.0,1.2,19.6,742.0,646.42,491.35
2018,10,14,11,45,959.0,79.0,1.2,19.9,746.5,604.92,458.04
2018,10,14,12,0,962.0,79.0,1.2,20.2,751.0,560.71,421.87
2018,10,14,12,15,961.5,79.0,1.2,20.45,746.5,512.34,381.72
2018,10,14,12,30,961.0,79.0,1.2,20.7,742.0,461.92,338.89
2018,10,14,12,45,960.0,78.0,1.2,20.95,730.0,408.67,292.77
2018,10,14,13,0,959.0,77.0,1.2,21.2,718.0,353.88,244.52
2018,10,14,13,15,953.5,76.5,1.25,21.4,697.0,297.05,194.73
2018,10,14,13,30,948.0,76.0,1.3,21.6,676.0,239.6,145.68
2018,10,14,13,45,941.0,74.5,1.4,21.75,648.0,180.83,99.96
2018,10,14,14,0,934.0,73.0,1.5,21.9,620.0,122.1,64.11
2018,10,14,14,15,923.5,70.5,1.55,21.9,585.0,66.8,51.57
2018,10,14,14,30,913.0,68.0,1.6,21.9,550.0,64.86,50.11
2018,10,14,14,45,896.5,66.5,1.65,21.9,509.0,63.43,49.02
2018,10,14,15,0,880.0,65.0,1.7,21.9,468.0,61.93,47.88
2018,10,14,15,15,855.5,63.0,1.7,21.9,422.0,59.9,46.26
2018,10,14,15,30,831.0,61.0,1.7,21.9,376.0,52.1,39.65
2018,10,14,15,45,795.5,57.0,1.8,21.6,326.0,49.12,37.2
2018,10,14,16,0,760.0,53.0,1.9,21.3,276.0,46.12,34.65
2018,10,14,16,15,704.5,49.0,1.95,20.75,225.5,42.97,31.89
2018,10,14,16,30,649.0,45.0,2.0,20.2,175.0,39.91,29.04
2018,10,14,16,45,553.5,39.0,2.05,19.6,127.5,34.95,24.33
2018,10,14,17,0,458.0,33.0,2.1,19.0,80.0,27.63,16.85
2018,10,14,17,15,283.5,22.0,2.2,18.55,46.0,18.6,0.0
2018,10,14,17,30,109.0,11.0,2.3,18.1,12.0,9.39,0.0
2018,10,14,17,45,54.5,5.5,2.4,17.6,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,15,6,15,104.0,9.0,3.15,15.3,12.5,0.0,0.0
2018,10,15,6,30,208.0,18.0,3.3,15.6,25.0,163.74,0.0
2018,10,15,6,45,356.0,26.5,3.4,15.85,62.5,341.69,224.65
2018,10,15,7,0,504.0,35.0,3.5,16.1,100.0,476.59,381.17
2018,10,15,7,15,585.5,40.5,3.55,16.4,148.0,547.88,445.72
2018,10,15,7,30,667.0,46.0,3.6,16.7,196.0,629.57,513.11
2018,10,15,7,45,716.5,50.0,3.7,17.0,246.0,682.72,555.41
2018,10,15,8,0,766.0,54.0,3.8,17.3,296.0,734.08,594.26
2018,10,15,8,15,798.5,57.0,3.55,17.7,344.0,767.59,616.46
2018,10,15,8,30,831.0,60.0,3.3,18.1,392.0,789.76,629.24
2018,10,15,8,45,853.5,62.0,3.05,18.5,436.0,807.54,638.2
2018,10,15,9,0,876.0,64.0,2.8,18.9,480.0,821.98,644.34
2018,10,15,9,15,892.5,65.5,2.55,19.4,519.5,827.2,643.42
2018,10,15,9,30,909.0,67.0,2.3,19.9,559.0,828.71,639.84
2018,10,15,9,45,921.0,68.0,2.1,20.35,592.5,822.16,631.17
2018,10,15,10,0,933.0,69.0,1.9,20.8,626.0,811.79,620.02
2018,10,15,10,15,940.5,70.5,1.75,21.1,652.5,794.72,605.22
2018,10,15,10,30,948.0,72.0,1.6,21.4,679.0,773.93,588.09
2018,10,15,10,45,953.0,73.0,1.4,21.7,698.0,747.19,566.55
2018,10,15,11,0,958.0,74.0,1.2,22.0,717.0,717.0,541.14
2018,10,15,11,15,961.0,74.0,1.25,22.15,728.0,681.22,514.13
2018,10,15,11,30,964.0,74.0,1.3,22.3,739.0,642.4,484.33
2018,10,15,11,45,964.5,74.0,1.3,22.45,741.5,599.34,450.3
2018,10,15,12,0,965.0,74.0,1.3,22.6,744.0,553.76,413.54
2018,10,15,12,15,963.5,74.5,1.45,22.55,739.0,505.38,374.67
2018,10,15,12,30,962.0,75.0,1.6,22.5,734.0,455.04,332.76
2018,10,15,12,45,959.0,74.0,1.8,22.5,720.5,401.15,286.81
2018,10,15,13,0,956.0,73.0,2.0,22.5,707.0,345.95,238.58
2018,10,15,13,15,950.0,72.5,2.1,22.4,686.0,289.32,188.9
2018,10,15,13,30,944.0,72.0,2.2,22.3,665.0,232.12,140.13
2018,10,15,13,45,934.5,70.5,2.35,22.2,636.0,173.42,94.83
2018,10,15,14,0,925.0,69.0,2.5,22.1,607.0,115.07,60.07
2018,10,15,14,15,912.0,67.5,2.55,21.95,571.5,64.59,49.73
2018,10,15,14,30,899.0,66.0,2.6,21.8,536.0,63.26,48.79
2018,10,15,14,45,881.0,64.5,2.65,21.65,495.0,61.79,47.7
2018,10,15,15,0,863.0,63.0,2.7,21.5,454.0,60.26,46.55
2018,10,15,15,15,837.5,61.0,2.7,21.5,408.5,58.21,44.9
2018,10,15,15,30,812.0,59.0,2.7,21.5,363.0,50.41,38.26
2018,10,15,15,45,775.0,55.5,2.8,21.05,314.0,47.79,36.13
2018,10,15,16,0,738.0,52.0,2.9,20.6,265.0,45.18,33.92
2018,10,15,16,15,681.0,48.0,2.9,20.15,215.5,42.02,31.12
2018,10,15,16,30,624.0,44.0,2.9,19.7,166.0,38.96,28.24
2018,10,15,16,45,526.5,37.5,2.95,19.25,119.5,33.54,23.08
2018,10,15,17,0,429.0,31.0,3.0,18.8,73.0,25.88,15.12
2018,10,15,17,15,264.0,21.0,2.9,18.5,42.0,17.78,0.0
2018,10,15,17,30,99.0,11.0,2.8,18.2,11.0,9.39,0.0
2018,10,15,17,45,49.5,5.5,2.75,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.3,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.4,24.0,158.16,0.0
2018,10,16,6,45,347.5,26.5,0.7,15.5,60.5,331.88,203.73
2018,10,16,7,0,494.0,35.0,0.7,15.6,97.0,467.36,365.0
2018,10,16,7,15,578.0,41.0,0.65,15.8,145.0,540.38,427.73
2018,10,16,7,30,662.0,47.0,0.6,16.0,193.0,624.43,492.74
2018,10,16,7,45,713.0,51.0,0.55,16.25,243.0,678.66,532.07
2018,10,16,8,0,764.0,55.0,0.5,16.5,293.0,731.05,567.79
2018,10,16,8,15,798.0,57.5,0.55,16.95,341.0,764.98,590.04
2018,10,16,8,30,832.0,60.0,0.6,17.4,389.0,787.61,603.9
2018,10,16,8,45,855.0,61.5,0.65,17.9,433.0,804.99,613.76
2018,10,16,9,0,878.0,63.0,0.7,18.4,477.0,819.07,621.25
2018,10,16,9,15,893.5,65.0,0.85,18.9,516.0,824.01,624.2
2018,10,16,9,30,909.0,67.0,1.0,19.4,555.0,825.21,624.66
2018,10,16,9,45,921.5,68.0,1.15,19.9,588.5,818.97,620.05
2018,10,16,10,0,934.0,69.0,1.3,20.4,622.0,808.9,612.87
2018,10,16,10,15,942.0,69.5,1.4,20.6,648.0,790.99,600.43
2018,10,16,10,30,950.0,70.0,1.5,20.8,674.0,769.41,585.54
2018,10,16,10,45,955.0,71.0,1.55,21.05,693.0,742.63,566.45
2018,10,16,11,0,960.0,72.0,1.6,21.3,712.0,712.41,543.16
2018,10,16,11,15,847.0,114.0,1.65,21.45,685.5,648.48,494.36
2018,10,16,11,30,734.0,156.0,1.7,21.6,659.0,583.57,444.74
2018,10,16,11,45,525.5,228.5,1.75,21.75,589.5,492.67,375.39
2018,10,16,12,0,317.0,301.0,1.8,21.9,520.0,413.41,314.79
2018,10,16,12,15,251.5,309.0,1.85,21.95,482.0,367.5,279.57
2018,10,16,12,30,186.0,317.0,1.9,22.0,444.0,326.58,248.17
2018,10,16,12,45,143.5,307.5,1.95,22.05,404.5,288.68,219.14
2018,10,16,13,0,101.0,298.0,2.0,22.1,365.0,258.19,196.14
2018,10,16,13,15,77.5,281.0,2.1,22.05,331.5,230.55,175.3
2018,10,16,13,30,54.0,264.0,2.2,22.0,298.0,206.01,157.16
2018,10,16,13,45,196.0,221.0,2.25,21.95,335.5,182.85,133.46
2018,10,16,14,0,338.0,178.0,2.3,21.9,373.0,133.82,93.28
2018,10,16,14,15,617.0,121.5,2.4,21.8,451.0,80.79,63.53
2018,10,16,14,30,896.0,65.0,2.5,21.7,529.0,62.51,48.17
2018,10,16,14,45,877.5,63.5,2.6,21.6,488.0,61.02,47.06
2018,10,16,15,0,859.0,62.0,2.7,21.5,447.0,59.47,45.88
2018,10,16,15,15,833.5,59.5,2.7,21.5,401.5,57.04,43.91
2018,10,16,15,30,808.0,57.0,2.7,21.5,356.0,48.88,36.95
2018,10,16,15,45,770.5,54.0,2.9,21.0,307.5,46.61,35.11
2018,10,16,16,0,733.0,51.0,3.1,20.5,259.0,44.38,33.22
2018,10,16,16,15,674.5,46.5,3.2,20.0,209.5,40.77,30.02
2018,10,16,16,30,616.0,42.0,3.3,19.5,160.0,37.21,26.71
2018,10,16,16,45,516.0,36.0,3.4,19.0,114.5,32.2,21.89
2018,10,16,17,0,416.0,30.0,3.5,18.5,69.0,25.07,14.1
2018,10,16,17,15,254.5,20.0,3.6,18.1,39.5,16.97,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.7,10.0,8.54,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.25,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,6,15,20.5,2.5,0.95,14.15,3.0,0.0,0.0
2018,10,17,6,30,41.0,5.0,1.0,14.2,6.0,33.28,0.0
2018,10,17,6,45,43.0,18.0,1.0,14.3,21.0,69.47,36.48
2018,10,17,7,0,45.0,31.0,1.0,14.4,36.0,77.45,59.11
2018,10,17,7,15,70.0,44.5,1.05,14.55,57.5,112.43,90.9
2018,10,17,7,30,95.0,58.0,1.1,14.7,79.0,147.52,121.97
2018,10,17,7,45,52.0,81.0,1.1,14.85,93.0,126.4,103.31
2018,10,17,8,0,9.0,104.0,1.1,15.0,107.0,104.81,83.7
2018,10,17,8,15,85.0,127.5,1.1,15.25,160.5,219.74,181.21
2018,10,17,8,30,161.0,151.0,1.1,15.5,214.0,307.22,252.61
2018,10,17,8,45,328.5,148.0,1.1,15.7,295.5,453.68,369.46
2018,10,17,9,0,496.0,145.0,1.1,15.9,377.0,601.29,480.27
2018,10,17,9,15,666.5,114.5,1.15,16.2,453.5,706.05,554.86
2018,10,17,9,30,837.0,84.0,1.2,16.5,530.0,791.68,612.74
2018,10,17,9,45,870.5,79.5,1.2,16.75,568.5,788.61,607.71
2018,10,17,10,0,904.0,75.0,1.2,17.0,607.0,789.04,606.34
2018,10,17,10,15,912.5,76.0,1.15,17.25,633.0,772.53,592.71
2018,10,17,10,30,921.0,77.0,1.1,17.5,659.0,752.39,576.95
2018,10,17,10,45,927.0,77.5,1.05,17.8,677.5,726.41,556.81
2018,10,17,11,0,933.0,78.0,1.0,18.1,696.0,697.04,532.99
2018,10,17,11,15,936.0,78.5,1.05,18.25,707.0,662.52,506.53
2018,10,17,11,30,939.0,79.0,1.1,18.4,718.0,625.03,477.27
2018,10,17,11,45,939.5,79.0,1.15,18.6,720.5,582.89,443.74
2018,10,17,12,0,940.0,79.0,1.2,18.8,723.0,538.31,407.4
2018,10,17,12,15,938.5,79.0,1.3,18.85,717.5,490.59,368.03
2018,10,17,12,30,937.0,79.0,1.4,18.9,712.0,440.97,325.83
2018,10,17,12,45,932.5,78.5,1.55,19.0,698.5,388.24,280.06
2018,10,17,13,0,928.0,78.0,1.7,19.1,685.0,334.38,232.35
2018,10,17,13,15,921.0,78.0,1.85,19.05,664.0,279.41,183.78
2018,10,17,13,30,914.0,78.0,2.0,19.0,643.0,224.0,136.44
2018,10,17,13,45,904.0,76.5,2.15,18.95,614.5,166.94,92.85
2018,10,17,14,0,894.0,75.0,2.3,18.9,586.0,110.31,60.56
2018,10,17,14,15,880.0,73.5,2.45,18.75,551.0,68.09,53.45
2018,10,17,14,30,866.0,72.0,2.6,18.6,516.0,66.81,52.56
2018,10,17,14,45,846.5,70.0,2.8,18.45,475.5,65.06,51.21
2018,10,17,15,0,827.0,68.0,3.0,18.3,435.0,56.42,43.85
2018,10,17,15,15,800.0,65.5,3.0,18.3,390.0,54.81,42.57
2018,10,17,15,30,773.0,63.0,3.0,18.3,345.0,53.23,41.28
2018,10,17,15,45,732.5,59.0,3.2,17.75,296.5,50.33,38.88
2018,10,17,16,0,692.0,55.0,3.4,17.2,248.0,47.44,36.4
2018,10,17,16,15,629.0,50.5,3.4,16.85,199.5,43.99,33.26
2018,10,17,16,30,566.0,46.0,3.4,16.5,151.0,37.3,27.1
2018,10,17,16,45,460.5,38.5,3.4,16.15,107.0,31.57,21.56
2018,10,17,17,0,355.0,31.0,3.4,15.8,63.0,25.95,14.46
2018,10,17,17,15,213.5,19.5,3.35,15.55,35.5,16.64,0.0
2018,10,17,17,30,72.0,8.0,3.3,15.3,8.0,6.83,0.0
2018,10,17,17,45,36.0,4.0,3.3,15.05,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,81.5,8.0,1.3,14.15,10.0,0.0,0.0
2018,10,18,6,30,163.0,16.0,1.3,14.3,20.0,128.52,0.0
2018,10,18,6,45,188.0,25.5,1.25,14.4,40.0,208.29,107.42
2018,10,18,7,0,213.0,35.0,1.2,14.5,60.0,246.99,196.75
2018,10,18,7,15,180.5,52.5,1.2,14.65,81.0,227.67,187.05
2018,10,18,7,30,148.0,70.0,1.2,14.8,102.0,224.35,185.8
2018,10,18,7,45,172.0,91.5,1.2,14.95,137.5,270.35,224.64
2018,10,18,8,0,196.0,113.0,1.2,15.1,173.0,314.92,260.88
2018,10,18,8,15,270.0,125.0,1.2,15.3,222.0,386.51,318.68
2018,10,18,8,30,344.0,137.0,1.2,15.5,271.0,457.88,374.2
2018,10,18,8,45,378.0,149.0,1.2,15.75,311.5,513.66,414.85
2018,10,18,9,0,412.0,161.0,1.2,16.0,352.0,548.55,439.35
2018,10,18,9,15,400.0,180.0,1.15,16.25,378.0,551.04,438.23
2018,10,18,9,30,388.0,199.0,1.1,16.5,404.0,534.68,423.84
2018,10,18,9,45,393.0,211.0,1.05,16.8,430.0,539.65,425.48
2018,10,18,10,0,398.0,223.0,1.0,17.1,456.0,542.52,425.33
2018,10,18,10,15,507.0,199.5,0.95,17.45,509.0,598.91,465.67
2018,10,18,10,30,616.0,176.0,0.9,17.8,562.0,639.91,493.29
2018,10,18,10,45,772.5,127.0,0.85,18.2,625.5,672.0,514.76
2018,10,18,11,0,929.0,78.0,0.8,18.6,689.0,690.72,525.81
2018,10,18,11,15,932.5,78.0,0.8,18.9,700.0,656.15,498.12
2018,10,18,11,30,936.0,78.0,0.8,19.2,711.0,618.61,468.38
2018,10,18,11,45,937.5,78.5,0.8,19.55,714.5,577.63,435.37
2018,10,18,12,0,939.0,79.0,0.8,19.9,718.0,534.1,399.65
2018,10,18,12,15,938.0,78.5,0.95,20.1,712.5,486.23,360.93
2018,10,18,12,30,937.0,78.0,1.1,20.3,707.0,436.45,319.2
2018,10,18,12,45,932.0,78.0,1.2,20.5,693.5,384.03,273.92
2018,10,18,13,0,927.0,78.0,1.3,20.7,680.0,330.51,226.85
2018,10,18,13,15,920.5,77.5,1.45,20.75,659.0,275.37,178.71
2018,10,18,13,30,914.0,77.0,1.6,20.8,638.0,219.78,131.85
2018,10,18,13,45,904.0,76.0,1.75,20.85,609.5,163.17,89.46
2018,10,18,14,0,894.0,75.0,1.9,20.9,581.0,106.96,58.73
2018,10,18,14,15,879.5,73.5,2.05,20.8,546.0,68.08,53.01
2018,10,18,14,30,865.0,72.0,2.2,20.7,511.0,66.79,52.1
2018,10,18,14,45,843.5,70.0,2.35,20.55,469.5,64.99,50.73
2018,10,18,15,0,822.0,68.0,2.5,20.4,428.0,56.43,43.49
2018,10,18,15,15,794.5,65.0,2.5,20.4,383.0,54.44,41.89
2018,10,18,15,30,767.0,62.0,2.5,20.4,338.0,52.46,40.25
2018,10,18,15,45,726.0,58.0,2.7,19.95,290.0,49.54,37.83
2018,10,18,16,0,685.0,54.0,2.9,19.5,242.0,46.63,35.32
2018,10,18,16,15,621.5,49.5,3.0,19.1,194.0,43.17,32.19
2018,10,18,16,30,558.0,45.0,3.1,18.7,146.0,36.53,26.13
2018,10,18,16,45,451.5,37.5,3.2,18.3,102.5,30.78,20.59
2018,10,18,17,0,345.0,30.0,3.3,17.9,59.0,25.16,13.02
2018,10,18,17,15,206.5,19.0,3.4,17.55,33.0,16.22,0.0
2018,10,18,17,30,68.0,8.0,3.5,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.6,16.85,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.5,1.0,15.0,9.0,0.0,0.0
2018,10,19,6,30,139.0,15.0,1.1,15.1,18.0,110.35,0.0
2018,10,19,6,45,273.5,25.0,1.2,15.25,50.0,266.34,118.76
2018,10,19,7,0,408.0,35.0,1.3,15.4,82.0,397.53,312.01
2018,10,19,7,15,388.0,35.0,1.35,15.6,97.0,386.65,314.17
2018,10,19,7,30,368.0,35.0,1.4,15.8,112.0,371.79,306.61
2018,10,19,7,45,184.0,43.5,1.5,16.05,82.0,226.46,188.89
2018,10,19,8,0,0.0,52.0,1.6,16.3,52.0,43.02,30.93
2018,10,19,8,15,0.0,77.0,1.6,16.65,77.0,65.26,49.81
2018,10,19,8,30,0.0,102.0,1.6,17.0,102.0,89.04,69.53
2018,10,19,8,45,4.0,128.0,1.55,17.35,130.0,117.02,92.57
2018,10,19,9,0,8.0,154.0,1.5,17.7,158.0,144.66,114.91
2018,10,19,9,15,14.5,174.5,1.55,18.15,182.0,168.19,133.64
2018,10,19,9,30,21.0,195.0,1.6,18.6,206.0,191.19,151.68
2018,10,19,9,45,31.5,214.5,1.6,19.05,232.0,229.35,181.55
2018,10,19,10,0,42.0,234.0,1.6,19.5,258.0,252.93,199.44
2018,10,19,10,15,51.5,251.0,1.6,19.95,282.0,271.98,213.59
2018,10,19,10,30,61.0,268.0,1.6,20.4,306.0,289.81,226.62
2018,10,19,10,45,50.5,266.5,1.6,20.8,298.5,274.93,214.1
2018,10,19,11,0,40.0,265.0,1.6,21.2,291.0,260.98,202.54
2018,10,19,11,15,35.0,265.0,1.6,21.65,288.0,252.66,195.46
2018,10,19,11,30,30.0,265.0,1.6,22.1,285.0,244.76,188.76
2018,10,19,11,45,27.5,261.5,1.6,22.55,280.0,235.64,181.23
2018,10,19,12,0,25.0,258.0,1.6,23.0,275.0,224.75,172.4
2018,10,19,12,15,29.5,261.0,1.65,23.2,281.0,226.57,173.57
2018,10,19,12,30,34.0,264.0,1.7,23.4,287.0,225.52,172.43
2018,10,19,12,45,49.5,266.0,1.75,23.6,298.5,226.56,172.62
2018,10,19,13,0,65.0,268.0,1.8,23.8,310.0,225.51,170.97
2018,10,19,13,15,169.0,257.5,1.9,23.75,361.5,230.03,170.34
2018,10,19,13,30,273.0,247.0,2.0,23.7,413.0,219.98,157.72
2018,10,19,13,45,476.5,189.5,2.15,23.65,463.5,178.14,117.93
2018,10,19,14,0,680.0,132.0,2.3,23.6,514.0,117.05,72.73
2018,10,19,14,15,758.0,105.5,2.4,23.45,506.5,73.24,56.81
2018,10,19,14,30,836.0,79.0,2.5,23.3,499.0,63.37,48.65
2018,10,19,14,45,815.0,76.5,2.65,23.2,458.5,62.0,47.64
2018,10,19,15,0,794.0,74.0,2.8,23.1,418.0,60.64,46.62
2018,10,19,15,15,765.0,70.5,2.8,23.1,373.0,58.42,44.83
2018,10,19,15,30,736.0,67.0,2.8,23.1,328.0,56.19,43.01
2018,10,19,15,45,692.5,62.5,3.05,22.45,280.5,53.01,40.43
