Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,16,0,649.0,58.0,3.3,21.8,233.0,45.77,34.21
2018,10,19,16,15,583.0,52.5,3.4,21.2,185.5,41.9,30.77
2018,10,19,16,30,517.0,47.0,3.5,20.6,138.0,38.09,27.2
2018,10,19,16,45,410.0,38.5,3.65,19.95,96.0,31.62,21.03
2018,10,19,17,0,303.0,30.0,3.8,19.3,54.0,25.21,12.06
2018,10,19,17,15,178.5,18.5,3.85,18.9,30.0,15.79,0.0
2018,10,19,17,30,54.0,7.0,3.9,18.5,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.0,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.5,2.0,1.71,0.0
2018,10,20,6,45,0.0,7.5,1.5,14.65,7.5,6.16,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.8,13.0,10.69,2.99
2018,10,20,7,15,0.0,20.5,1.6,15.0,20.5,16.88,8.55
2018,10,20,7,30,0.0,28.0,1.6,15.2,28.0,23.08,14.02
2018,10,20,7,45,0.0,38.0,1.6,15.4,38.0,31.38,21.21
2018,10,20,8,0,0.0,48.0,1.6,15.6,48.0,39.69,28.34
2018,10,20,8,15,0.0,70.0,1.45,15.9,70.0,58.44,44.2
2018,10,20,8,30,0.0,92.0,1.3,16.2,92.0,79.04,61.39
2018,10,20,8,45,1.5,118.0,1.15,16.5,118.5,104.84,82.68
2018,10,20,9,0,3.0,144.0,1.0,16.8,145.0,130.44,103.39
2018,10,20,9,15,7.0,162.0,0.9,17.2,165.5,149.56,118.55
2018,10,20,9,30,11.0,180.0,0.8,17.6,186.0,168.32,133.17
2018,10,20,9,45,27.0,205.5,0.65,18.0,221.0,216.33,170.99
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,250.57,196.85
2018,10,20,10,15,82.0,255.0,0.55,18.75,305.0,298.4,233.7
2018,10,20,10,30,121.0,279.0,0.6,19.1,354.0,355.01,276.07
2018,10,20,10,45,160.5,289.5,0.6,19.45,392.0,382.01,295.35
2018,10,20,11,0,200.0,300.0,0.6,19.8,430.0,405.51,311.8
2018,10,20,11,15,235.5,297.5,0.85,19.85,453.0,411.07,316.44
2018,10,20,11,30,271.0,295.0,1.1,19.9,476.0,420.04,323.18
2018,10,20,11,45,286.5,292.5,1.35,19.95,484.5,406.9,312.94
2018,10,20,12,0,302.0,290.0,1.6,20.0,493.0,391.8,300.8
2018,10,20,12,15,367.5,267.0,1.75,19.95,512.0,380.15,290.21
2018,10,20,12,30,433.0,244.0,1.9,19.9,531.0,363.5,274.54
2018,10,20,12,45,533.5,209.5,2.1,19.85,555.5,340.96,252.31
2018,10,20,13,0,634.0,175.0,2.3,19.8,580.0,309.3,221.13
2018,10,20,13,15,521.0,204.0,2.35,19.75,530.0,262.92,185.22
2018,10,20,13,30,408.0,233.0,2.4,19.7,480.0,227.71,160.65
2018,10,20,13,45,471.0,202.0,2.45,19.6,474.0,183.79,124.92
2018,10,20,14,0,534.0,171.0,2.5,19.5,468.0,133.57,91.85
2018,10,20,14,15,695.5,121.0,2.55,19.4,483.0,82.75,65.94
2018,10,20,14,30,857.0,71.0,2.6,19.3,498.0,65.96,51.72
2018,10,20,14,45,837.5,69.0,2.6,19.15,458.0,56.95,44.09
2018,10,20,15,0,818.0,67.0,2.6,19.0,418.0,55.79,43.23
2018,10,20,15,15,790.0,64.0,2.6,19.0,373.0,53.78,41.58
2018,10,20,15,30,762.0,61.0,2.6,19.0,328.0,51.77,39.91
2018,10,20,15,45,721.0,57.0,2.65,18.6,280.5,48.83,37.43
2018,10,20,16,0,680.0,53.0,2.7,18.2,233.0,45.91,34.87
2018,10,20,16,15,615.5,48.0,2.75,17.85,185.5,42.0,31.29
2018,10,20,16,30,551.0,43.0,2.8,17.5,138.0,35.02,24.87
2018,10,20,16,45,441.5,35.5,2.85,17.15,95.5,29.23,19.18
2018,10,20,17,0,332.0,28.0,2.9,16.8,53.0,23.57,9.95
2018,10,20,17,15,196.5,18.0,2.9,16.55,29.5,15.36,0.0
2018,10,20,17,30,61.0,8.0,2.9,16.3,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.9,16.05,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.65,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.8,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.95,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.1,13.0,10.69,2.95
2018,10,21,7,15,0.0,21.0,2.35,14.3,21.0,17.29,8.9
2018,10,21,7,30,0.0,29.0,2.4,14.5,29.0,23.91,14.74
2018,10,21,7,45,0.0,40.5,2.45,14.7,40.5,33.46,23.03
2018,10,21,8,0,0.0,52.0,2.5,14.9,52.0,43.03,31.25
2018,10,21,8,15,0.5,81.0,2.5,15.05,81.0,69.97,54.16
2018,10,21,8,30,1.0,110.0,2.5,15.2,110.0,98.55,78.13
2018,10,21,8,45,7.0,135.5,2.5,15.4,138.5,127.74,102.45
2018,10,21,9,0,13.0,161.0,2.5,15.6,167.0,156.46,126.02
2018,10,21,9,15,25.5,182.5,2.45,15.75,195.5,185.63,149.86
2018,10,21,9,30,38.0,204.0,2.4,15.9,224.0,228.38,184.29
2018,10,21,9,45,47.0,222.0,2.35,16.1,248.0,249.62,200.79
2018,10,21,10,0,56.0,240.0,2.3,16.3,272.0,269.84,216.35
2018,10,21,10,15,63.5,253.0,2.25,16.45,291.0,282.7,225.95
2018,10,21,10,30,71.0,266.0,2.2,16.6,310.0,294.64,234.75
2018,10,21,10,45,84.5,278.5,2.15,16.75,332.0,309.06,245.54
2018,10,21,11,0,98.0,291.0,2.1,16.9,354.0,321.91,254.94
2018,10,21,11,15,131.0,298.0,2.15,17.05,384.0,347.66,274.55
2018,10,21,11,30,164.0,305.0,2.2,17.2,414.0,360.83,284.03
2018,10,21,11,45,185.5,304.0,2.2,17.35,427.5,357.83,280.69
2018,10,21,12,0,207.0,303.0,2.2,17.5,441.0,352.53,275.33
2018,10,21,12,15,269.5,289.0,2.35,17.55,467.0,353.99,274.81
2018,10,21,12,30,332.0,275.0,2.5,17.6,493.0,346.12,266.01
2018,10,21,12,45,455.5,233.5,2.6,17.7,526.5,331.25,249.17
2018,10,21,13,0,579.0,192.0,2.7,17.8,560.0,303.27,220.01
2018,10,21,13,15,604.0,177.5,2.95,17.8,550.0,261.38,182.41
2018,10,21,13,30,629.0,163.0,3.2,17.8,540.0,214.89,142.4
2018,10,21,13,45,683.0,139.0,3.4,17.75,531.0,161.85,100.15
2018,10,21,14,0,737.0,115.0,3.6,17.7,522.0,103.29,64.5
2018,10,21,14,15,784.0,96.5,3.8,17.6,505.0,74.54,59.4
2018,10,21,14,30,831.0,78.0,4.0,17.5,488.0,62.8,49.38
2018,10,21,14,45,810.0,75.5,4.15,17.4,448.0,61.4,48.32
2018,10,21,15,0,789.0,73.0,4.3,17.3,408.0,60.02,47.25
2018,10,21,15,15,759.0,70.0,4.3,17.3,363.5,58.16,45.73
2018,10,21,15,30,729.0,67.0,4.3,17.3,319.0,56.33,44.2
2018,10,21,15,45,655.0,66.0,4.4,16.95,267.5,51.21,39.77
2018,10,21,16,0,581.0,65.0,4.5,16.6,216.0,50.98,39.56
2018,10,21,16,15,512.5,56.0,4.45,16.4,169.0,44.54,33.68
2018,10,21,16,30,444.0,47.0,4.4,16.2,122.0,37.98,27.52
2018,10,21,16,45,358.5,37.5,4.3,15.95,85.0,30.82,20.5
2018,10,21,17,0,273.0,28.0,4.2,15.7,48.0,23.6,8.52
2018,10,21,17,15,156.5,17.0,4.1,15.6,26.5,14.51,0.0
2018,10,21,17,30,40.0,6.0,4.0,15.5,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.85,15.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.65,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.8,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,14.0,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.2,12.0,9.86,2.21
2018,10,22,7,15,0.0,20.0,2.95,14.35,20.0,16.47,8.17
2018,10,22,7,30,0.0,28.0,2.9,14.5,28.0,23.09,14.02
2018,10,22,7,45,0.0,36.5,2.9,14.65,36.5,30.13,20.18
2018,10,22,8,0,0.0,45.0,2.9,14.8,45.0,37.19,26.27
2018,10,22,8,15,0.0,66.0,2.8,14.9,66.0,54.7,41.2
2018,10,22,8,30,0.0,87.0,2.7,15.0,87.0,74.28,57.71
2018,10,22,8,45,0.5,110.0,2.6,15.15,110.0,96.21,76.0
2018,10,22,9,0,1.0,133.0,2.5,15.3,133.0,117.96,93.9
2018,10,22,9,15,36.5,168.5,2.5,15.45,187.0,192.63,156.33
2018,10,22,9,30,72.0,204.0,2.5,15.6,241.0,255.24,207.34
2018,10,22,9,45,98.5,229.0,2.5,15.7,283.0,296.95,240.46
2018,10,22,10,0,125.0,254.0,2.5,15.8,325.0,350.3,282.1
2018,10,22,10,15,145.5,267.0,2.55,15.9,353.0,369.48,296.5
2018,10,22,10,30,166.0,280.0,2.6,16.0,381.0,386.65,309.3
2018,10,22,10,45,178.0,288.0,2.65,16.15,399.5,391.07,311.91
2018,10,22,11,0,190.0,296.0,2.7,16.3,418.0,393.88,313.24
2018,10,22,11,15,180.5,301.5,2.8,16.35,418.5,379.83,301.4
2018,10,22,11,30,171.0,307.0,2.9,16.4,419.0,365.74,289.6
2018,10,22,11,45,198.5,303.5,3.05,16.45,434.5,363.3,287.04
2018,10,22,12,0,226.0,300.0,3.2,16.5,450.0,358.15,281.92
2018,10,22,12,15,329.0,271.0,3.3,16.55,487.0,363.96,284.16
2018,10,22,12,30,432.0,242.0,3.4,16.6,524.0,358.1,275.61
2018,10,22,12,45,565.0,195.5,3.55,16.6,556.5,336.43,252.31
2018,10,22,13,0,698.0,149.0,3.7,16.6,589.0,301.89,216.56
2018,10,22,13,15,763.5,124.0,3.8,16.6,590.5,253.41,170.79
2018,10,22,13,30,829.0,99.0,3.9,16.6,592.0,202.9,124.87
2018,10,22,13,45,857.0,86.5,4.0,16.55,575.0,145.51,80.89
2018,10,22,14,0,885.0,74.0,4.1,16.5,558.0,93.07,54.92
2018,10,22,14,15,870.5,72.0,4.15,16.4,523.0,66.9,53.07
2018,10,22,14,30,856.0,70.0,4.2,16.3,488.0,65.23,51.77
2018,10,22,14,45,835.5,68.0,4.25,16.2,448.0,56.34,44.13
2018,10,22,15,0,815.0,66.0,4.3,16.1,408.0,55.15,43.21
2018,10,22,15,15,785.5,63.5,4.3,16.1,363.5,53.49,41.85
2018,10,22,15,30,756.0,61.0,4.3,16.1,319.0,51.86,40.48
2018,10,22,15,45,712.0,56.5,4.25,15.85,271.0,48.5,37.56
2018,10,22,16,0,668.0,52.0,4.2,15.6,223.0,45.13,34.53
2018,10,22,16,15,600.0,47.0,4.1,15.45,176.0,41.2,30.85
2018,10,22,16,30,532.0,42.0,4.0,15.3,129.0,34.28,24.35
2018,10,22,16,45,416.5,34.5,3.85,15.15,88.0,28.5,18.46
2018,10,22,17,0,301.0,27.0,3.7,15.0,47.0,22.88,6.16
2018,10,22,17,15,174.5,17.0,3.6,14.9,26.0,14.51,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.8,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.75,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.9,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.1,5.0,4.27,0.0
2018,10,23,6,45,16.5,19.5,2.35,14.25,21.0,34.92,0.0
2018,10,23,7,0,33.0,34.0,2.3,14.4,37.0,66.71,47.88
2018,10,23,7,15,39.5,52.5,2.3,14.55,58.5,93.2,73.22
2018,10,23,7,30,46.0,71.0,2.3,14.7,80.0,117.93,95.32
2018,10,23,7,45,69.5,91.0,2.3,14.8,109.0,157.65,129.98
2018,10,23,8,0,93.0,111.0,2.3,14.9,138.0,211.95,175.9
2018,10,23,8,15,123.0,130.5,2.35,15.05,172.0,255.55,212.31
2018,10,23,8,30,153.0,150.0,2.4,15.2,206.0,298.38,247.31
2018,10,23,8,45,181.0,165.5,2.45,15.3,240.0,333.37,275.33
2018,10,23,9,0,209.0,181.0,2.5,15.4,274.0,367.31,302.02
2018,10,23,9,15,145.5,196.5,2.6,15.5,264.0,327.01,267.18
2018,10,23,9,30,82.0,212.0,2.7,15.6,254.0,272.07,220.86
2018,10,23,9,45,56.5,198.5,2.8,15.7,228.0,231.76,187.37
2018,10,23,10,0,31.0,185.0,2.9,15.8,202.0,194.34,156.03
2018,10,23,10,15,31.5,209.0,3.0,15.85,227.0,215.02,172.45
2018,10,23,10,30,32.0,233.0,3.1,15.9,252.0,234.75,187.87
2018,10,23,10,45,113.0,257.0,3.2,15.95,328.0,317.51,254.9
2018,10,23,11,0,194.0,281.0,3.3,16.0,404.0,381.78,305.52
2018,10,23,11,15,310.5,266.0,3.4,16.0,467.0,432.48,345.05
2018,10,23,11,30,427.0,251.0,3.5,16.0,530.0,471.64,374.29
2018,10,23,11,45,337.5,270.5,3.6,16.05,491.5,410.93,325.11
2018,10,23,12,0,248.0,290.0,3.7,16.1,453.0,362.79,286.22
2018,10,23,12,15,321.0,268.0,3.7,16.15,477.0,356.92,279.47
2018,10,23,12,30,394.0,246.0,3.7,16.2,501.0,345.36,266.86
2018,10,23,12,45,577.5,184.0,3.7,16.3,549.5,331.38,248.26
2018,10,23,13,0,761.0,122.0,3.7,16.4,598.0,299.69,212.66
2018,10,23,13,15,801.5,105.5,3.55,16.45,592.0,249.46,165.92
2018,10,23,13,30,842.0,89.0,3.4,16.5,586.0,194.47,117.45
2018,10,23,13,45,749.0,110.0,3.25,16.6,536.5,149.43,88.84
2018,10,23,14,0,656.0,131.0,3.1,16.7,487.0,105.92,71.13
2018,10,23,14,15,654.0,120.5,3.05,16.75,456.5,82.54,66.58
2018,10,23,14,30,652.0,110.0,3.0,16.8,426.0,76.85,61.8
2018,10,23,14,45,736.0,86.0,2.95,16.85,414.0,68.53,54.69
2018,10,23,15,0,820.0,62.0,2.9,16.9,402.0,52.29,40.57
2018,10,23,15,15,791.0,59.0,2.9,16.9,357.5,50.15,38.79
2018,10,23,15,30,762.0,56.0,2.9,16.9,313.0,48.01,36.96
2018,10,23,15,45,720.5,52.5,3.0,16.8,266.0,45.35,34.64
2018,10,23,16,0,679.0,49.0,3.1,16.7,219.0,42.73,32.25
2018,10,23,16,15,612.0,44.0,3.1,16.45,172.5,38.7,28.5
2018,10,23,16,30,545.0,39.0,3.1,16.2,126.0,34.75,24.62
2018,10,23,16,45,403.0,31.0,3.1,15.95,83.0,25.49,15.72
2018,10,23,17,0,261.0,23.0,3.1,15.7,40.0,19.22,2.02
2018,10,23,17,15,130.5,11.5,3.15,15.5,20.0,9.82,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,6,15,3.5,3.0,1.25,14.7,3.0,0.0,0.0
2018,10,24,6,30,7.0,6.0,1.3,14.8,6.0,9.93,0.0
2018,10,24,6,45,89.5,21.5,1.3,14.95,30.0,109.46,0.0
2018,10,24,7,0,172.0,37.0,1.3,15.1,54.0,221.2,167.32
2018,10,24,7,15,351.5,42.5,1.45,15.3,102.0,363.14,294.86
2018,10,24,7,30,531.0,48.0,1.6,15.5,150.0,512.81,416.82
2018,10,24,7,45,611.5,49.5,1.7,15.75,198.0,576.1,467.69
2018,10,24,8,0,692.0,51.0,1.8,16.0,246.0,646.11,521.72
2018,10,24,8,15,728.0,54.0,1.9,16.25,291.0,680.57,547.18
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,712.43,569.97
2018,10,24,8,45,788.0,59.5,2.05,16.75,377.5,730.96,582.02
2018,10,24,9,0,812.0,62.0,2.1,17.0,419.0,738.64,585.98
2018,10,24,9,15,830.5,64.0,2.2,17.25,456.5,745.78,589.92
2018,10,24,9,30,849.0,66.0,2.3,17.5,494.0,749.41,591.31
2018,10,24,9,45,861.5,67.0,2.35,17.7,525.0,743.58,585.74
2018,10,24,10,0,874.0,68.0,2.4,17.9,556.0,734.18,577.78
2018,10,24,10,15,882.5,68.5,2.55,18.05,580.5,717.71,565.51
2018,10,24,10,30,891.0,69.0,2.7,18.2,605.0,697.79,550.79
2018,10,24,10,45,896.5,69.5,2.8,18.35,622.5,672.44,530.24
2018,10,24,11,0,902.0,70.0,2.9,18.5,640.0,643.89,506.87
2018,10,24,11,15,904.0,70.5,3.1,18.65,649.5,610.13,479.45
2018,10,24,11,30,906.0,71.0,3.3,18.8,659.0,573.6,449.18
2018,10,24,11,45,906.0,71.5,3.45,18.9,661.0,533.42,415.22
2018,10,24,12,0,906.0,72.0,3.6,19.0,663.0,490.92,378.52
2018,10,24,12,15,904.5,71.5,3.75,19.1,657.5,444.77,337.95
2018,10,24,12,30,903.0,71.0,3.9,19.2,652.0,396.86,294.93
2018,10,24,12,45,899.5,70.5,4.0,19.3,639.0,346.75,249.3
2018,10,24,13,0,896.0,70.0,4.1,19.4,626.0,295.48,202.38
2018,10,24,13,15,825.0,91.5,4.15,19.45,590.0,240.64,156.09
2018,10,24,13,30,754.0,113.0,4.2,19.5,554.0,196.5,121.76
2018,10,24,13,45,741.5,109.5,4.2,19.55,526.0,139.66,80.79
2018,10,24,14,0,729.0,106.0,4.2,19.6,498.0,89.45,57.04
2018,10,24,14,15,730.0,98.5,4.15,19.5,469.5,69.13,54.37
2018,10,24,14,30,731.0,91.0,4.1,19.4,441.0,71.29,56.4
2018,10,24,14,45,553.5,118.0,4.1,19.35,370.0,83.24,66.89
2018,10,24,15,0,376.0,145.0,4.1,19.3,299.0,99.42,81.03
2018,10,24,15,15,418.5,119.5,4.1,19.3,273.0,84.28,68.08
2018,10,24,15,30,461.0,94.0,4.1,19.3,247.0,68.42,54.39
2018,10,24,15,45,553.0,71.0,4.05,19.0,227.0,54.57,42.36
2018,10,24,16,0,645.0,48.0,4.0,18.7,207.0,41.7,31.04
2018,10,24,16,15,577.0,43.0,4.1,18.45,162.0,37.69,27.32
2018,10,24,16,30,509.0,38.0,4.2,18.2,117.0,30.99,21.1
2018,10,24,16,45,371.5,30.5,4.3,17.95,77.0,25.05,15.01
2018,10,24,17,0,234.0,23.0,4.4,17.7,37.0,19.3,0.0
2018,10,24,17,15,117.0,11.5,4.35,17.45,18.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,2.0,14.75,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.9,14.9,10.0,64.65,0.0
2018,10,25,6,45,82.0,17.0,1.8,15.05,21.0,104.7,0.0
2018,10,25,7,0,82.0,24.0,1.7,15.2,32.0,109.3,79.82
2018,10,25,7,15,252.0,38.0,1.7,15.4,82.0,274.62,224.07
2018,10,25,7,30,422.0,52.0,1.7,15.6,132.0,431.89,354.42
2018,10,25,7,45,447.5,57.5,1.75,15.8,163.5,462.17,380.25
2018,10,25,8,0,473.0,63.0,1.8,16.0,195.0,490.89,403.84
2018,10,25,8,15,263.0,102.0,1.75,16.25,177.5,344.83,285.24
2018,10,25,8,30,53.0,141.0,1.7,16.5,160.0,190.35,154.69
2018,10,25,8,45,74.5,161.5,1.65,16.7,192.0,226.69,184.85
2018,10,25,9,0,96.0,182.0,1.6,16.9,224.0,262.05,213.01
2018,10,25,9,15,127.0,200.5,1.55,17.15,261.0,316.65,255.87
2018,10,25,9,30,158.0,219.0,1.5,17.4,298.0,353.91,284.24
2018,10,25,9,45,178.0,232.5,1.45,17.65,327.0,375.16,299.59
2018,10,25,10,0,198.0,246.0,1.4,17.9,356.0,394.69,313.45
2018,10,25,10,15,217.5,256.0,1.35,18.2,381.5,408.27,322.52
2018,10,25,10,30,237.0,266.0,1.3,18.5,407.0,419.85,329.93
2018,10,25,10,45,245.0,273.5,1.25,18.8,423.5,429.95,335.8
2018,10,25,11,0,253.0,281.0,1.2,19.1,440.0,426.45,331.53
2018,10,25,11,15,242.0,287.0,1.15,19.35,441.0,400.8,310.75
2018,10,25,11,30,231.0,293.0,1.1,19.6,442.0,384.38,296.92
2018,10,25,11,45,368.0,252.5,1.05,19.85,490.5,408.44,313.57
2018,10,25,12,0,505.0,212.0,1.0,20.1,539.0,419.37,318.36
2018,10,25,12,15,709.0,143.0,1.1,20.25,598.0,418.86,312.95
2018,10,25,12,30,913.0,74.0,1.2,20.4,657.0,399.84,290.54
2018,10,25,12,45,906.5,75.0,1.3,20.55,643.5,349.49,246.17
2018,10,25,13,0,900.0,76.0,1.4,20.7,630.0,298.2,200.72
2018,10,25,13,15,893.0,74.5,1.55,20.75,609.0,244.16,153.88
2018,10,25,13,30,886.0,73.0,1.7,20.8,588.0,189.81,109.56
2018,10,25,13,45,876.0,71.5,1.85,20.9,560.0,135.08,72.02
2018,10,25,14,0,866.0,70.0,2.0,21.0,532.0,80.79,49.31
2018,10,25,14,15,851.0,68.5,2.15,20.95,498.0,64.19,49.81
2018,10,25,14,30,836.0,67.0,2.3,20.9,464.0,62.82,48.79
2018,10,25,14,45,815.0,65.0,2.5,20.85,424.5,54.09,41.38
2018,10,25,15,0,794.0,63.0,2.7,20.8,385.0,52.84,40.42
2018,10,25,15,15,764.0,60.0,2.7,20.8,341.5,50.75,38.69
2018,10,25,15,30,734.0,57.0,2.7,20.8,298.0,48.65,36.92
2018,10,25,15,45,689.0,53.0,2.95,20.3,251.5,45.63,34.35
2018,10,25,16,0,644.0,49.0,3.2,19.8,205.0,42.63,31.69
2018,10,25,16,15,573.0,44.0,3.35,19.35,159.5,38.64,28.01
2018,10,25,16,30,502.0,39.0,3.5,18.9,114.0,31.89,21.75
2018,10,25,16,45,365.0,30.5,3.6,18.45,74.5,25.14,14.83
2018,10,25,17,0,228.0,22.0,3.7,18.0,35.0,18.48,0.0
2018,10,25,17,15,114.0,11.0,3.8,17.65,17.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.55,15.45,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.5,15.6,9.0,7.68,0.0
2018,10,26,6,45,89.0,12.0,1.45,15.7,16.0,97.47,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.8,23.0,111.43,79.85
2018,10,26,7,15,94.0,27.5,1.4,16.0,40.5,117.39,93.61
2018,10,26,7,30,99.0,40.0,1.4,16.2,58.0,137.63,112.35
2018,10,26,7,45,49.5,52.5,1.35,16.45,61.5,100.26,80.61
2018,10,26,8,0,0.0,65.0,1.3,16.7,65.0,55.46,41.45
2018,10,26,8,15,1.0,85.0,1.3,16.95,85.5,75.4,58.32
2018,10,26,8,30,2.0,105.0,1.3,17.2,106.0,95.07,74.64
2018,10,26,8,45,29.5,131.0,1.3,17.45,144.0,153.36,123.46
2018,10,26,9,0,57.0,157.0,1.3,17.7,182.0,201.07,162.43
2018,10,26,9,15,80.0,180.5,1.3,17.95,218.5,240.93,194.15
2018,10,26,9,30,103.0,204.0,1.3,18.2,255.0,279.23,224.01
2018,10,26,9,45,178.5,219.5,1.35,18.45,315.0,360.74,288.04
2018,10,26,10,0,254.0,235.0,1.4,18.7,375.0,437.47,346.16
2018,10,26,10,15,304.5,238.0,1.45,18.9,413.0,463.88,365.2
2018,10,26,10,30,355.0,241.0,1.5,19.1,451.0,486.72,381.51
2018,10,26,10,45,414.5,231.5,1.6,19.35,484.0,510.18,398.17
2018,10,26,11,0,474.0,222.0,1.7,19.6,517.0,517.39,402.49
2018,10,26,11,15,537.0,203.5,1.75,19.75,543.0,513.13,398.03
2018,10,26,11,30,600.0,185.0,1.8,19.9,569.0,507.27,391.69
2018,10,26,11,45,503.0,219.0,1.9,20.05,541.5,451.95,347.83
2018,10,26,12,0,406.0,253.0,2.0,20.2,514.0,401.76,308.14
2018,10,26,12,15,397.0,249.0,2.1,20.3,502.5,369.23,281.38
2018,10,26,12,30,388.0,245.0,2.2,20.4,491.0,336.91,254.28
2018,10,26,12,45,455.5,220.5,2.35,20.55,503.5,312.97,231.4
2018,10,26,13,0,523.0,196.0,2.5,20.7,516.0,281.22,201.26
2018,10,26,13,15,485.5,202.0,2.55,20.7,491.0,242.84,169.81
2018,10,26,13,30,448.0,208.0,2.6,20.7,466.0,207.67,142.98
2018,10,26,13,45,418.5,204.0,2.65,20.75,436.0,170.22,117.65
2018,10,26,14,0,389.0,200.0,2.7,20.8,406.0,142.26,106.4
2018,10,26,14,15,387.5,186.0,2.7,20.75,380.0,121.58,98.72
2018,10,26,14,30,386.0,172.0,2.7,20.7,354.0,114.35,92.86
2018,10,26,14,45,376.5,157.0,2.7,20.7,321.5,106.15,86.1
2018,10,26,15,0,367.0,142.0,2.7,20.7,289.0,97.68,79.06
2018,10,26,15,15,381.5,123.0,2.7,20.7,260.5,86.49,69.6
2018,10,26,15,30,396.0,104.0,2.7,20.7,232.0,74.81,59.6
2018,10,26,15,45,385.0,89.0,2.65,20.4,197.5,65.19,51.32
2018,10,26,16,0,374.0,74.0,2.6,20.1,163.0,55.2,42.55
2018,10,26,16,15,329.0,60.5,2.6,19.8,126.0,45.73,34.05
2018,10,26,16,30,284.0,47.0,2.6,19.5,89.0,35.98,25.12
2018,10,26,16,45,197.0,34.0,2.6,19.15,58.0,26.22,15.39
2018,10,26,17,0,110.0,21.0,2.6,18.8,27.0,16.32,0.0
2018,10,26,17,15,55.0,10.5,2.6,18.55,13.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.8,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.9,8.0,6.83,0.0
2018,10,27,6,45,198.0,19.5,2.15,16.05,34.0,155.44,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.2,60.0,325.68,233.79
2018,10,27,7,15,350.5,40.5,2.3,16.4,88.5,356.07,287.04
2018,10,27,7,30,369.0,50.0,2.4,16.6,117.0,385.89,317.01
2018,10,27,7,45,256.5,75.0,2.45,16.8,128.0,327.85,271.07
2018,10,27,8,0,144.0,100.0,2.5,17.0,139.0,236.86,195.91
2018,10,27,8,15,160.0,121.0,2.55,17.25,171.5,271.9,224.98
2018,10,27,8,30,176.0,142.0,2.6,17.5,204.0,305.59,251.85
2018,10,27,8,45,173.0,160.5,2.6,17.75,228.0,319.53,261.85
2018,10,27,9,0,170.0,179.0,2.6,18.0,252.0,332.31,270.77
2018,10,27,9,15,202.5,193.5,2.65,18.2,288.0,366.87,297.73
2018,10,27,9,30,235.0,208.0,2.7,18.4,324.0,415.03,334.48
2018,10,27,9,45,270.0,217.0,2.7,18.55,358.5,440.89,353.68
2018,10,27,10,0,305.0,226.0,2.7,18.7,393.0,464.29,370.75
2018,10,27,10,15,326.5,233.0,2.75,18.9,419.0,473.18,376.38
2018,10,27,10,30,348.0,240.0,2.8,19.1,445.0,479.64,380.09
2018,10,27,10,45,422.5,224.5,2.8,19.25,480.5,507.22,400.31
2018,10,27,11,0,497.0,209.0,2.8,19.4,516.0,517.77,407.12
2018,10,27,11,15,676.5,151.0,2.85,19.5,576.5,548.8,429.84
2018,10,27,11,30,856.0,93.0,2.9,19.6,637.0,557.61,434.24
2018,10,27,11,45,880.0,85.5,2.9,19.75,646.5,523.65,404.54
2018,10,27,12,0,904.0,78.0,2.9,19.9,656.0,485.69,371.03
2018,10,27,12,15,876.5,87.0,3.0,19.95,643.0,437.33,329.33
2018,10,27,12,30,849.0,96.0,3.1,20.0,630.0,386.68,285.19
2018,10,27,12,45,870.0,86.5,3.15,20.05,624.0,341.53,243.48
2018,10,27,13,0,891.0,77.0,3.2,20.1,618.0,290.64,196.71
2018,10,27,13,15,860.5,83.0,3.3,20.05,591.0,238.29,151.6
2018,10,27,13,30,830.0,89.0,3.4,20.0,564.0,181.53,106.38
2018,10,27,13,45,737.0,109.0,3.55,19.95,515.5,131.66,76.06
2018,10,27,14,0,644.0,129.0,3.7,19.9,467.0,95.83,67.72
2018,10,27,14,15,609.5,127.0,3.75,19.75,430.0,87.47,70.13
2018,10,27,14,30,575.0,125.0,3.8,19.6,393.0,87.45,70.33
2018,10,27,14,45,593.5,110.0,3.85,19.5,365.5,78.63,62.91
2018,10,27,15,0,612.0,95.0,3.9,19.4,338.0,69.49,55.15
2018,10,27,15,15,556.5,92.0,3.9,19.4,293.5,68.25,54.19
2018,10,27,15,30,501.0,89.0,3.9,19.4,249.0,67.2,53.33
2018,10,27,15,45,431.5,81.0,3.9,19.05,203.5,60.05,47.12
2018,10,27,16,0,362.0,73.0,3.9,18.7,158.0,54.46,42.13
2018,10,27,16,15,315.0,60.0,3.8,18.4,121.5,45.33,33.85
2018,10,27,16,30,268.0,47.0,3.7,18.1,85.0,35.94,25.17
2018,10,27,16,45,183.5,33.0,3.6,17.85,54.5,25.45,14.53
2018,10,27,17,0,99.0,19.0,3.5,17.6,24.0,14.78,0.0
2018,10,27,17,15,49.5,9.5,3.45,17.45,12.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.8,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,3.5,15.0,2.3,16.25,15.5,15.25,0.0
2018,10,28,7,0,7.0,27.0,2.3,16.5,28.0,31.89,17.22
2018,10,28,7,15,26.5,46.5,2.3,16.75,51.0,76.86,58.06
2018,10,28,7,30,46.0,66.0,2.3,17.0,74.0,113.34,90.18
2018,10,28,7,45,68.0,85.0,2.35,17.3,101.0,149.94,121.98
2018,10,28,8,0,90.0,104.0,2.4,17.6,128.0,200.71,164.68
2018,10,28,8,15,106.0,123.0,2.45,17.8,156.5,232.1,190.63
2018,10,28,8,30,122.0,142.0,2.5,18.0,185.0,262.7,215.38
2018,10,28,8,45,121.5,159.0,2.6,18.2,206.0,276.68,225.88
2018,10,28,9,0,121.0,176.0,2.7,18.4,227.0,289.87,235.59
2018,10,28,9,15,87.0,186.5,2.8,18.55,225.0,253.47,204.85
2018,10,28,9,30,53.0,197.0,2.9,18.7,223.0,233.02,186.92
2018,10,28,9,45,50.0,209.5,2.95,18.85,235.0,238.8,190.9
2018,10,28,10,0,47.0,222.0,3.0,19.0,247.0,244.36,194.64
2018,10,28,10,15,95.5,240.5,3.15,19.1,295.0,292.01,232.98
2018,10,28,10,30,144.0,259.0,3.3,19.2,343.0,347.62,276.59
2018,10,28,10,45,190.0,266.5,3.4,19.3,381.0,374.41,297.14
2018,10,28,11,0,236.0,274.0,3.5,19.4,419.0,397.42,314.4
2018,10,28,11,15,228.5,281.0,3.65,19.45,423.0,384.95,303.58
2018,10,28,11,30,221.0,288.0,3.8,19.5,427.0,372.04,292.52
2018,10,28,11,45,208.5,289.0,3.9,19.55,420.5,351.32,275.32
2018,10,28,12,0,196.0,290.0,4.0,19.6,414.0,331.08,258.49
2018,10,28,12,15,144.5,270.5,4.15,19.6,361.5,280.06,218.14
2018,10,28,12,30,93.0,251.0,4.3,19.6,309.0,234.21,182.18
2018,10,28,12,45,51.5,223.5,4.4,19.55,255.5,193.15,150.17
2018,10,28,13,0,10.0,196.0,4.5,19.5,202.0,159.98,124.87
2018,10,28,13,15,9.5,191.5,4.6,19.45,197.0,154.59,120.71
2018,10,28,13,30,9.0,187.0,4.7,19.4,192.0,149.18,116.56
2018,10,28,13,45,127.0,170.0,4.75,19.35,236.0,134.56,100.81
2018,10,28,14,0,245.0,153.0,4.8,19.3,280.0,108.13,87.85
2018,10,28,14,15,468.0,123.5,4.85,19.2,346.5,84.0,67.34
2018,10,28,14,30,691.0,94.0,4.9,19.1,413.0,67.29,53.08
2018,10,28,14,45,597.5,104.0,4.9,19.0,362.5,74.52,59.51
2018,10,28,15,0,504.0,114.0,4.9,18.9,312.0,81.05,65.35
2018,10,28,15,15,326.0,118.0,4.9,18.9,240.5,82.8,66.99
2018,10,28,15,30,148.0,122.0,4.9,18.9,169.0,89.72,73.07
2018,10,28,15,45,154.0,100.5,4.9,18.55,142.5,75.46,60.67
2018,10,28,16,0,160.0,79.0,4.9,18.2,116.0,58.97,46.12
2018,10,28,16,15,261.0,60.0,4.85,17.95,103.5,45.08,33.65
2018,10,28,16,30,362.0,41.0,4.8,17.7,91.0,33.34,22.9
2018,10,28,16,45,259.0,30.5,4.7,17.5,59.0,25.19,13.93
2018,10,28,17,0,156.0,20.0,4.6,17.3,27.0,15.64,0.0
2018,10,28,17,15,78.0,10.0,4.6,17.15,13.5,8.54,0.0
2018,10,28,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,29,6,15,0.5,1.5,4.55,14.8,1.5,0.0,0.0
2018,10,29,6,30,1.0,3.0,4.5,15.0,3.0,0.0,0.0
2018,10,29,6,45,1.5,14.5,4.5,15.15,14.5,13.42,0.0
2018,10,29,7,0,2.0,26.0,4.5,15.3,26.0,27.11,13.03
2018,10,29,7,15,9.5,44.0,4.5,15.5,45.5,52.56,37.78
2018,10,29,7,30,17.0,62.0,4.5,15.7,65.0,85.13,66.26
2018,10,29,7,45,28.0,80.0,4.5,15.95,86.5,111.68,89.57
2018,10,29,8,0,39.0,98.0,4.5,16.2,108.0,137.79,112.16
2018,10,29,8,15,80.0,118.0,4.55,16.35,144.0,189.9,156.98
2018,10,29,8,30,121.0,138.0,4.6,16.5,180.0,256.55,212.81
2018,10,29,8,45,144.0,157.0,4.65,16.65,213.0,291.78,241.49
2018,10,29,9,0,167.0,176.0,4.7,16.8,246.0,325.74,268.69
2018,10,29,9,15,185.5,191.5,4.7,16.95,276.0,350.48,287.95
2018,10,29,9,30,204.0,207.0,4.7,17.1,306.0,373.78,305.79
2018,10,29,9,45,256.0,214.0,4.7,17.2,346.5,425.39,346.48
2018,10,29,10,0,308.0,221.0,4.7,17.3,387.0,459.02,372.44
2018,10,29,10,15,316.5,231.0,4.7,17.4,408.0,461.8,373.22
2018,10,29,10,30,325.0,241.0,4.7,17.5,429.0,462.65,372.53
2018,10,29,10,45,307.0,251.0,4.65,17.55,433.0,444.46,356.62
2018,10,29,11,0,289.0,261.0,4.6,17.6,437.0,425.94,340.55
2018,10,29,11,15,331.5,258.0,4.6,17.65,463.0,430.13,342.83
2018,10,29,11,30,374.0,255.0,4.6,17.7,489.0,430.35,341.46
2018,10,29,11,45,468.0,224.5,4.6,17.8,518.5,433.79,342.01
2018,10,29,12,0,562.0,194.0,4.6,17.9,548.0,422.43,329.78
2018,10,29,12,15,636.0,166.5,4.65,18.05,564.0,399.39,307.17
2018,10,29,12,30,710.0,139.0,4.7,18.2,580.0,365.34,274.43
2018,10,29,12,45,680.0,146.0,4.7,18.35,561.0,320.06,234.07
2018,10,29,13,0,650.0,153.0,4.7,18.5,542.0,276.5,195.52
2018,10,29,13,15,704.0,132.0,4.7,18.6,539.5,230.0,152.52
2018,10,29,13,30,758.0,111.0,4.7,18.7,537.0,177.77,107.5
2018,10,29,13,45,813.0,90.5,4.7,18.85,527.0,125.61,70.24
2018,10,29,14,0,868.0,70.0,4.7,19.0,517.0,70.1,55.28
2018,10,29,14,15,851.5,68.0,4.7,19.0,482.5,63.79,49.96
2018,10,29,14,30,835.0,66.0,4.7,19.0,448.0,62.02,48.55
