Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,14,45,812.0,64.0,4.75,19.0,408.0,53.56,41.29
2018,10,29,15,0,789.0,62.0,4.8,19.0,368.0,52.27,40.27
2018,10,29,15,15,757.0,59.5,4.8,19.0,325.0,50.53,38.82
2018,10,29,15,30,725.0,57.0,4.8,19.0,282.0,48.84,37.36
2018,10,29,15,45,676.5,53.0,5.05,18.7,236.0,45.81,34.7
2018,10,29,16,0,628.0,49.0,5.3,18.4,190.0,42.83,31.96
2018,10,29,16,15,548.0,43.0,5.35,18.0,145.0,34.85,24.71
2018,10,29,16,30,468.0,37.0,5.4,17.6,100.0,30.4,20.32
2018,10,29,16,45,328.0,28.5,5.45,17.2,64.0,23.68,12.29
2018,10,29,17,0,188.0,20.0,5.5,16.8,28.0,17.07,0.0
2018,10,29,17,15,94.0,10.0,5.65,16.6,14.0,8.54,0.0
2018,10,29,17,30,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.75,15.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.65,14.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.8,14.4,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.9,14.6,7.0,0.0,0.0
2018,10,30,6,45,228.5,18.0,4.95,14.75,32.0,173.34,0.0
2018,10,30,7,0,380.0,27.0,5.0,14.9,57.0,346.75,223.87
2018,10,30,7,15,488.5,33.5,5.2,15.15,99.5,435.6,351.97
2018,10,30,7,30,597.0,40.0,5.4,15.4,142.0,533.05,439.37
2018,10,30,7,45,659.0,44.5,5.6,15.7,189.0,592.73,491.63
2018,10,30,8,0,721.0,49.0,5.8,16.0,236.0,650.79,539.98
2018,10,30,8,15,759.5,51.5,5.85,16.3,281.5,685.84,567.75
2018,10,30,8,30,798.0,54.0,5.9,16.6,327.0,718.14,592.14
2018,10,30,8,45,825.0,56.5,5.95,16.9,370.0,730.85,600.52
2018,10,30,9,0,852.0,59.0,6.0,17.2,413.0,747.93,611.97
2018,10,30,9,15,870.0,61.0,5.85,17.45,451.0,753.9,614.04
2018,10,30,9,30,888.0,63.0,5.7,17.7,489.0,756.26,613.34
2018,10,30,9,45,900.5,64.0,5.55,18.0,520.5,749.57,605.72
2018,10,30,10,0,913.0,65.0,5.4,18.3,552.0,739.2,595.5
2018,10,30,10,15,920.5,66.0,5.35,18.55,576.5,721.62,580.52
2018,10,30,10,30,928.0,67.0,5.3,18.8,601.0,700.51,562.16
2018,10,30,10,45,934.0,67.5,5.25,19.05,619.0,674.4,539.2
2018,10,30,11,0,940.0,68.0,5.2,19.3,637.0,644.96,513.42
2018,10,30,11,15,943.0,69.0,5.15,19.45,647.5,611.06,484.0
2018,10,30,11,30,946.0,70.0,5.1,19.6,658.0,574.2,451.76
2018,10,30,11,45,947.0,69.5,5.0,19.8,660.0,532.11,414.64
2018,10,30,12,0,948.0,69.0,4.9,20.0,662.0,487.59,374.86
2018,10,30,12,15,945.5,69.5,4.9,20.1,656.5,440.33,332.4
2018,10,30,12,30,943.0,70.0,4.9,20.2,651.0,391.27,287.63
2018,10,30,12,45,937.5,70.0,4.9,20.25,637.0,339.32,240.08
2018,10,30,13,0,932.0,70.0,4.9,20.3,623.0,286.33,191.73
2018,10,30,13,15,923.0,69.5,4.9,20.35,601.0,231.48,143.5
2018,10,30,13,30,914.0,69.0,4.9,20.4,579.0,176.45,99.26
2018,10,30,13,45,903.0,68.0,4.9,20.4,551.0,120.94,63.77
2018,10,30,14,0,892.0,67.0,4.9,20.4,523.0,65.94,51.41
2018,10,30,14,15,877.5,65.5,4.9,20.35,489.0,62.41,48.51
2018,10,30,14,30,863.0,64.0,4.9,20.3,455.0,60.96,47.39
2018,10,30,14,45,840.0,62.0,4.85,20.2,414.5,58.99,45.81
2018,10,30,15,0,817.0,60.0,4.8,20.1,374.0,51.12,39.08
2018,10,30,15,15,785.0,57.0,4.8,20.1,329.5,48.91,37.22
2018,10,30,15,30,753.0,54.0,4.8,20.1,285.0,46.71,35.32
2018,10,30,15,45,698.0,50.5,4.95,19.6,237.0,43.94,32.92
2018,10,30,16,0,643.0,47.0,5.1,19.1,189.0,41.25,30.47
2018,10,30,16,15,552.0,41.5,5.0,18.55,142.5,33.71,23.63
2018,10,30,16,30,461.0,36.0,4.9,18.0,96.0,29.6,19.53
2018,10,30,16,45,330.5,28.0,4.8,17.5,61.5,23.34,11.43
2018,10,30,17,0,200.0,20.0,4.7,17.0,27.0,17.07,0.0
2018,10,30,17,15,100.0,10.0,4.75,16.7,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.0,4.0,2.6,14.95,3.0,0.0,0.0
2018,10,31,6,30,68.0,8.0,2.5,15.1,6.0,0.0,0.0
2018,10,31,6,45,145.0,17.0,2.45,15.25,24.5,114.29,0.0
2018,10,31,7,0,222.0,26.0,2.4,15.4,43.0,229.85,136.67
2018,10,31,7,15,262.5,39.5,2.45,15.8,73.5,283.56,226.65
2018,10,31,7,30,303.0,53.0,2.5,16.2,104.0,331.23,271.85
2018,10,31,7,45,439.5,57.5,2.6,16.6,156.5,446.04,367.99
2018,10,31,8,0,576.0,62.0,2.7,17.0,209.0,558.76,457.65
2018,10,31,8,15,649.0,61.0,2.8,17.25,256.5,614.15,500.36
2018,10,31,8,30,722.0,60.0,2.9,17.5,304.0,663.81,537.55
2018,10,31,8,45,707.0,72.0,3.05,17.8,336.5,663.02,535.91
2018,10,31,9,0,692.0,84.0,3.2,18.1,369.0,663.22,535.05
2018,10,31,9,15,760.5,77.0,3.3,18.35,416.5,693.81,556.76
2018,10,31,9,30,829.0,70.0,3.4,18.6,464.0,723.88,577.62
2018,10,31,9,45,846.5,71.5,3.5,18.8,497.0,715.52,570.05
2018,10,31,10,0,864.0,73.0,3.6,19.0,530.0,710.11,565.02
2018,10,31,10,15,874.0,74.0,3.65,19.3,555.0,695.14,552.58
2018,10,31,10,30,884.0,75.0,3.7,19.6,580.0,676.69,536.3
2018,10,31,10,45,890.0,76.0,3.75,19.85,597.5,652.21,515.38
2018,10,31,11,0,896.0,77.0,3.8,20.1,615.0,624.51,491.73
2018,10,31,11,15,847.0,94.0,3.8,20.4,609.5,580.48,454.82
2018,10,31,11,30,798.0,111.0,3.8,20.7,604.0,533.65,415.65
2018,10,31,11,45,835.0,99.0,3.85,21.0,616.5,502.59,388.12
2018,10,31,12,0,872.0,87.0,3.9,21.3,629.0,467.43,356.29
2018,10,31,12,15,824.0,101.0,3.8,21.5,609.5,415.62,311.58
2018,10,31,12,30,776.0,115.0,3.7,21.7,590.0,366.59,268.87
2018,10,31,12,45,751.5,119.5,3.65,21.85,571.0,315.51,224.18
2018,10,31,13,0,727.0,124.0,3.6,22.0,552.0,268.49,182.98
2018,10,31,13,15,701.0,126.5,3.6,22.1,527.5,221.08,143.03
2018,10,31,13,30,675.0,129.0,3.6,22.2,503.0,175.6,107.98
2018,10,31,13,45,629.5,133.0,3.6,22.25,468.0,132.03,81.75
2018,10,31,14,0,584.0,137.0,3.6,22.3,433.0,93.51,74.45
2018,10,31,14,15,483.0,150.0,3.7,22.25,383.5,101.36,81.33
2018,10,31,14,30,382.0,163.0,3.8,22.2,334.0,109.58,88.51
2018,10,31,14,45,407.0,142.0,3.9,22.1,309.5,97.64,78.56
2018,10,31,15,0,432.0,121.0,4.0,22.0,285.0,85.22,68.12
2018,10,31,15,15,471.0,100.5,4.0,22.0,259.5,72.75,57.51
2018,10,31,15,30,510.0,80.0,4.0,22.0,234.0,60.86,47.28
2018,10,31,15,45,466.5,71.0,3.9,21.5,194.0,54.94,42.17
2018,10,31,16,0,423.0,62.0,3.8,21.0,154.0,48.87,36.79
2018,10,31,16,15,357.0,51.5,3.6,20.45,116.0,41.25,29.88
2018,10,31,16,30,291.0,41.0,3.4,19.9,78.0,31.66,21.01
2018,10,31,16,45,207.0,28.5,3.25,19.35,49.0,22.16,9.76
2018,10,31,17,0,123.0,16.0,3.1,18.8,20.0,13.66,0.0
2018,10,31,17,15,61.5,8.0,3.0,18.55,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,103.5,14.5,2.05,17.2,18.5,83.27,0.0
2018,11,1,7,0,143.0,22.0,2.1,17.3,32.0,163.27,86.15
2018,11,1,7,15,158.0,34.0,2.3,17.55,53.0,197.05,155.0
2018,11,1,7,30,173.0,46.0,2.5,17.8,74.0,222.33,180.88
2018,11,1,7,45,99.5,68.5,2.65,18.0,86.0,163.23,133.03
2018,11,1,8,0,26.0,91.0,2.8,18.2,98.0,119.11,95.03
2018,11,1,8,15,167.5,104.0,2.75,18.45,159.0,269.25,222.4
2018,11,1,8,30,309.0,117.0,2.7,18.7,220.0,390.42,321.6
2018,11,1,8,45,511.5,98.0,2.65,18.9,295.0,544.56,443.45
2018,11,1,9,0,714.0,79.0,2.6,19.1,370.0,671.31,537.52
2018,11,1,9,15,681.5,94.5,2.6,19.45,393.0,655.25,522.84
2018,11,1,9,30,649.0,110.0,2.6,19.8,416.0,636.0,506.38
2018,11,1,9,45,608.5,130.5,2.6,20.15,432.5,613.48,486.62
2018,11,1,10,0,568.0,151.0,2.6,20.5,449.0,581.76,460.28
2018,11,1,10,15,585.0,153.5,2.65,20.85,473.0,584.3,460.31
2018,11,1,10,30,602.0,156.0,2.7,21.2,497.0,576.88,452.73
2018,11,1,10,45,664.0,141.5,2.7,21.6,528.5,578.26,451.89
2018,11,1,11,0,726.0,127.0,2.7,22.0,560.0,573.49,445.96
2018,11,1,11,15,821.0,97.0,2.75,22.3,594.5,565.95,438.02
2018,11,1,11,30,916.0,67.0,2.8,22.6,629.0,549.2,422.2
2018,11,1,11,45,845.0,92.5,2.85,22.9,612.0,498.55,380.05
2018,11,1,12,0,774.0,118.0,2.9,23.2,595.0,449.03,338.7
2018,11,1,12,15,720.0,135.0,2.9,23.4,575.5,399.43,297.08
2018,11,1,12,30,666.0,152.0,2.9,23.6,556.0,354.18,258.69
2018,11,1,12,45,749.5,120.5,2.9,23.8,566.0,313.43,220.17
2018,11,1,13,0,833.0,89.0,2.9,24.0,576.0,267.86,176.71
2018,11,1,13,15,847.0,82.0,2.9,24.15,562.0,221.81,136.13
2018,11,1,13,30,861.0,75.0,2.9,24.3,548.0,168.94,94.12
2018,11,1,13,45,861.5,71.0,2.85,24.4,524.0,115.09,60.87
2018,11,1,14,0,862.0,67.0,2.8,24.5,500.0,63.31,48.32
2018,11,1,14,15,831.5,68.5,2.8,24.5,463.0,63.8,48.88
2018,11,1,14,30,801.0,70.0,2.8,24.5,426.0,57.54,43.67
2018,11,1,14,45,765.5,70.0,2.75,24.5,385.0,57.72,43.92
2018,11,1,15,0,730.0,70.0,2.7,24.5,344.0,58.07,44.31
2018,11,1,15,15,630.5,75.0,2.7,24.5,291.0,56.87,43.36
2018,11,1,15,30,531.0,80.0,2.7,24.5,238.0,61.21,47.08
2018,11,1,15,45,449.5,72.5,2.75,23.8,191.0,56.2,42.83
2018,11,1,16,0,368.0,65.0,2.8,23.1,144.0,49.0,36.54
2018,11,1,16,15,351.5,51.5,2.8,22.4,111.5,39.47,28.06
2018,11,1,16,30,335.0,38.0,2.8,21.7,79.0,31.09,20.27
2018,11,1,16,45,240.0,26.5,2.8,20.95,49.0,21.99,8.69
2018,11,1,17,0,145.0,15.0,2.8,20.2,19.0,12.8,0.0
2018,11,1,17,15,72.5,7.5,2.9,19.8,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.35,17.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.3,15.65,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.3,15.7,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.3,15.75,26.0,131.44,0.0
2018,11,2,7,0,296.0,27.0,1.3,15.8,47.0,275.38,129.18
2018,11,2,7,15,411.0,34.5,1.35,15.95,86.5,385.4,301.87
2018,11,2,7,30,526.0,42.0,1.4,16.1,126.0,484.38,388.81
2018,11,2,7,45,593.5,47.0,1.45,16.2,171.0,545.62,440.23
2018,11,2,8,0,661.0,52.0,1.5,16.3,216.0,600.66,484.32
2018,11,2,8,15,693.0,56.5,1.6,16.5,258.0,632.72,509.32
2018,11,2,8,30,725.0,61.0,1.7,16.7,300.0,662.1,531.26
2018,11,2,8,45,723.0,70.0,1.75,16.9,335.0,667.74,534.52
2018,11,2,9,0,721.0,79.0,1.8,17.1,370.0,670.14,535.26
2018,11,2,9,15,784.5,73.5,1.9,17.45,417.0,702.23,557.69
2018,11,2,9,30,848.0,68.0,2.0,17.8,464.0,723.06,571.38
2018,11,2,9,45,862.5,69.0,2.1,18.1,495.5,718.19,566.59
2018,11,2,10,0,877.0,70.0,2.2,18.4,527.0,709.75,559.5
2018,11,2,10,15,886.0,72.0,2.3,18.7,552.0,694.98,547.66
2018,11,2,10,30,895.0,74.0,2.4,19.0,577.0,676.68,532.06
2018,11,2,10,45,900.5,75.0,2.5,19.3,594.5,651.6,511.21
2018,11,2,11,0,906.0,76.0,2.6,19.6,612.0,623.32,487.59
2018,11,2,11,15,886.5,82.5,2.8,19.75,614.5,583.37,455.31
2018,11,2,11,30,867.0,89.0,3.0,19.9,617.0,541.95,421.2
2018,11,2,11,45,771.5,119.0,3.15,20.0,590.0,485.14,374.78
2018,11,2,12,0,676.0,149.0,3.3,20.1,563.0,429.54,329.18
2018,11,2,12,15,763.5,120.0,3.5,20.15,583.5,403.6,304.05
2018,11,2,12,30,851.0,91.0,3.7,20.2,604.0,366.64,268.37
2018,11,2,12,45,861.5,86.0,3.85,20.2,595.5,322.17,227.19
2018,11,2,13,0,872.0,81.0,4.0,20.2,587.0,272.78,182.05
2018,11,2,13,15,866.0,79.0,4.05,20.15,566.5,220.52,136.68
2018,11,2,13,30,860.0,77.0,4.1,20.1,546.0,167.89,95.31
2018,11,2,13,45,849.0,77.5,4.15,20.0,521.0,116.51,64.42
2018,11,2,14,0,838.0,78.0,4.2,19.9,496.0,62.79,48.85
2018,11,2,14,15,822.0,75.0,4.15,19.85,461.5,60.98,47.43
2018,11,2,14,30,806.0,72.0,4.1,19.8,427.0,59.16,45.97
2018,11,2,14,45,797.5,67.0,4.1,19.7,391.0,55.89,43.25
2018,11,2,15,0,789.0,62.0,4.1,19.6,355.0,52.51,40.41
2018,11,2,15,15,740.0,60.0,4.1,19.6,308.5,51.02,39.16
2018,11,2,15,30,691.0,58.0,4.1,19.6,262.0,49.65,37.97
2018,11,2,15,45,641.0,53.0,3.95,19.35,217.0,45.84,34.59
2018,11,2,16,0,591.0,48.0,3.8,19.1,172.0,38.61,28.1
2018,11,2,16,15,476.5,43.5,3.7,18.7,127.0,35.24,24.83
2018,11,2,16,30,362.0,39.0,3.6,18.3,82.0,32.21,21.41
2018,11,2,16,45,247.5,27.5,3.55,17.95,51.0,23.05,8.41
2018,11,2,17,0,133.0,16.0,3.5,17.6,20.0,13.66,0.0
2018,11,2,17,15,66.5,8.0,3.75,17.35,10.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.4,16.55,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,69.5,13.5,2.35,15.75,14.5,58.69,0.0
2018,11,3,7,0,71.0,19.0,2.3,15.9,24.0,88.86,30.45
2018,11,3,7,15,52.5,38.0,2.45,16.3,43.0,97.39,73.42
2018,11,3,7,30,34.0,57.0,2.6,16.7,62.0,93.61,72.92
2018,11,3,7,45,72.5,75.5,2.75,17.1,91.5,155.24,126.04
2018,11,3,8,0,111.0,94.0,2.9,17.5,121.0,203.7,167.61
2018,11,3,8,15,208.5,106.0,3.0,17.7,169.5,303.14,251.24
2018,11,3,8,30,306.0,118.0,3.1,17.9,218.0,387.86,320.75
2018,11,3,8,45,471.0,107.0,3.2,18.1,284.0,512.7,420.89
2018,11,3,9,0,636.0,96.0,3.3,18.3,350.0,627.32,509.1
2018,11,3,9,15,761.5,77.5,3.35,18.6,410.0,686.81,551.87
2018,11,3,9,30,887.0,59.0,3.4,18.9,470.0,737.86,587.85
2018,11,3,9,45,899.5,61.0,3.45,19.25,502.0,732.39,581.75
2018,11,3,10,0,912.0,63.0,3.5,19.6,534.0,723.21,573.41
2018,11,3,10,15,921.0,64.0,3.5,20.0,559.0,706.71,559.52
2018,11,3,10,30,930.0,65.0,3.5,20.4,584.0,686.64,541.61
2018,11,3,10,45,935.5,66.0,3.55,20.8,602.0,660.82,519.39
2018,11,3,11,0,941.0,67.0,3.6,21.2,620.0,631.67,494.37
2018,11,3,11,15,927.0,71.0,3.6,21.5,623.5,591.51,460.68
2018,11,3,11,30,913.0,75.0,3.6,21.8,627.0,549.52,425.14
2018,11,3,11,45,898.5,79.5,3.55,22.05,624.5,506.21,387.93
2018,11,3,12,0,884.0,84.0,3.5,22.3,622.0,461.62,349.07
2018,11,3,12,15,807.5,106.5,3.5,22.5,594.5,406.43,302.5
2018,11,3,12,30,731.0,129.0,3.5,22.7,567.0,353.02,257.47
2018,11,3,12,45,719.5,128.0,3.5,22.85,551.0,306.54,216.5
2018,11,3,13,0,708.0,127.0,3.5,23.0,535.0,260.12,175.83
2018,11,3,13,15,614.5,149.5,3.5,23.05,494.5,217.28,142.95
2018,11,3,13,30,521.0,172.0,3.5,23.1,454.0,181.11,118.92
2018,11,3,13,45,432.0,181.0,3.5,23.1,407.0,145.93,100.19
2018,11,3,14,0,343.0,190.0,3.5,23.1,360.0,129.41,104.5
2018,11,3,14,15,481.5,145.5,3.5,22.95,365.5,98.96,79.1
2018,11,3,14,30,620.0,101.0,3.5,22.8,371.0,72.27,56.6
2018,11,3,14,45,551.0,103.5,3.55,22.6,327.0,74.81,58.97
2018,11,3,15,0,482.0,106.0,3.6,22.4,283.0,76.04,60.19
2018,11,3,15,15,389.0,104.0,3.6,22.4,235.5,74.58,59.01
2018,11,3,15,30,296.0,102.0,3.6,22.4,188.0,75.53,59.82
2018,11,3,15,45,233.0,88.0,3.6,21.35,148.5,65.59,51.36
2018,11,3,16,0,170.0,74.0,3.6,20.3,109.0,55.5,42.53
2018,11,3,16,15,136.5,57.5,3.5,19.7,81.0,43.69,31.91
2018,11,3,16,30,103.0,41.0,3.4,19.1,53.0,31.59,20.69
2018,11,3,16,45,91.5,27.0,3.25,18.5,34.0,21.05,5.86
2018,11,3,17,0,80.0,13.0,3.1,17.9,15.0,11.1,0.0
2018,11,3,17,15,40.0,6.5,3.05,17.55,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.9,13.4,14.5,44.27,0.0
2018,11,4,7,0,102.0,23.0,2.9,13.5,29.0,132.28,32.75
2018,11,4,7,15,176.0,37.5,3.0,13.8,59.5,217.22,170.4
2018,11,4,7,30,250.0,52.0,3.1,14.1,90.0,288.22,237.4
2018,11,4,7,45,295.0,65.0,3.2,14.4,125.0,337.19,281.26
2018,11,4,8,0,340.0,78.0,3.3,14.7,160.0,386.26,323.41
2018,11,4,8,15,330.0,95.5,3.25,14.95,188.0,398.39,333.08
2018,11,4,8,30,320.0,113.0,3.2,15.2,216.0,391.14,326.74
2018,11,4,8,45,357.0,124.0,3.2,15.4,253.5,444.48,368.9
2018,11,4,9,0,394.0,135.0,3.2,15.6,291.0,478.7,395.04
2018,11,4,9,15,482.5,130.0,3.25,15.85,339.0,530.95,435.93
2018,11,4,9,30,571.0,125.0,3.3,16.1,387.0,587.41,478.73
2018,11,4,9,45,628.0,118.5,3.35,16.3,425.0,608.09,493.27
2018,11,4,10,0,685.0,112.0,3.4,16.5,463.0,623.97,504.02
2018,11,4,10,15,773.5,99.0,3.5,16.65,513.5,647.16,520.64
2018,11,4,10,30,862.0,86.0,3.6,16.8,564.0,666.4,533.59
2018,11,4,10,45,899.5,80.5,3.7,16.9,593.0,650.72,519.6
2018,11,4,11,0,937.0,75.0,3.8,17.0,622.0,634.54,504.79
2018,11,4,11,15,937.0,76.5,3.9,17.1,631.0,599.55,474.99
2018,11,4,11,30,937.0,78.0,4.0,17.2,640.0,561.83,442.49
2018,11,4,11,45,903.5,84.5,4.1,17.3,628.0,510.4,398.82
2018,11,4,12,0,870.0,91.0,4.2,17.4,616.0,459.17,354.61
2018,11,4,12,15,843.0,95.0,4.3,17.4,600.0,407.43,309.4
2018,11,4,12,30,816.0,99.0,4.4,17.4,584.0,356.96,264.51
2018,11,4,12,45,833.0,91.0,4.55,17.45,576.5,309.77,220.62
2018,11,4,13,0,850.0,83.0,4.7,17.5,569.0,264.48,178.08
2018,11,4,13,15,855.5,80.5,4.85,17.45,554.5,215.12,134.32
2018,11,4,13,30,861.0,78.0,5.0,17.4,540.0,164.17,93.88
2018,11,4,13,45,872.5,75.0,5.1,17.4,522.5,111.8,62.25
2018,11,4,14,0,884.0,72.0,5.2,17.4,505.0,67.0,53.06
2018,11,4,14,15,865.0,70.0,5.25,17.35,469.5,65.23,51.66
2018,11,4,14,30,846.0,68.0,5.3,17.3,434.0,56.84,44.43
2018,11,4,14,45,809.0,67.5,5.35,17.25,391.0,56.54,44.29
2018,11,4,15,0,772.0,67.0,5.4,17.2,348.0,56.39,44.25
2018,11,4,15,15,748.0,62.0,5.4,17.2,306.5,52.85,41.17
2018,11,4,15,30,724.0,57.0,5.4,17.2,265.0,49.23,37.97
2018,11,4,15,45,663.0,53.0,5.35,16.85,218.0,46.15,35.2
2018,11,4,16,0,602.0,49.0,5.3,16.5,171.0,39.63,29.26
2018,11,4,16,15,480.0,43.5,5.2,16.25,124.5,35.44,25.18
2018,11,4,16,30,358.0,38.0,5.1,16.0,78.0,31.54,20.79
2018,11,4,16,45,227.5,26.5,4.95,15.75,47.5,22.32,4.95
2018,11,4,17,0,97.0,15.0,4.8,15.5,17.0,12.8,0.0
2018,11,4,17,15,48.5,7.5,4.8,15.4,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,5,6,45,125.0,11.5,3.35,14.05,18.5,93.88,0.0
2018,11,5,7,0,250.0,23.0,3.4,14.2,37.0,231.42,25.88
2018,11,5,7,15,391.0,29.5,3.45,14.4,76.5,361.17,281.93
2018,11,5,7,30,532.0,36.0,3.5,14.6,116.0,467.58,381.69
2018,11,5,7,45,601.5,40.5,3.6,14.85,160.0,530.59,437.11
2018,11,5,8,0,671.0,45.0,3.7,15.1,204.0,592.31,488.53
2018,11,5,8,15,714.0,48.0,3.7,15.3,248.0,630.24,518.97
2018,11,5,8,30,757.0,51.0,3.7,15.5,292.0,665.7,546.07
2018,11,5,8,45,786.5,53.0,3.65,15.75,333.0,679.41,555.24
2018,11,5,9,0,816.0,55.0,3.6,16.0,374.0,697.4,567.27
2018,11,5,9,15,833.5,57.5,3.55,16.35,410.5,703.71,569.92
2018,11,5,9,30,851.0,60.0,3.5,16.7,447.0,706.57,569.96
2018,11,5,9,45,860.5,63.0,3.45,17.05,477.5,700.65,563.46
2018,11,5,10,0,870.0,66.0,3.4,17.4,508.0,691.21,554.5
2018,11,5,10,15,880.0,67.5,3.35,17.7,533.0,676.84,541.52
2018,11,5,10,30,890.0,69.0,3.3,18.0,558.0,658.97,525.11
2018,11,5,10,45,896.0,69.5,3.25,18.3,575.5,634.04,503.24
2018,11,5,11,0,902.0,70.0,3.2,18.6,593.0,605.93,478.69
2018,11,5,11,15,905.5,70.5,3.15,18.85,603.0,573.33,450.42
2018,11,5,11,30,909.0,71.0,3.1,19.1,613.0,537.9,419.44
2018,11,5,11,45,909.5,71.5,3.05,19.35,615.5,498.34,384.66
2018,11,5,12,0,910.0,72.0,3.0,19.6,618.0,456.46,347.3
2018,11,5,12,15,909.5,72.0,3.1,19.7,613.0,411.6,307.21
2018,11,5,12,30,909.0,72.0,3.2,19.8,608.0,364.86,264.73
2018,11,5,12,45,905.5,71.0,3.25,19.85,595.0,314.78,219.15
2018,11,5,13,0,902.0,70.0,3.3,19.9,582.0,263.56,172.91
2018,11,5,13,15,894.0,69.5,3.4,19.9,561.5,211.03,127.71
2018,11,5,13,30,886.0,69.0,3.5,19.9,541.0,158.23,87.19
2018,11,5,13,45,874.5,68.0,3.55,19.85,514.0,104.81,56.65
2018,11,5,14,0,863.0,67.0,3.6,19.8,487.0,63.26,49.32
2018,11,5,14,15,846.0,65.5,3.7,19.7,453.0,61.83,48.23
2018,11,5,14,30,829.0,64.0,3.8,19.6,419.0,53.71,41.31
2018,11,5,14,45,805.0,62.0,3.85,19.5,380.0,52.36,40.24
2018,11,5,15,0,781.0,60.0,3.9,19.4,341.0,51.03,39.18
2018,11,5,15,15,746.5,57.0,3.9,19.4,298.5,48.85,37.31
2018,11,5,15,30,712.0,54.0,3.9,19.4,256.0,46.69,35.4
2018,11,5,15,45,657.0,50.0,4.05,18.9,211.0,43.58,32.64
2018,11,5,16,0,602.0,46.0,4.2,18.4,166.0,40.56,29.81
2018,11,5,16,15,510.5,40.0,4.2,17.9,123.0,32.68,22.58
2018,11,5,16,30,419.0,34.0,4.2,17.4,80.0,28.25,17.78
2018,11,5,16,45,277.5,25.0,4.25,16.9,49.0,21.13,2.31
2018,11,5,17,0,136.0,16.0,4.3,16.4,18.0,13.66,0.0
2018,11,5,17,15,68.0,8.0,4.35,16.1,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,2.2,14.2,18.5,97.51,0.0
2018,11,6,7,0,262.0,23.0,2.2,14.3,37.0,236.23,0.0
2018,11,6,7,15,410.0,30.5,2.25,14.65,78.0,374.48,287.22
2018,11,6,7,30,558.0,38.0,2.3,15.0,119.0,486.04,392.13
2018,11,6,7,45,628.5,42.5,2.4,15.35,164.5,550.72,448.14
2018,11,6,8,0,699.0,47.0,2.5,15.7,210.0,613.48,499.46
2018,11,6,8,15,742.5,50.5,2.55,16.0,255.5,652.61,530.23
2018,11,6,8,30,786.0,54.0,2.6,16.3,301.0,689.08,557.52
2018,11,6,8,45,815.0,56.5,2.7,16.6,343.5,710.18,572.53
2018,11,6,9,0,844.0,59.0,2.8,16.9,386.0,720.99,579.43
2018,11,6,9,15,863.5,61.0,2.8,17.2,423.5,727.67,582.58
2018,11,6,9,30,883.0,63.0,2.8,17.5,461.0,730.8,583.04
2018,11,6,9,45,895.0,64.5,2.75,17.75,492.0,724.21,576.24
2018,11,6,10,0,907.0,66.0,2.7,18.0,523.0,714.01,566.97
2018,11,6,10,15,916.0,66.5,2.65,18.3,547.5,696.97,552.09
2018,11,6,10,30,925.0,67.0,2.6,18.6,572.0,676.43,533.86
2018,11,6,10,45,931.0,68.0,2.55,18.85,590.0,651.07,511.94
2018,11,6,11,0,937.0,69.0,2.5,19.1,608.0,622.39,487.23
2018,11,6,11,15,940.5,69.0,2.45,19.4,618.0,588.1,457.85
2018,11,6,11,30,944.0,69.0,2.4,19.7,628.0,550.9,425.72
2018,11,6,11,45,945.0,69.5,2.4,19.95,630.5,510.23,390.5
2018,11,6,12,0,946.0,70.0,2.4,20.2,633.0,467.11,352.53
2018,11,6,12,15,943.5,70.5,2.45,20.35,627.5,420.39,311.15
2018,11,6,12,30,941.0,71.0,2.5,20.5,622.0,371.9,267.48
2018,11,6,12,45,935.0,70.5,2.55,20.7,608.0,320.03,220.69
2018,11,6,13,0,929.0,70.0,2.6,20.9,594.0,267.2,173.48
2018,11,6,13,15,921.0,69.5,2.6,20.95,573.0,213.31,127.56
2018,11,6,13,30,913.0,69.0,2.6,21.0,552.0,159.11,86.56
2018,11,6,13,45,901.0,67.5,2.65,21.1,523.5,103.88,55.71
2018,11,6,14,0,889.0,66.0,2.7,21.2,495.0,62.91,48.74
2018,11,6,14,15,872.5,64.5,2.7,21.15,460.5,61.46,47.64
2018,11,6,14,30,856.0,63.0,2.7,21.1,426.0,59.94,46.45
2018,11,6,14,45,832.0,60.5,2.75,21.1,386.0,51.58,39.31
2018,11,6,15,0,808.0,58.0,2.8,21.1,346.0,49.8,37.84
2018,11,6,15,15,773.0,55.5,2.8,21.1,302.5,47.94,36.25
2018,11,6,15,30,738.0,53.0,2.8,21.1,259.0,46.13,34.65
2018,11,6,15,45,684.0,49.0,2.75,20.4,213.5,42.97,31.89
2018,11,6,16,0,630.0,45.0,2.7,19.7,168.0,39.89,29.05
2018,11,6,16,15,539.0,39.0,2.75,19.05,124.0,32.03,21.87
2018,11,6,16,30,448.0,33.0,2.8,18.4,80.0,27.54,16.95
2018,11,6,16,45,278.0,22.0,2.85,17.75,46.5,18.43,0.0
2018,11,6,17,0,108.0,11.0,2.9,17.1,13.0,9.39,0.0
2018,11,6,17,15,54.0,5.5,3.05,16.75,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,6,45,120.5,11.0,0.65,15.1,17.0,89.69,0.0
2018,11,7,7,0,241.0,22.0,0.7,15.1,34.0,218.16,0.0
2018,11,7,7,15,384.5,29.5,0.85,15.3,73.0,353.96,264.74
2018,11,7,7,30,528.0,37.0,1.0,15.5,112.0,461.22,367.0
2018,11,7,7,45,599.5,42.5,1.15,15.7,157.0,527.0,423.46
2018,11,7,8,0,671.0,48.0,1.3,15.9,202.0,591.28,475.76
2018,11,7,8,15,715.5,51.5,1.45,16.2,246.5,630.96,507.21
2018,11,7,8,30,760.0,55.0,1.6,16.5,291.0,668.01,535.4
2018,11,7,8,45,790.0,57.0,1.8,16.75,332.5,689.18,551.34
2018,11,7,9,0,820.0,59.0,2.0,17.0,374.0,707.07,564.43
2018,11,7,9,15,841.0,61.0,2.1,17.35,411.0,708.13,563.97
2018,11,7,9,30,862.0,63.0,2.2,17.7,448.0,712.59,566.04
2018,11,7,9,45,877.0,64.0,2.35,18.0,479.5,707.85,561.76
2018,11,7,10,0,892.0,65.0,2.5,18.3,511.0,699.5,554.9
2018,11,7,10,15,902.0,66.0,2.5,18.6,536.0,684.09,541.32
2018,11,7,10,30,912.0,67.0,2.5,18.9,561.0,665.15,524.52
2018,11,7,10,45,918.5,67.5,2.55,19.2,578.5,639.98,503.13
2018,11,7,11,0,925.0,68.0,2.6,19.5,596.0,611.54,478.92
2018,11,7,11,15,928.5,68.0,2.55,19.75,606.0,577.75,449.96
2018,11,7,11,30,932.0,68.0,2.5,20.0,616.0,541.1,418.28
2018,11,7,11,45,932.5,68.5,2.45,20.2,618.5,500.8,383.2
2018,11,7,12,0,933.0,69.0,2.4,20.4,621.0,458.12,345.49
2018,11,7,12,15,931.5,69.0,2.4,20.5,615.5,412.03,304.54
2018,11,7,12,30,930.0,69.0,2.4,20.6,610.0,364.13,261.32
2018,11,7,12,45,926.0,67.5,2.45,20.7,596.0,312.67,214.95
2018,11,7,13,0,922.0,66.0,2.5,20.8,582.0,260.11,168.02
2018,11,7,13,15,913.0,66.0,2.55,20.8,561.0,207.03,122.95
2018,11,7,13,30,904.0,66.0,2.6,20.8,540.0,153.73,82.97
2018,11,7,13,45,892.0,64.5,2.7,20.75,512.0,99.19,53.08
2018,11,7,14,0,880.0,63.0,2.8,20.7,484.0,60.67,46.93
2018,11,7,14,15,863.5,61.5,2.9,20.6,450.0,59.19,45.81
2018,11,7,14,30,847.0,60.0,3.0,20.5,416.0,57.66,44.6
2018,11,7,14,45,823.0,58.0,3.1,20.4,377.0,55.62,42.94
2018,11,7,15,0,799.0,56.0,3.2,20.3,338.0,48.19,36.57
2018,11,7,15,15,764.5,53.0,3.2,20.3,295.0,45.89,34.59
2018,11,7,15,30,730.0,50.0,3.2,20.3,252.0,43.61,32.58
2018,11,7,15,45,676.5,46.0,3.25,19.75,207.0,40.39,29.72
2018,11,7,16,0,623.0,42.0,3.3,19.2,162.0,37.23,26.77
2018,11,7,16,15,533.5,36.5,3.25,18.65,119.5,32.63,22.37
2018,11,7,16,30,444.0,31.0,3.2,18.1,77.0,25.83,15.4
2018,11,7,16,45,275.5,21.5,3.15,17.55,45.0,18.06,0.0
2018,11,7,17,0,107.0,12.0,3.1,17.0,13.0,10.24,0.0
2018,11,7,17,15,53.5,6.0,3.15,16.75,6.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.8,13.65,15.5,73.41,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.7,31.0,181.84,0.0
2018,11,8,7,15,326.5,33.0,4.0,14.05,69.5,314.19,235.98
2018,11,8,7,30,460.0,44.0,4.2,14.4,108.0,427.05,348.83
2018,11,8,7,45,536.0,52.0,4.4,14.75,153.0,497.1,411.36
2018,11,8,8,0,612.0,60.0,4.6,15.1,198.0,566.28,470.01
2018,11,8,8,15,661.5,65.5,4.65,15.3,243.5,611.1,506.91
2018,11,8,8,30,711.0,71.0,4.7,15.5,289.0,653.48,540.33
2018,11,8,8,45,745.5,74.5,4.8,15.7,331.5,679.2,559.86
2018,11,8,9,0,780.0,78.0,4.9,15.9,374.0,697.37,573.03
2018,11,8,9,15,810.0,80.0,4.85,16.2,414.0,711.99,582.3
2018,11,8,9,30,840.0,82.0,4.8,16.5,454.0,722.69,588.4
2018,11,8,9,45,871.0,80.0,4.7,16.8,489.5,725.45,588.18
2018,11,8,10,0,902.0,78.0,4.6,17.1,525.0,718.45,580.55
2018,11,8,10,15,915.0,79.5,4.45,17.35,552.5,704.96,566.87
2018,11,8,10,30,928.0,81.0,4.3,17.6,580.0,687.7,550.21
2018,11,8,10,45,932.0,83.0,4.2,17.85,598.0,661.7,527.07
2018,11,8,11,0,936.0,85.0,4.1,18.1,616.0,632.46,501.26
2018,11,8,11,15,938.0,86.5,4.05,18.3,626.0,598.49,471.68
2018,11,8,11,30,940.0,88.0,4.0,18.5,636.0,561.66,439.32
2018,11,8,11,45,937.5,89.0,3.95,18.7,637.5,519.58,402.27
2018,11,8,12,0,935.0,90.0,3.9,18.9,639.0,475.33,362.76
2018,11,8,12,15,939.5,87.5,3.9,19.05,634.5,428.71,320.58
2018,11,8,12,30,944.0,85.0,3.9,19.2,630.0,379.8,275.73
2018,11,8,12,45,956.5,80.5,3.85,19.35,622.0,329.3,228.82
2018,11,8,13,0,969.0,76.0,3.8,19.5,614.0,276.09,180.07
2018,11,8,13,15,943.0,79.5,3.75,19.6,587.5,220.16,133.03
2018,11,8,13,30,917.0,83.0,3.7,19.7,561.0,165.55,92.82
2018,11,8,13,45,798.5,101.0,3.65,19.8,501.5,112.29,67.25
2018,11,8,14,0,680.0,119.0,3.6,19.9,442.0,84.06,67.26
2018,11,8,14,15,783.5,94.5,3.55,19.95,441.0,69.36,54.73
2018,11,8,14,30,887.0,70.0,3.5,20.0,440.0,59.09,45.94
2018,11,8,14,45,856.5,68.5,3.45,20.05,398.0,58.12,45.19
2018,11,8,15,0,826.0,67.0,3.4,20.1,356.0,57.24,44.49
2018,11,8,15,15,788.0,63.5,3.4,20.1,310.5,54.74,42.34
2018,11,8,15,30,750.0,60.0,3.4,20.1,265.0,52.28,40.15
2018,11,8,15,45,681.0,56.0,2.9,19.65,216.5,45.2,33.9
2018,11,8,16,0,612.0,52.0,2.4,19.2,168.0,42.5,31.31
2018,11,8,16,15,499.0,45.0,2.3,18.8,122.0,37.21,26.23
2018,11,8,16,30,386.0,38.0,2.2,18.4,76.0,32.14,20.25
2018,11,8,16,45,230.0,24.0,2.15,18.0,43.5,20.44,0.0
2018,11,8,17,0,74.0,10.0,2.1,17.6,11.0,8.54,0.0
