Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,17,15,37.0,5.0,2.15,17.45,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,11,9,6,45,94.0,11.0,3.15,12.6,15.0,71.48,0.0
2018,11,9,7,0,188.0,22.0,3.1,12.7,30.0,174.96,0.0
2018,11,9,7,15,326.5,32.5,3.1,13.1,68.0,312.21,229.9
2018,11,9,7,30,465.0,43.0,3.1,13.5,106.0,427.84,348.27
2018,11,9,7,45,547.0,49.5,3.15,13.95,151.0,500.35,412.23
2018,11,9,8,0,629.0,56.0,3.2,14.4,196.0,571.85,471.64
2018,11,9,8,15,679.5,61.5,3.1,14.7,242.0,617.19,507.8
2018,11,9,8,30,730.0,67.0,3.0,15.0,288.0,654.47,535.99
2018,11,9,8,45,765.0,70.0,2.95,15.35,331.0,680.93,554.8
2018,11,9,9,0,800.0,73.0,2.9,15.7,374.0,703.85,570.25
2018,11,9,9,15,808.0,79.5,2.8,16.05,409.0,707.21,570.38
2018,11,9,9,30,816.0,86.0,2.7,16.4,444.0,707.05,567.92
2018,11,9,9,45,804.5,96.5,2.6,16.75,470.5,693.83,555.25
2018,11,9,10,0,793.0,107.0,2.5,17.1,497.0,680.93,542.16
2018,11,9,10,15,808.5,109.5,2.35,17.6,524.5,670.96,531.08
2018,11,9,10,30,824.0,112.0,2.2,18.1,552.0,655.18,515.58
2018,11,9,10,45,831.5,114.0,2.05,18.55,570.0,633.06,495.3
2018,11,9,11,0,839.0,116.0,1.9,19.0,588.0,607.68,472.41
2018,11,9,11,15,842.5,117.5,1.8,19.3,598.5,576.52,445.49
2018,11,9,11,30,846.0,119.0,1.7,19.6,609.0,542.59,416.08
2018,11,9,11,45,844.5,119.5,1.55,19.85,610.5,502.87,381.7
2018,11,9,12,0,843.0,120.0,1.4,20.1,612.0,461.14,345.2
2018,11,9,12,15,841.0,120.0,1.35,20.25,606.5,416.99,306.69
2018,11,9,12,30,839.0,120.0,1.3,20.4,601.0,371.28,266.29
2018,11,9,12,45,833.5,118.5,1.25,20.5,587.5,322.07,222.99
2018,11,9,13,0,828.0,117.0,1.2,20.6,574.0,272.14,179.52
2018,11,9,13,15,815.5,116.0,1.2,20.65,552.0,215.47,133.08
2018,11,9,13,30,803.0,115.0,1.2,20.7,530.0,163.95,95.47
2018,11,9,13,45,783.5,113.0,1.2,20.75,500.5,112.05,67.67
2018,11,9,14,0,764.0,111.0,1.2,20.8,471.0,79.74,63.23
2018,11,9,14,15,738.5,108.5,1.25,20.65,436.0,78.87,62.71
2018,11,9,14,30,713.0,106.0,1.3,20.5,401.0,78.11,62.23
2018,11,9,14,45,676.0,102.5,1.35,20.4,360.5,76.59,61.07
2018,11,9,15,0,639.0,99.0,1.4,20.3,320.0,75.18,59.97
2018,11,9,15,15,595.0,91.5,1.4,20.3,276.5,70.59,56.03
2018,11,9,15,30,551.0,84.0,1.4,20.3,233.0,65.97,51.97
2018,11,9,15,45,480.5,75.0,1.4,19.4,187.5,59.85,46.65
2018,11,9,16,0,410.0,66.0,1.4,18.5,142.0,50.25,38.09
2018,11,9,16,15,315.0,52.5,1.55,18.05,101.0,40.23,28.85
2018,11,9,16,30,220.0,39.0,1.7,17.6,60.0,30.09,18.41
2018,11,9,16,45,127.5,23.5,1.8,17.1,34.0,18.28,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.6,8.0,6.83,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.5,9.5,6.83,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.4,19.0,61.0,0.0
2018,11,10,7,15,148.0,33.0,1.7,11.55,49.5,190.63,135.65
2018,11,10,7,30,226.0,50.0,1.8,11.7,80.0,265.76,216.61
2018,11,10,7,45,294.0,65.5,1.9,11.8,120.0,332.89,276.83
2018,11,10,8,0,362.0,81.0,2.0,11.9,160.0,400.6,335.02
2018,11,10,8,15,413.0,92.5,2.1,12.15,201.5,450.12,376.41
2018,11,10,8,30,464.0,104.0,2.2,12.4,243.0,498.43,415.4
2018,11,10,8,45,501.0,113.0,2.25,12.6,282.5,531.4,440.92
2018,11,10,9,0,538.0,122.0,2.3,12.8,322.0,562.06,463.91
2018,11,10,9,15,567.0,128.5,2.25,13.15,358.0,581.21,476.75
2018,11,10,9,30,596.0,135.0,2.2,13.5,394.0,597.46,487.01
2018,11,10,9,45,617.0,140.0,2.15,13.9,425.0,609.05,493.14
2018,11,10,10,0,638.0,145.0,2.1,14.3,456.0,611.85,492.58
2018,11,10,10,15,651.0,149.0,1.95,14.65,480.0,604.84,484.09
2018,11,10,10,30,664.0,153.0,1.8,15.0,504.0,594.57,473.07
2018,11,10,10,45,672.5,155.0,1.65,15.4,520.5,576.46,455.99
2018,11,10,11,0,681.0,157.0,1.5,15.8,537.0,555.45,436.58
2018,11,10,11,15,685.0,159.0,1.4,16.05,547.0,529.18,413.51
2018,11,10,11,30,689.0,161.0,1.3,16.3,557.0,500.49,388.27
2018,11,10,11,45,688.0,161.5,1.25,16.55,558.5,465.94,358.46
2018,11,10,12,0,687.0,162.0,1.2,16.8,560.0,429.69,326.83
2018,11,10,12,15,671.5,166.0,1.3,16.95,552.0,389.57,292.5
2018,11,10,12,30,656.0,170.0,1.4,17.1,544.0,349.39,257.57
2018,11,10,12,45,623.5,175.5,1.55,17.2,524.5,306.16,220.71
2018,11,10,13,0,591.0,181.0,1.7,17.3,505.0,262.02,183.7
2018,11,10,13,15,575.0,178.5,1.75,17.35,484.0,219.97,149.25
2018,11,10,13,30,559.0,176.0,1.8,17.4,463.0,179.02,119.25
2018,11,10,13,45,534.5,172.0,1.85,17.5,434.5,137.95,96.39
2018,11,10,14,0,510.0,168.0,1.9,17.6,406.0,113.65,93.31
2018,11,10,14,15,485.0,160.5,1.85,17.55,374.0,109.69,90.14
2018,11,10,14,30,460.0,153.0,1.8,17.5,342.0,105.7,86.9
2018,11,10,14,45,426.0,143.0,1.75,17.45,304.5,99.91,82.06
2018,11,10,15,0,392.0,133.0,1.7,17.4,267.0,94.02,77.08
2018,11,10,15,15,354.0,118.5,1.7,17.4,227.5,84.87,69.16
2018,11,10,15,30,316.0,104.0,1.7,17.4,188.0,76.77,62.01
2018,11,10,15,45,265.5,87.0,1.6,16.9,148.5,64.91,51.52
2018,11,10,16,0,215.0,70.0,1.5,16.4,109.0,52.79,40.6
2018,11,10,16,15,158.0,50.5,1.6,16.1,74.5,38.69,27.71
2018,11,10,16,30,101.0,31.0,1.7,15.8,40.0,24.25,13.63
2018,11,10,16,45,57.5,17.5,1.75,15.5,22.0,13.88,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.2,4.0,3.41,0.0
2018,11,10,17,15,7.0,2.0,1.9,15.05,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,11,6,45,52.0,9.0,2.95,11.8,11.0,0.0,0.0
2018,11,11,7,0,104.0,18.0,3.0,11.8,22.0,85.38,0.0
2018,11,11,7,15,208.0,33.0,3.15,12.15,55.0,230.27,159.29
2018,11,11,7,30,312.0,48.0,3.3,12.5,88.0,323.5,263.7
2018,11,11,7,45,397.0,59.0,3.45,12.9,131.0,397.41,330.63
2018,11,11,8,0,482.0,70.0,3.6,13.3,174.0,474.23,396.45
2018,11,11,8,15,540.5,78.0,3.75,13.65,218.5,528.4,441.66
2018,11,11,8,30,599.0,86.0,3.9,14.0,263.0,580.13,483.24
2018,11,11,8,45,647.5,89.5,4.05,14.35,306.0,616.77,511.57
2018,11,11,9,0,696.0,93.0,4.2,14.7,349.0,649.99,536.48
2018,11,11,9,15,721.0,97.0,4.15,15.15,386.0,663.01,544.21
2018,11,11,9,30,746.0,101.0,4.1,15.6,423.0,672.51,548.91
2018,11,11,9,45,763.0,104.5,4.05,16.05,454.5,672.16,545.81
2018,11,11,10,0,780.0,108.0,4.0,16.5,486.0,668.23,539.87
2018,11,11,10,15,795.5,109.5,3.8,16.8,511.5,657.48,528.54
2018,11,11,10,30,811.0,111.0,3.6,17.1,537.0,643.13,514.32
2018,11,11,10,45,824.5,111.0,3.35,17.4,556.5,621.04,493.96
2018,11,11,11,0,838.0,111.0,3.1,17.7,576.0,597.52,472.2
2018,11,11,11,15,846.5,111.5,2.95,18.0,588.5,568.32,446.07
2018,11,11,11,30,855.0,112.0,2.8,18.3,601.0,536.03,417.12
2018,11,11,11,45,859.0,112.0,2.65,18.55,604.5,498.25,383.52
2018,11,11,12,0,863.0,112.0,2.5,18.8,608.0,457.99,347.33
2018,11,11,12,15,861.5,110.5,2.45,18.95,602.0,412.11,306.54
2018,11,11,12,30,860.0,109.0,2.4,19.1,596.0,364.65,263.81
2018,11,11,12,45,856.5,107.5,2.35,19.3,583.0,315.28,219.28
2018,11,11,13,0,853.0,106.0,2.3,19.5,570.0,264.92,174.55
2018,11,11,13,15,843.5,104.5,2.25,19.6,549.0,212.87,131.05
2018,11,11,13,30,834.0,103.0,2.2,19.7,528.0,160.92,93.08
2018,11,11,13,45,820.5,100.5,2.2,19.8,500.0,108.36,65.74
2018,11,11,14,0,807.0,98.0,2.2,19.9,472.0,78.25,62.28
2018,11,11,14,15,786.5,94.5,2.15,19.95,437.0,69.76,55.11
2018,11,11,14,30,766.0,91.0,2.1,20.0,402.0,68.02,53.7
2018,11,11,14,45,737.5,86.5,2.05,20.05,362.5,65.47,51.58
2018,11,11,15,0,709.0,82.0,2.0,20.1,323.0,62.93,49.43
2018,11,11,15,15,667.0,77.0,2.0,20.1,279.5,59.88,46.81
2018,11,11,15,30,625.0,72.0,2.0,20.1,236.0,56.88,44.12
2018,11,11,15,45,563.0,64.0,1.65,19.55,191.0,51.27,39.15
2018,11,11,16,0,501.0,56.0,1.3,19.0,146.0,45.63,33.96
2018,11,11,16,15,402.5,45.5,1.35,18.7,104.5,37.58,26.39
2018,11,11,16,30,304.0,35.0,1.4,18.4,63.0,29.47,17.2
2018,11,11,16,45,181.0,21.5,1.4,18.05,35.5,16.82,0.0
2018,11,11,17,0,58.0,8.0,1.4,17.7,8.0,6.83,0.0
2018,11,11,17,15,29.0,4.0,1.45,17.5,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,12,6,45,64.5,8.5,4.35,11.0,11.0,0.0,0.0
2018,11,12,7,0,129.0,17.0,4.3,11.1,22.0,100.95,0.0
2018,11,12,7,15,243.5,30.0,4.35,11.5,55.0,243.67,162.33
2018,11,12,7,30,358.0,43.0,4.4,11.9,88.0,346.06,282.96
2018,11,12,7,45,435.5,53.5,4.5,12.3,130.0,417.93,349.35
2018,11,12,8,0,513.0,64.0,4.6,12.7,172.0,489.38,411.51
2018,11,12,8,15,564.5,71.5,4.5,13.05,215.5,537.37,451.68
2018,11,12,8,30,616.0,79.0,4.4,13.4,259.0,583.04,488.07
2018,11,12,8,45,649.0,85.5,4.35,13.75,299.5,611.21,509.39
2018,11,12,9,0,682.0,92.0,4.3,14.1,340.0,636.3,527.51
2018,11,12,9,15,704.5,96.5,4.15,14.55,376.0,648.17,533.93
2018,11,12,9,30,727.0,101.0,4.0,15.0,412.0,656.64,537.63
2018,11,12,9,45,738.0,106.5,3.9,15.45,442.0,654.62,533.07
2018,11,12,10,0,749.0,112.0,3.8,15.9,472.0,649.24,525.86
2018,11,12,10,15,763.0,114.5,3.55,16.35,497.0,639.24,514.65
2018,11,12,10,30,777.0,117.0,3.3,16.8,522.0,625.76,500.65
2018,11,12,10,45,787.0,118.5,3.05,17.25,540.5,605.38,481.26
2018,11,12,11,0,797.0,120.0,2.8,17.7,559.0,581.76,459.21
2018,11,12,11,15,802.5,120.5,2.65,18.15,569.5,551.62,432.28
2018,11,12,11,30,808.0,121.0,2.5,18.6,580.0,518.73,402.87
2018,11,12,11,45,811.0,120.5,2.3,19.0,582.5,481.18,369.36
2018,11,12,12,0,814.0,120.0,2.1,19.4,585.0,443.19,334.91
2018,11,12,12,15,808.0,121.0,1.95,19.7,579.0,397.51,294.43
2018,11,12,12,30,802.0,122.0,1.8,20.0,573.0,352.48,253.95
2018,11,12,12,45,789.5,122.5,1.6,20.3,558.0,304.39,211.17
2018,11,12,13,0,777.0,123.0,1.4,20.6,543.0,256.26,169.15
2018,11,12,13,15,768.5,121.0,1.2,20.75,523.5,207.06,128.52
2018,11,12,13,30,760.0,119.0,1.0,20.9,504.0,157.97,93.06
2018,11,12,13,45,748.5,116.0,0.85,21.0,478.0,108.35,67.47
2018,11,12,14,0,737.0,113.0,0.7,21.1,452.0,81.29,64.48
2018,11,12,14,15,716.5,108.0,0.6,21.1,418.0,78.71,62.46
2018,11,12,14,30,696.0,103.0,0.5,21.1,384.0,76.15,60.38
2018,11,12,14,45,666.5,98.0,0.45,21.05,345.5,73.5,58.23
2018,11,12,15,0,637.0,93.0,0.4,21.0,307.0,70.89,56.07
2018,11,12,15,15,593.5,86.0,0.4,21.0,264.5,66.56,52.36
2018,11,12,15,30,550.0,79.0,0.4,21.0,222.0,62.22,48.54
2018,11,12,15,45,488.0,69.5,0.5,20.4,178.5,55.59,42.72
2018,11,12,16,0,426.0,60.0,0.6,19.8,135.0,48.89,36.62
2018,11,12,16,15,334.5,47.5,0.7,19.45,95.5,36.64,25.46
2018,11,12,16,30,243.0,35.0,0.8,19.1,56.0,27.16,15.0
2018,11,12,16,45,143.0,21.0,0.85,18.7,31.5,17.92,0.0
2018,11,12,17,0,43.0,7.0,0.9,18.3,7.0,5.97,0.0
2018,11,12,17,15,21.5,3.5,0.9,18.1,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,13,6,45,9.0,5.0,2.45,12.65,5.5,0.0,0.0
2018,11,13,7,0,18.0,10.0,2.5,12.6,11.0,20.54,0.0
2018,11,13,7,15,12.0,25.0,2.5,12.75,26.0,37.84,18.75
2018,11,13,7,30,6.0,40.0,2.5,12.9,41.0,44.48,31.11
2018,11,13,7,45,16.0,58.0,2.5,13.05,61.0,78.41,60.98
2018,11,13,8,0,26.0,76.0,2.5,13.2,81.0,104.23,83.8
2018,11,13,8,15,30.5,91.5,2.55,13.35,99.0,121.57,99.0
2018,11,13,8,30,35.0,107.0,2.6,13.5,117.0,138.73,113.72
2018,11,13,8,45,19.0,108.5,2.65,13.7,114.0,112.89,91.35
2018,11,13,9,0,3.0,110.0,2.7,13.9,111.0,99.79,79.64
2018,11,13,9,15,1.5,106.0,2.75,14.15,106.5,92.8,73.51
2018,11,13,9,30,0.0,102.0,2.8,14.4,102.0,86.82,68.22
2018,11,13,9,45,6.0,120.5,2.8,14.7,123.5,107.53,85.55
2018,11,13,10,0,12.0,139.0,2.8,15.0,145.0,127.78,102.26
2018,11,13,10,15,32.0,173.5,2.75,15.3,190.0,180.49,145.73
2018,11,13,10,30,52.0,208.0,2.7,15.6,235.0,223.37,180.27
2018,11,13,10,45,107.5,226.0,2.65,15.9,284.0,278.11,224.18
2018,11,13,11,0,163.0,244.0,2.6,16.2,333.0,317.63,254.85
2018,11,13,11,15,143.5,244.0,2.45,16.35,323.5,296.28,236.56
2018,11,13,11,30,124.0,244.0,2.3,16.5,314.0,276.12,219.57
2018,11,13,11,45,78.5,231.0,2.2,16.7,275.5,230.21,182.4
2018,11,13,12,0,33.0,218.0,2.1,16.9,237.0,194.64,153.86
2018,11,13,12,15,98.0,219.0,1.95,16.95,274.0,214.02,167.96
2018,11,13,12,30,163.0,220.0,1.8,17.0,311.0,227.58,176.16
2018,11,13,12,45,184.5,220.0,1.65,17.1,321.0,220.32,168.26
2018,11,13,13,0,206.0,220.0,1.5,17.2,331.0,210.31,158.2
2018,11,13,13,15,162.5,209.5,1.4,17.25,295.0,180.74,135.9
2018,11,13,13,30,119.0,199.0,1.3,17.3,259.0,155.96,118.53
2018,11,13,13,45,285.0,172.5,1.2,17.3,305.5,129.69,96.25
2018,11,13,14,0,451.0,146.0,1.1,17.3,352.0,99.23,80.99
2018,11,13,14,15,318.5,150.5,1.05,17.15,290.5,106.25,87.3
2018,11,13,14,30,186.0,155.0,1.0,17.0,229.0,111.95,92.4
2018,11,13,14,45,124.0,138.0,1.0,16.85,185.5,100.47,82.67
2018,11,13,15,0,62.0,121.0,1.0,16.7,142.0,91.51,75.06
2018,11,13,15,15,32.0,103.0,1.0,16.7,114.0,78.75,63.96
2018,11,13,15,30,2.0,85.0,1.0,16.7,86.0,67.13,53.7
2018,11,13,15,45,1.0,68.5,1.05,16.35,69.0,54.55,42.51
2018,11,13,16,0,0.0,52.0,1.1,16.0,52.0,41.84,31.03
2018,11,13,16,15,0.0,37.5,1.1,15.9,37.5,30.45,20.5
2018,11,13,16,30,0.0,23.0,1.1,15.8,23.0,18.95,8.66
2018,11,13,16,45,0.0,13.5,1.1,15.65,13.5,11.52,0.0
2018,11,13,17,0,0.0,4.0,1.1,15.5,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,14,6,45,55.0,8.0,2.45,11.35,9.5,0.0,0.0
2018,11,14,7,0,110.0,16.0,2.5,11.3,19.0,86.69,0.0
2018,11,14,7,15,217.5,29.0,2.55,11.6,49.5,223.33,128.13
2018,11,14,7,30,325.0,42.0,2.6,11.9,80.0,318.7,256.98
2018,11,14,7,45,401.0,53.0,2.7,12.15,120.5,389.21,322.64
2018,11,14,8,0,477.0,64.0,2.8,12.4,161.0,459.38,383.46
2018,11,14,8,15,528.5,72.0,2.85,12.7,203.0,507.6,424.06
2018,11,14,8,30,580.0,80.0,2.9,13.0,245.0,553.55,461.14
2018,11,14,8,45,611.5,87.5,3.0,13.25,284.5,581.7,482.95
2018,11,14,9,0,643.0,95.0,3.1,13.5,324.0,606.89,501.7
2018,11,14,9,15,666.5,100.0,3.05,13.9,359.5,620.35,510.0
2018,11,14,9,30,690.0,105.0,3.0,14.3,395.0,630.48,515.4
2018,11,14,9,45,701.5,111.0,2.95,14.65,424.5,629.89,512.34
2018,11,14,10,0,713.0,117.0,2.9,15.0,454.0,626.02,506.68
2018,11,14,10,15,725.5,120.5,2.85,15.45,478.5,616.87,496.78
2018,11,14,10,30,738.0,124.0,2.8,15.9,503.0,604.39,484.23
2018,11,14,10,45,744.0,127.0,2.75,16.35,520.0,584.22,465.66
2018,11,14,11,0,750.0,130.0,2.7,16.8,537.0,561.12,444.66
2018,11,14,11,15,754.0,131.5,2.6,17.15,547.0,532.7,419.34
2018,11,14,11,30,758.0,133.0,2.5,17.5,557.0,501.72,391.66
2018,11,14,11,45,757.5,133.5,2.45,17.85,559.0,465.42,359.57
2018,11,14,12,0,757.0,134.0,2.4,18.2,561.0,427.23,325.44
2018,11,14,12,15,750.0,135.0,2.35,18.4,554.5,385.45,288.22
2018,11,14,12,30,743.0,136.0,2.3,18.6,548.0,342.72,249.79
2018,11,14,12,45,727.5,136.5,2.25,18.8,532.5,296.7,208.97
2018,11,14,13,0,712.0,137.0,2.2,19.0,517.0,251.06,169.24
2018,11,14,13,15,697.0,136.0,2.15,19.1,496.0,205.0,131.43
2018,11,14,13,30,682.0,135.0,2.1,19.2,475.0,159.84,99.15
2018,11,14,13,45,659.5,133.0,2.05,19.25,447.5,114.78,76.46
2018,11,14,14,0,637.0,131.0,2.0,19.3,420.0,93.53,75.61
2018,11,14,14,15,612.5,126.5,2.0,19.25,387.5,91.62,74.15
2018,11,14,14,30,588.0,122.0,2.0,19.2,355.0,89.81,72.75
2018,11,14,14,45,550.0,115.5,2.0,19.1,316.5,83.22,67.2
2018,11,14,15,0,512.0,109.0,2.0,19.0,278.0,79.2,63.81
2018,11,14,15,15,469.0,99.5,2.0,19.0,238.0,73.0,58.43
2018,11,14,15,30,426.0,90.0,2.0,19.0,198.0,66.69,52.83
2018,11,14,15,45,363.5,76.5,1.85,18.2,156.5,57.26,44.51
2018,11,14,16,0,301.0,63.0,1.7,17.4,115.0,47.63,35.81
2018,11,14,16,15,223.5,47.0,1.75,17.05,79.0,35.88,24.93
2018,11,14,16,30,146.0,31.0,1.8,16.7,43.0,23.9,11.88
2018,11,14,16,45,83.0,17.5,1.85,16.35,23.5,14.94,0.0
2018,11,14,17,0,20.0,4.0,1.9,16.0,4.0,3.41,0.0
2018,11,14,17,15,10.0,2.0,1.95,15.75,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,15,6,45,24.0,6.0,2.65,11.4,6.5,0.0,0.0
2018,11,15,7,0,48.0,12.0,2.7,11.3,13.0,41.97,0.0
2018,11,15,7,15,113.5,27.0,2.75,11.55,37.5,134.02,66.71
2018,11,15,7,30,179.0,42.0,2.8,11.8,62.0,219.51,175.46
2018,11,15,7,45,235.0,55.5,2.85,12.1,94.5,273.53,226.84
2018,11,15,8,0,291.0,69.0,2.9,12.4,127.0,328.57,275.59
2018,11,15,8,15,281.5,83.0,3.0,12.65,150.0,336.5,283.24
2018,11,15,8,30,272.0,97.0,3.1,12.9,173.0,326.55,275.56
2018,11,15,8,45,260.0,117.0,3.15,13.15,198.5,337.74,284.04
2018,11,15,9,0,248.0,137.0,3.2,13.4,224.0,346.97,290.4
2018,11,15,9,15,340.5,138.5,3.15,13.7,272.0,406.77,339.36
2018,11,15,9,30,433.0,140.0,3.1,14.0,320.0,479.64,396.72
2018,11,15,9,45,480.0,147.0,3.0,14.3,360.5,507.65,416.87
2018,11,15,10,0,527.0,154.0,2.9,14.6,401.0,531.99,433.82
2018,11,15,10,15,555.0,159.0,2.85,15.0,431.0,537.91,435.99
2018,11,15,10,30,583.0,164.0,2.8,15.4,461.0,540.33,435.3
2018,11,15,10,45,559.0,171.5,2.75,15.8,464.0,510.86,409.67
2018,11,15,11,0,535.0,179.0,2.7,16.2,467.0,480.68,383.62
2018,11,15,11,15,522.5,181.5,2.6,16.45,467.5,451.56,358.44
2018,11,15,11,30,510.0,184.0,2.5,16.7,468.0,421.7,332.47
2018,11,15,11,45,510.0,185.0,2.45,17.0,470.0,395.54,309.06
2018,11,15,12,0,510.0,186.0,2.4,17.3,472.0,368.01,284.2
2018,11,15,12,15,506.0,185.0,2.4,17.5,466.5,336.23,255.9
2018,11,15,12,30,502.0,184.0,2.4,17.7,461.0,303.78,226.8
2018,11,15,12,45,524.5,177.0,2.4,17.9,460.5,273.0,198.09
2018,11,15,13,0,547.0,170.0,2.4,18.1,460.0,239.37,167.34
2018,11,15,13,15,556.5,168.5,2.4,18.2,454.0,204.84,138.03
2018,11,15,13,30,566.0,167.0,2.4,18.3,448.0,168.61,111.41
2018,11,15,13,45,545.5,163.0,2.4,18.4,421.5,127.97,90.25
2018,11,15,14,0,525.0,159.0,2.4,18.5,395.0,108.81,89.02
2018,11,15,14,15,500.5,151.5,2.35,18.45,363.0,104.7,85.69
2018,11,15,14,30,476.0,144.0,2.3,18.4,331.0,100.56,82.29
2018,11,15,14,45,442.5,134.0,2.25,18.35,294.5,94.6,77.27
2018,11,15,15,0,409.0,124.0,2.2,18.3,258.0,88.53,72.11
2018,11,15,15,15,369.0,111.0,2.2,18.3,219.5,80.21,64.87
2018,11,15,15,30,329.0,98.0,2.2,18.3,181.0,71.69,57.32
2018,11,15,15,45,271.0,82.0,2.0,17.55,141.5,61.47,48.27
2018,11,15,16,0,213.0,66.0,1.8,16.8,102.0,49.9,37.82
2018,11,15,16,15,146.5,47.5,1.8,16.5,68.5,36.38,25.34
2018,11,15,16,30,80.0,29.0,1.8,16.2,35.0,22.61,10.51
2018,11,15,16,45,46.5,16.5,1.85,15.9,19.5,14.08,0.0
2018,11,15,17,0,13.0,4.0,1.9,15.6,4.0,0.0,0.0
2018,11,15,17,15,6.5,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,6,45,27.5,6.0,2.95,10.75,6.5,0.0,0.0
2018,11,16,7,0,55.0,12.0,2.9,10.7,13.0,46.43,0.0
2018,11,16,7,15,131.5,27.0,2.95,11.05,39.0,157.6,66.76
2018,11,16,7,30,208.0,42.0,3.0,11.4,65.0,239.73,191.09
2018,11,16,7,45,280.5,56.5,3.05,11.7,102.5,306.82,254.62
2018,11,16,8,0,353.0,71.0,3.1,12.0,140.0,375.08,314.54
2018,11,16,8,15,407.5,82.0,3.1,12.3,180.5,425.58,357.78
2018,11,16,8,30,462.0,93.0,3.1,12.6,221.0,475.06,398.54
2018,11,16,8,45,502.0,101.5,3.05,12.85,260.0,509.16,425.47
2018,11,16,9,0,542.0,110.0,3.0,13.1,299.0,541.04,449.71
2018,11,16,9,15,566.5,117.0,2.95,13.5,333.5,557.39,460.69
2018,11,16,9,30,591.0,124.0,2.9,13.9,368.0,576.7,473.43
2018,11,16,9,45,604.0,131.0,2.85,14.3,396.5,579.55,473.14
2018,11,16,10,0,617.0,138.0,2.8,14.7,425.0,579.29,470.37
2018,11,16,10,15,632.5,142.0,2.65,15.1,449.5,574.59,463.81
2018,11,16,10,30,648.0,146.0,2.5,15.5,474.0,566.61,454.58
2018,11,16,10,45,659.0,147.5,2.35,15.95,491.0,550.35,438.83
2018,11,16,11,0,670.0,149.0,2.2,16.4,508.0,531.1,420.63
2018,11,16,11,15,675.0,150.0,2.05,16.7,517.5,505.34,397.46
2018,11,16,11,30,680.0,151.0,1.9,17.0,527.0,477.17,372.11
2018,11,16,11,45,682.5,151.0,1.8,17.25,529.5,444.72,343.31
2018,11,16,12,0,685.0,151.0,1.7,17.5,532.0,410.33,312.49
2018,11,16,12,15,688.5,148.5,1.6,17.75,528.5,372.4,278.39
2018,11,16,12,30,692.0,146.0,1.5,18.0,525.0,332.81,242.54
2018,11,16,12,45,698.0,140.0,1.4,18.2,515.0,289.54,203.65
2018,11,16,13,0,704.0,134.0,1.3,18.4,505.0,244.78,164.13
2018,11,16,13,15,695.0,131.5,1.2,18.55,486.0,199.13,126.68
2018,11,16,13,30,686.0,129.0,1.1,18.7,467.0,153.76,94.43
2018,11,16,13,45,670.5,125.5,1.0,18.85,441.0,107.91,71.69
2018,11,16,14,0,655.0,122.0,0.9,19.0,415.0,87.46,70.43
2018,11,16,14,15,632.5,117.0,0.8,19.0,382.5,85.02,68.49
2018,11,16,14,30,610.0,112.0,0.7,19.0,350.0,82.64,66.56
2018,11,16,14,45,579.0,105.0,0.55,19.0,313.0,78.64,63.19
2018,11,16,15,0,548.0,98.0,0.4,19.0,276.0,74.63,59.78
2018,11,16,15,15,503.5,90.0,0.4,19.0,236.0,66.78,52.97
2018,11,16,15,30,459.0,82.0,0.4,19.0,196.0,61.35,48.15
2018,11,16,15,45,398.0,70.5,0.4,18.55,155.5,53.21,40.9
2018,11,16,16,0,337.0,59.0,0.4,18.1,115.0,44.92,33.33
2018,11,16,16,15,254.0,45.0,0.5,17.8,79.5,34.54,23.61
2018,11,16,16,30,171.0,31.0,0.6,17.5,44.0,23.98,10.9
2018,11,16,16,45,98.0,18.0,0.7,17.25,24.5,15.36,0.0
2018,11,16,17,0,25.0,5.0,0.8,17.0,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.85,16.75,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,17,6,45,31.0,6.5,1.5,11.45,7.0,0.0,0.0
2018,11,17,7,0,62.0,13.0,1.5,11.4,14.0,51.71,0.0
2018,11,17,7,15,146.5,27.0,1.5,11.6,40.0,166.04,53.48
2018,11,17,7,30,231.0,41.0,1.5,11.8,66.0,254.01,199.88
2018,11,17,7,45,268.5,51.0,1.5,12.0,93.0,289.66,238.28
2018,11,17,8,0,306.0,61.0,1.5,12.2,120.0,326.69,272.14
2018,11,17,8,15,191.0,69.5,1.4,12.45,109.5,234.31,196.3
2018,11,17,8,30,76.0,78.0,1.3,12.7,99.0,144.0,119.15
2018,11,17,8,45,40.5,98.0,1.2,12.9,109.5,126.52,103.58
2018,11,17,9,0,5.0,118.0,1.1,13.1,120.0,110.73,89.04
2018,11,17,9,15,10.0,133.5,1.05,13.45,137.5,127.73,103.19
2018,11,17,9,30,15.0,149.0,1.0,13.8,155.0,144.39,116.75
2018,11,17,9,45,23.5,163.0,0.95,14.15,173.5,161.51,130.57
2018,11,17,10,0,32.0,177.0,0.9,14.5,192.0,188.58,152.27
2018,11,17,10,15,100.0,192.5,0.85,14.7,242.0,243.67,197.27
2018,11,17,10,30,168.0,208.0,0.8,14.9,292.0,304.95,245.43
2018,11,17,10,45,398.5,176.0,0.8,15.1,385.5,418.88,334.1
2018,11,17,11,0,629.0,144.0,0.8,15.3,479.0,502.31,394.82
2018,11,17,11,15,732.5,119.5,0.85,15.4,516.5,504.99,393.69
2018,11,17,11,30,836.0,95.0,0.9,15.5,554.0,498.94,385.64
2018,11,17,11,45,837.0,96.0,0.95,15.65,557.0,462.36,354.0
2018,11,17,12,0,838.0,97.0,1.0,15.8,560.0,423.57,320.03
2018,11,17,12,15,820.0,101.5,1.05,15.8,551.5,379.21,281.4
2018,11,17,12,30,802.0,106.0,1.1,15.8,543.0,334.61,241.98
2018,11,17,12,45,764.0,115.5,1.2,15.8,524.0,285.24,199.43
2018,11,17,13,0,726.0,125.0,1.3,15.8,505.0,241.06,161.87
2018,11,17,13,15,716.5,122.5,1.4,15.75,485.5,194.43,123.52
2018,11,17,13,30,707.0,120.0,1.5,15.7,466.0,148.09,90.47
2018,11,17,13,45,694.5,115.5,1.6,15.65,440.0,100.69,66.82
2018,11,17,14,0,682.0,111.0,1.7,15.6,414.0,79.91,64.91
2018,11,17,14,15,661.0,107.0,1.75,15.5,382.5,78.04,63.44
2018,11,17,14,30,640.0,103.0,1.8,15.4,351.0,76.23,61.99
2018,11,17,14,45,612.5,96.5,1.9,15.3,314.5,72.46,58.8
2018,11,17,15,0,585.0,90.0,2.0,15.2,278.0,68.67,55.53
2018,11,17,15,15,540.5,83.5,2.0,15.2,238.5,64.72,52.02
2018,11,17,15,30,496.0,77.0,2.0,15.2,199.0,60.78,48.41
2018,11,17,15,45,435.0,67.0,2.05,14.65,158.5,50.93,39.52
2018,11,17,16,0,374.0,57.0,2.1,14.1,118.0,43.65,32.72
2018,11,17,16,15,284.0,44.5,2.0,13.8,82.5,34.29,23.7
2018,11,17,16,30,194.0,32.0,1.9,13.5,47.0,24.81,11.08
2018,11,17,16,45,111.5,19.5,1.8,13.15,26.5,16.64,0.0
2018,11,17,17,0,29.0,7.0,1.7,12.8,6.0,0.0,0.0
2018,11,17,17,15,14.5,3.5,1.65,12.7,3.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,12.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,6,45,6.5,4.0,0.4,11.55,4.0,0.0,0.0
2018,11,18,7,0,13.0,8.0,0.5,11.5,8.0,15.31,0.0
2018,11,18,7,15,105.5,24.0,0.65,11.65,34.5,131.67,24.23
2018,11,18,7,30,198.0,40.0,0.8,11.8,61.0,229.67,178.32
2018,11,18,7,45,277.0,49.5,0.95,11.9,94.0,292.92,239.77
2018,11,18,8,0,356.0,59.0,1.1,12.0,127.0,358.67,297.39
2018,11,18,8,15,380.5,72.0,1.3,12.15,160.5,390.78,325.57
2018,11,18,8,30,405.0,85.0,1.5,12.3,194.0,421.37,351.43
2018,11,18,8,45,496.0,87.0,1.65,12.45,242.0,490.33,407.3
2018,11,18,9,0,587.0,89.0,1.8,12.6,290.0,552.4,456.05
2018,11,18,9,15,627.5,92.5,1.9,12.85,328.0,576.59,473.64
2018,11,18,9,30,668.0,96.0,2.0,13.1,366.0,597.31,488.36
2018,11,18,9,45,623.0,112.5,2.1,13.35,379.5,570.33,465.32
2018,11,18,10,0,578.0,129.0,2.2,13.6,393.0,541.44,441.0
2018,11,18,10,15,546.0,144.0,2.1,13.9,404.0,512.52,416.0
2018,11,18,10,30,514.0,159.0,2.0,14.2,415.0,488.96,395.01
2018,11,18,10,45,468.0,177.0,1.95,14.5,416.5,459.28,369.33
2018,11,18,11,0,422.0,195.0,1.9,14.8,418.0,429.78,343.91
2018,11,18,11,15,399.0,205.0,1.75,15.05,419.0,405.74,322.73
2018,11,18,11,30,376.0,215.0,1.6,15.3,420.0,375.35,296.67
2018,11,18,11,45,371.0,217.0,1.5,15.55,420.0,353.94,277.57
2018,11,18,12,0,366.0,219.0,1.4,15.8,420.0,331.9,257.74
2018,11,18,12,15,343.5,221.5,1.35,15.95,409.0,303.66,233.48
2018,11,18,12,30,321.0,224.0,1.3,16.1,398.0,276.55,210.25
2018,11,18,12,45,330.5,216.0,1.25,16.3,391.5,251.07,187.48
2018,11,18,13,0,340.0,208.0,1.2,16.5,385.0,224.41,164.02
2018,11,18,13,15,408.0,185.0,1.25,16.55,389.0,192.52,135.05
2018,11,18,13,30,476.0,162.0,1.3,16.6,393.0,154.76,104.55
2018,11,18,13,45,471.0,153.0,1.35,16.7,371.5,116.7,83.95
2018,11,18,14,0,466.0,144.0,1.4,16.8,350.0,98.73,80.88
2018,11,18,14,15,481.5,129.5,1.5,16.7,328.0,90.39,73.86
2018,11,18,14,30,497.0,115.0,1.6,16.6,306.0,81.82,66.57
2018,11,18,14,45,497.0,103.5,1.7,16.5,278.0,74.83,60.58
2018,11,18,15,0,497.0,92.0,1.8,16.4,250.0,67.62,54.33
2018,11,18,15,15,476.5,85.5,1.8,16.4,220.0,63.49,50.68
2018,11,18,15,30,456.0,79.0,1.8,16.4,190.0,59.26,46.82
2018,11,18,15,45,397.5,68.0,2.05,15.85,151.0,51.45,39.76
2018,11,18,16,0,339.0,57.0,2.3,15.3,112.0,43.5,32.38
2018,11,18,16,15,254.5,43.0,2.3,14.95,77.0,33.07,22.47
2018,11,18,16,30,170.0,29.0,2.3,14.6,42.0,22.48,8.82
2018,11,18,16,45,97.0,17.0,2.25,14.25,23.0,14.51,0.0
