Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,19,45,0.0,0.0,6.0,16.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.45,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.25,16.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,16.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,15.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,15.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.8,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.8,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.8,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.5,10.8,15.75,17.5,25.92,0.0
2018,11,29,7,30,36.0,30.0,10.8,15.7,32.0,76.23,33.91
2018,11,29,7,45,84.0,46.5,10.8,15.65,57.5,131.94,101.97
2018,11,29,8,0,132.0,63.0,10.8,15.6,83.0,193.05,157.57
2018,11,29,8,15,132.0,71.0,10.75,15.6,96.5,195.72,162.07
2018,11,29,8,30,132.0,79.0,10.7,15.6,110.0,186.31,155.42
2018,11,29,8,45,66.0,59.0,10.65,15.65,74.5,109.93,89.78
2018,11,29,9,0,0.0,39.0,10.6,15.7,39.0,32.21,21.86
2018,11,29,9,15,40.0,76.5,10.45,15.7,91.0,97.2,78.25
2018,11,29,9,30,80.0,114.0,10.3,15.7,143.0,173.46,143.32
2018,11,29,9,45,142.0,140.0,10.15,15.7,197.5,238.38,198.47
2018,11,29,10,0,204.0,166.0,10.0,15.7,252.0,299.56,249.53
2018,11,29,10,15,242.0,172.0,9.75,15.75,280.0,331.6,275.39
2018,11,29,10,30,280.0,178.0,9.5,15.8,308.0,348.97,288.85
2018,11,29,10,45,326.5,183.0,9.25,15.8,340.0,367.06,302.62
2018,11,29,11,0,373.0,188.0,9.0,15.8,372.0,381.24,312.66
2018,11,29,11,15,267.5,173.0,8.8,15.8,306.5,297.3,242.29
2018,11,29,11,30,162.0,158.0,8.6,15.8,241.0,215.68,174.15
2018,11,29,11,45,81.0,111.0,8.35,15.8,152.5,131.92,104.48
2018,11,29,12,0,0.0,64.0,8.1,15.8,64.0,53.08,39.15
2018,11,29,12,15,258.5,66.0,8.0,15.85,198.0,147.26,112.19
2018,11,29,12,30,517.0,68.0,7.9,15.9,332.0,209.83,154.09
2018,11,29,12,45,668.0,74.0,7.8,15.9,407.0,222.68,155.24
2018,11,29,13,0,819.0,80.0,7.7,15.9,482.0,219.15,142.25
2018,11,29,13,15,771.5,87.5,7.5,15.9,454.5,173.12,105.36
2018,11,29,13,30,724.0,95.0,7.3,15.9,427.0,125.39,73.25
2018,11,29,13,45,513.0,108.0,7.15,15.9,336.5,85.47,60.17
2018,11,29,14,0,302.0,121.0,7.0,15.9,246.0,82.62,67.44
2018,11,29,14,15,316.5,102.5,6.9,15.8,225.0,71.36,57.65
2018,11,29,14,30,331.0,84.0,6.8,15.7,204.0,59.81,47.54
2018,11,29,14,45,385.0,82.5,6.65,15.65,207.5,59.87,47.66
2018,11,29,15,0,439.0,81.0,6.5,15.6,211.0,59.84,47.64
2018,11,29,15,15,452.0,71.0,6.5,15.6,188.0,54.79,43.09
2018,11,29,15,30,465.0,61.0,6.5,15.6,165.0,48.06,36.95
2018,11,29,15,45,348.5,51.0,6.75,15.45,119.5,40.34,29.85
2018,11,29,16,0,232.0,41.0,7.0,15.3,74.0,31.33,21.5
2018,11,29,16,15,156.5,29.5,7.15,15.2,48.5,22.69,12.97
2018,11,29,16,30,81.0,18.0,7.3,15.1,23.0,13.94,0.0
2018,11,29,16,45,40.5,9.0,7.45,15.0,11.5,7.68,0.0
2018,11,29,17,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.7,14.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.8,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.95,14.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,14.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,14.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.6,14.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.7,14.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.75,14.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.8,14.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.9,14.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.95,14.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.05,14.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.0,14.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.9,14.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.55,14.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.4,14.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.1,13.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.05,13.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.85,13.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.75,13.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.65,13.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.6,13.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,13.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,13.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,13.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,13.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,11,30,6,45,26.5,4.0,7.05,13.6,3.0,0.0,0.0
2018,11,30,7,0,53.0,8.0,7.0,13.6,6.0,0.0,0.0
2018,11,30,7,15,80.5,16.0,7.05,13.8,18.5,64.98,0.0
2018,11,30,7,30,108.0,24.0,7.1,14.0,31.0,132.1,54.57
2018,11,30,7,45,112.5,39.5,7.2,14.2,52.0,149.43,116.29
2018,11,30,8,0,117.0,55.0,7.3,14.4,73.0,169.1,137.71
2018,11,30,8,15,168.0,69.5,7.35,14.55,103.5,218.29,181.85
2018,11,30,8,30,219.0,84.0,7.4,14.7,134.0,267.26,224.98
2018,11,30,8,45,291.0,92.5,7.45,14.8,172.5,336.93,284.75
2018,11,30,9,0,363.0,101.0,7.5,14.9,211.0,390.61,330.29
2018,11,30,9,15,463.5,100.0,7.4,15.05,258.0,450.08,379.97
2018,11,30,9,30,564.0,99.0,7.3,15.2,305.0,513.26,431.22
2018,11,30,9,45,692.5,84.0,7.2,15.3,358.5,568.4,475.49
2018,11,30,10,0,821.0,69.0,7.1,15.4,412.0,614.33,511.2
2018,11,30,10,15,823.0,72.0,7.05,15.5,433.5,598.18,495.67
2018,11,30,10,30,825.0,75.0,7.0,15.6,455.0,579.05,477.67
2018,11,30,10,45,844.5,74.0,6.9,15.65,476.0,562.5,461.54
2018,11,30,11,0,864.0,73.0,6.8,15.7,497.0,539.94,440.21
2018,11,30,11,15,868.0,73.5,6.75,15.75,507.5,510.56,412.94
2018,11,30,11,30,872.0,74.0,6.7,15.8,518.0,478.46,382.93
2018,11,30,11,45,873.0,74.0,6.7,15.8,521.0,442.02,348.93
2018,11,30,12,0,874.0,74.0,6.7,15.8,524.0,403.35,312.42
2018,11,30,12,15,873.5,73.5,6.7,15.8,520.0,361.65,272.81
2018,11,30,12,30,873.0,73.0,6.7,15.8,516.0,318.17,231.31
2018,11,30,12,45,870.5,71.0,6.7,15.75,504.5,271.35,187.3
2018,11,30,13,0,868.0,69.0,6.7,15.7,493.0,223.36,143.56
2018,11,30,13,15,860.5,67.5,6.65,15.7,474.5,174.1,102.29
2018,11,30,13,30,853.0,66.0,6.6,15.7,456.0,124.53,67.87
2018,11,30,13,45,841.5,64.5,6.55,15.65,431.0,74.72,47.08
2018,11,30,14,0,830.0,63.0,6.5,15.6,406.0,53.17,41.56
2018,11,30,14,15,811.0,60.5,6.45,15.55,374.5,51.38,40.06
2018,11,30,14,30,792.0,58.0,6.4,15.5,343.0,49.6,38.54
2018,11,30,14,45,764.0,55.5,6.35,15.45,307.0,47.73,36.92
2018,11,30,15,0,736.0,53.0,6.3,15.4,271.0,45.88,35.29
2018,11,30,15,15,693.5,50.0,6.3,15.4,231.5,43.55,33.15
2018,11,30,15,30,651.0,47.0,6.3,15.4,192.0,41.28,30.98
2018,11,30,15,45,583.5,42.5,6.0,15.1,152.0,37.62,27.5
2018,11,30,16,0,516.0,38.0,5.7,14.8,112.0,31.25,21.48
2018,11,30,16,15,379.0,30.5,5.55,14.6,74.5,25.23,15.05
2018,11,30,16,30,242.0,23.0,5.4,14.4,37.0,19.35,0.0
2018,11,30,16,45,121.0,11.5,5.25,14.2,18.5,9.82,0.0
2018,11,30,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.7,14.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.7,14.4,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.7,14.5,4.0,0.0,0.0
2018,12,1,7,15,60.0,17.0,6.85,14.6,20.5,52.63,0.0
2018,12,1,7,30,112.0,30.0,7.0,14.7,37.0,135.66,44.42
2018,12,1,7,45,195.5,44.0,7.1,14.8,68.0,227.3,177.66
2018,12,1,8,0,279.0,58.0,7.2,14.9,99.0,297.49,245.02
2018,12,1,8,15,271.5,59.5,7.35,14.9,110.0,289.64,242.41
2018,12,1,8,30,264.0,61.0,7.5,14.9,121.0,281.69,237.76
2018,12,1,8,45,187.0,79.0,7.6,14.9,125.5,231.61,195.13
2018,12,1,9,0,110.0,97.0,7.7,14.9,130.0,183.43,153.02
2018,12,1,9,15,132.5,107.5,7.8,14.9,152.0,206.21,172.58
2018,12,1,9,30,155.0,118.0,7.9,14.9,174.0,228.0,190.94
2018,12,1,9,45,81.5,109.0,8.0,14.9,138.5,164.59,135.81
2018,12,1,10,0,8.0,100.0,8.1,14.9,103.0,89.75,70.86
2018,12,1,10,15,231.5,113.0,8.0,14.95,218.5,262.03,218.84
2018,12,1,10,30,455.0,126.0,7.9,15.0,334.0,409.62,340.97
2018,12,1,10,45,624.5,108.0,7.85,15.0,406.0,475.18,393.04
2018,12,1,11,0,794.0,90.0,7.8,15.0,478.0,522.03,428.29
2018,12,1,11,15,813.5,88.5,7.85,15.0,493.5,499.61,406.64
2018,12,1,11,30,833.0,87.0,7.9,15.0,509.0,473.55,381.52
2018,12,1,11,45,792.5,97.0,7.95,15.0,500.5,429.65,341.82
2018,12,1,12,0,752.0,107.0,8.0,15.0,492.0,384.69,301.06
2018,12,1,12,15,799.5,95.5,8.0,14.95,502.0,354.81,270.49
2018,12,1,12,30,847.0,84.0,8.0,14.9,512.0,317.5,232.83
2018,12,1,12,45,847.5,81.0,8.0,14.85,501.5,270.73,188.62
2018,12,1,13,0,848.0,78.0,8.0,14.8,491.0,222.6,144.49
2018,12,1,13,15,771.0,90.0,7.95,14.8,454.5,174.98,107.46
2018,12,1,13,30,694.0,102.0,7.9,14.8,418.0,128.19,77.09
2018,12,1,13,45,693.5,95.0,7.85,14.75,396.0,81.33,54.66
2018,12,1,14,0,693.0,88.0,7.8,14.7,374.0,64.8,52.02
2018,12,1,14,15,701.0,82.0,7.8,14.6,352.0,61.37,49.08
2018,12,1,14,30,709.0,76.0,7.8,14.5,330.0,57.86,46.05
2018,12,1,14,45,649.5,75.0,7.8,14.45,289.0,57.37,45.67
2018,12,1,15,0,590.0,74.0,7.8,14.4,248.0,57.11,45.43
2018,12,1,15,15,479.0,70.0,7.8,14.4,198.0,54.27,42.83
2018,12,1,15,30,368.0,66.0,7.8,14.4,148.0,49.63,38.51
2018,12,1,15,45,373.5,57.0,7.5,14.2,125.0,43.51,32.78
2018,12,1,16,0,379.0,48.0,7.2,14.0,102.0,39.48,28.67
2018,12,1,16,15,238.5,34.5,7.05,13.85,64.5,26.72,16.26
2018,12,1,16,30,98.0,21.0,6.9,13.7,27.0,16.28,0.0
2018,12,1,16,45,49.0,10.5,6.75,13.6,13.5,8.96,0.0
2018,12,1,17,0,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.6,13.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.6,13.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,12.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,3.2,11.0,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,3.1,11.0,5.0,0.0,0.0
2018,12,2,7,15,79.5,14.5,2.95,11.15,16.5,62.72,0.0
2018,12,2,7,30,103.0,22.0,2.8,11.3,28.0,122.98,27.57
2018,12,2,7,45,151.5,37.0,2.65,11.45,54.5,186.95,145.26
2018,12,2,8,0,200.0,52.0,2.5,11.6,81.0,235.45,193.6
2018,12,2,8,15,243.5,64.5,2.5,11.75,111.0,277.36,231.71
2018,12,2,8,30,287.0,77.0,2.5,11.9,141.0,318.95,268.1
2018,12,2,8,45,284.5,92.0,2.5,12.05,166.0,316.02,266.37
2018,12,2,9,0,282.0,107.0,2.5,12.2,191.0,326.94,275.17
2018,12,2,9,15,298.5,120.0,2.4,12.25,218.5,346.63,290.85
2018,12,2,9,30,315.0,133.0,2.3,12.3,246.0,364.57,304.58
2018,12,2,9,45,512.5,111.0,2.2,12.35,314.0,472.63,392.16
2018,12,2,10,0,710.0,89.0,2.1,12.4,382.0,566.86,464.84
2018,12,2,10,15,797.0,76.0,2.0,12.5,423.5,584.75,476.0
2018,12,2,10,30,884.0,63.0,1.9,12.6,465.0,594.72,480.97
2018,12,2,10,45,893.5,63.0,1.8,12.65,483.5,573.16,461.01
2018,12,2,11,0,903.0,63.0,1.7,12.7,502.0,548.35,438.41
2018,12,2,11,15,908.0,64.0,1.6,12.85,513.5,519.13,411.78
2018,12,2,11,30,913.0,65.0,1.5,13.0,525.0,486.99,382.34
2018,12,2,11,45,914.5,65.0,1.45,13.1,528.5,449.59,348.49
2018,12,2,12,0,916.0,65.0,1.4,13.2,532.0,409.82,312.01
2018,12,2,12,15,915.0,64.5,1.4,13.3,528.0,366.54,272.19
2018,12,2,12,30,914.0,64.0,1.4,13.4,524.0,321.43,230.29
2018,12,2,12,45,870.0,72.0,1.35,13.5,502.0,271.7,186.11
2018,12,2,13,0,826.0,80.0,1.3,13.6,480.0,220.15,141.98
2018,12,2,13,15,704.0,101.5,1.25,13.6,433.5,170.31,105.9
2018,12,2,13,30,582.0,123.0,1.2,13.6,387.0,135.02,86.72
2018,12,2,13,45,448.0,131.0,1.15,13.65,327.5,99.18,72.79
2018,12,2,14,0,314.0,139.0,1.1,13.7,268.0,99.23,82.47
2018,12,2,14,15,236.5,134.5,1.1,13.65,227.5,95.66,79.48
2018,12,2,14,30,159.0,130.0,1.1,13.6,187.0,95.8,79.72
2018,12,2,14,45,185.0,122.0,1.1,13.6,181.5,87.42,72.41
2018,12,2,15,0,211.0,114.0,1.1,13.6,176.0,82.5,68.08
2018,12,2,15,15,176.0,99.5,1.1,13.6,146.0,72.72,59.34
2018,12,2,15,30,141.0,85.0,1.1,13.6,116.0,64.08,51.45
2018,12,2,15,45,108.5,68.5,1.2,13.4,89.5,52.21,40.6
2018,12,2,16,0,76.0,52.0,1.3,13.2,63.0,40.13,29.38
2018,12,2,16,15,44.5,35.0,1.35,13.1,41.0,27.51,16.99
2018,12,2,16,30,13.0,18.0,1.4,13.0,19.0,14.82,0.0
2018,12,2,16,45,6.5,9.0,1.45,12.85,9.5,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,3,7,15,28.5,10.5,3.9,10.3,12.0,26.95,0.0
2018,12,3,7,30,57.0,21.0,4.0,10.6,24.0,78.62,5.66
2018,12,3,7,45,183.0,34.5,4.1,10.9,58.0,203.72,158.22
2018,12,3,8,0,309.0,48.0,4.2,11.2,92.0,302.57,250.79
2018,12,3,8,15,480.5,48.0,4.15,11.45,142.0,420.51,353.26
2018,12,3,8,30,652.0,48.0,4.1,11.7,192.0,530.76,446.11
2018,12,3,8,45,695.0,50.5,4.0,12.0,231.0,561.02,471.04
2018,12,3,9,0,738.0,53.0,3.9,12.3,270.0,588.22,492.58
2018,12,3,9,15,699.5,65.5,3.85,12.55,292.0,569.26,475.86
2018,12,3,9,30,661.0,78.0,3.8,12.8,314.0,551.37,459.6
2018,12,3,9,45,623.5,94.5,3.75,13.05,332.5,532.69,442.4
2018,12,3,10,0,586.0,111.0,3.7,13.3,351.0,511.55,423.14
2018,12,3,10,15,701.5,92.0,3.7,13.45,397.0,545.14,448.81
2018,12,3,10,30,817.0,73.0,3.7,13.6,443.0,569.51,466.04
2018,12,3,10,45,816.0,76.5,3.7,13.75,458.5,546.89,445.22
2018,12,3,11,0,815.0,80.0,3.7,13.9,474.0,521.59,422.19
2018,12,3,11,15,824.0,80.5,3.65,14.0,486.5,495.64,398.19
2018,12,3,11,30,833.0,81.0,3.6,14.1,499.0,466.71,371.25
2018,12,3,11,45,810.0,86.5,3.55,14.2,495.5,426.33,334.94
2018,12,3,12,0,787.0,92.0,3.5,14.3,492.0,385.47,297.82
2018,12,3,12,15,838.0,79.5,3.4,14.4,502.5,352.72,265.1
2018,12,3,12,30,889.0,67.0,3.3,14.5,513.0,316.83,228.73
2018,12,3,12,45,738.5,101.5,3.25,14.55,466.5,258.7,181.32
2018,12,3,13,0,588.0,136.0,3.2,14.6,420.0,216.91,149.94
2018,12,3,13,15,472.0,154.0,3.15,14.65,376.5,176.7,121.52
2018,12,3,13,30,356.0,172.0,3.1,14.7,333.0,151.8,108.89
2018,12,3,13,45,254.5,169.5,3.0,14.75,281.5,122.74,94.72
2018,12,3,14,0,153.0,167.0,2.9,14.8,230.0,118.66,99.2
2018,12,3,14,15,107.5,141.5,2.9,14.8,184.0,102.74,85.44
2018,12,3,14,30,62.0,116.0,2.9,14.8,138.0,89.16,73.62
2018,12,3,14,45,81.0,112.5,2.9,14.75,138.0,83.59,68.81
2018,12,3,15,0,100.0,109.0,2.9,14.7,138.0,80.8,66.35
2018,12,3,15,15,63.5,81.5,2.9,14.7,99.0,62.31,49.9
2018,12,3,15,30,27.0,54.0,2.9,14.7,60.0,43.97,33.47
2018,12,3,15,45,16.5,40.0,2.95,14.35,43.5,33.11,23.63
2018,12,3,16,0,6.0,26.0,3.0,14.0,27.0,21.48,13.06
2018,12,3,16,15,6.0,21.0,3.0,13.9,21.5,17.71,8.85
2018,12,3,16,30,6.0,16.0,3.0,13.8,16.0,13.34,0.0
2018,12,3,16,45,3.0,8.0,3.0,13.7,8.0,6.83,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,5.0,11.45,5.5,4.69,0.0
2018,12,4,7,30,0.0,11.0,5.1,11.6,11.0,9.05,0.0
2018,12,4,7,45,0.0,21.5,5.2,11.75,21.5,17.74,8.26
2018,12,4,8,0,0.0,32.0,5.3,11.9,32.0,26.45,16.54
2018,12,4,8,15,0.0,43.5,5.3,12.1,43.5,36.83,25.76
2018,12,4,8,30,0.0,55.0,5.3,12.3,55.0,47.3,34.99
2018,12,4,8,45,0.0,68.0,5.25,12.5,68.0,59.22,45.38
2018,12,4,9,0,0.0,81.0,5.2,12.7,81.0,70.95,55.48
2018,12,4,9,15,0.0,70.0,5.15,13.0,70.0,58.63,44.86
2018,12,4,9,30,0.0,59.0,5.1,13.3,59.0,48.85,36.41
2018,12,4,9,45,0.0,47.0,5.05,13.6,47.0,38.86,27.76
2018,12,4,10,0,0.0,35.0,5.0,13.9,35.0,28.91,19.17
2018,12,4,10,15,0.0,29.0,4.95,14.15,29.0,23.94,14.87
2018,12,4,10,30,0.0,23.0,4.9,14.4,23.0,18.98,10.59
2018,12,4,10,45,0.0,24.5,4.8,14.7,24.5,20.23,11.61
2018,12,4,11,0,0.0,26.0,4.7,15.0,26.0,21.48,12.64
2018,12,4,11,15,0.0,27.0,4.7,15.15,27.0,22.31,13.32
2018,12,4,11,30,0.0,28.0,4.7,15.3,28.0,23.14,14.01
2018,12,4,11,45,0.0,35.0,4.7,15.5,35.0,28.95,18.9
2018,12,4,12,0,0.0,42.0,4.7,15.7,42.0,34.76,23.79
2018,12,4,12,15,0.0,55.5,4.5,15.7,55.5,45.99,33.27
2018,12,4,12,30,0.0,69.0,4.3,15.7,69.0,57.24,42.75
2018,12,4,12,45,0.0,66.5,4.1,15.7,66.5,55.15,41.02
2018,12,4,13,0,0.0,64.0,3.9,15.7,64.0,53.06,39.29
2018,12,4,13,15,0.0,61.0,3.85,15.65,61.0,50.55,37.23
2018,12,4,13,30,0.0,58.0,3.8,15.6,58.0,48.04,35.17
2018,12,4,13,45,0.0,52.5,3.8,15.5,52.5,43.45,31.35
2018,12,4,14,0,0.0,47.0,3.8,15.4,47.0,38.87,28.97
2018,12,4,14,15,0.0,46.0,3.95,15.35,46.0,38.03,28.27
2018,12,4,14,30,0.0,45.0,4.1,15.3,45.0,37.2,27.57
2018,12,4,14,45,0.0,42.0,4.2,15.2,42.0,34.7,25.38
2018,12,4,15,0,0.0,39.0,4.3,15.1,39.0,32.21,23.16
2018,12,4,15,15,0.0,34.0,4.3,15.1,34.0,28.06,19.42
2018,12,4,15,30,0.0,29.0,4.3,15.1,29.0,23.91,15.63
2018,12,4,15,45,0.0,23.5,4.45,14.75,23.5,19.36,11.45
2018,12,4,16,0,0.0,18.0,4.6,14.4,18.0,14.81,7.22
2018,12,4,16,15,0.0,12.5,4.5,14.2,12.5,10.28,2.73
2018,12,4,16,30,0.0,7.0,4.4,14.0,7.0,5.75,0.0
2018,12,4,16,45,0.0,3.5,4.3,13.85,3.5,2.99,0.0
2018,12,4,17,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.95,13.25,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,4.0,13.4,3.0,2.46,0.0
2018,12,5,7,45,0.0,6.0,4.05,13.5,6.0,4.92,0.0
2018,12,5,8,0,0.0,9.0,4.1,13.6,9.0,7.39,0.5
2018,12,5,8,15,0.0,13.0,4.1,13.7,13.0,10.68,3.42
2018,12,5,8,30,0.0,17.0,4.1,13.8,17.0,13.98,6.33
2018,12,5,8,45,5.0,43.0,4.15,13.95,44.5,38.93,27.94
2018,12,5,9,0,10.0,69.0,4.2,14.1,72.0,65.43,50.77
2018,12,5,9,15,10.0,65.5,4.1,14.25,69.0,61.09,47.03
2018,12,5,9,30,10.0,62.0,4.0,14.4,66.0,57.94,44.27
2018,12,5,9,45,11.5,72.0,3.9,14.55,76.5,67.12,52.01
2018,12,5,10,0,13.0,82.0,3.8,14.7,87.0,76.59,59.92
2018,12,5,10,15,19.5,116.5,3.65,14.85,125.0,117.37,94.16
2018,12,5,10,30,26.0,151.0,3.5,15.0,163.0,152.91,123.51
2018,12,5,10,45,50.5,171.5,3.4,15.1,195.5,183.35,148.52
2018,12,5,11,0,75.0,192.0,3.3,15.2,228.0,211.41,171.13
2018,12,5,11,15,61.5,189.5,3.1,15.25,219.5,196.93,158.64
2018,12,5,11,30,48.0,187.0,2.9,15.3,211.0,183.62,147.31
2018,12,5,11,45,34.0,172.5,2.75,15.35,189.5,161.02,128.55
2018,12,5,12,0,20.0,158.0,2.6,15.4,168.0,138.2,109.74
2018,12,5,12,15,10.0,136.0,2.4,15.35,141.0,115.47,91.08
2018,12,5,12,30,0.0,114.0,2.2,15.3,114.0,94.07,73.59
2018,12,5,12,45,0.0,104.0,2.05,15.3,104.0,85.83,66.79
2018,12,5,13,0,0.0,94.0,1.9,15.3,94.0,77.72,60.06
2018,12,5,13,15,3.0,114.0,1.85,15.3,115.5,93.39,73.11
2018,12,5,13,30,6.0,134.0,1.8,15.3,137.0,107.57,84.9
2018,12,5,13,45,43.0,134.0,1.7,15.25,152.0,103.62,81.33
2018,12,5,14,0,80.0,134.0,1.6,15.2,167.0,98.29,81.23
2018,12,5,14,15,58.0,131.0,1.75,15.15,154.0,99.31,82.28
2018,12,5,14,30,36.0,128.0,1.9,15.1,141.0,96.29,79.76
2018,12,5,14,45,24.5,99.5,2.05,15.0,108.0,77.26,63.13
2018,12,5,15,0,13.0,71.0,2.2,14.9,75.0,58.04,46.17
2018,12,5,15,15,12.0,64.0,2.2,14.9,67.0,52.29,41.0
2018,12,5,15,30,11.0,57.0,2.2,14.9,59.0,46.48,35.67
2018,12,5,15,45,10.5,50.5,2.45,14.7,52.0,40.97,30.49
2018,12,5,16,0,10.0,44.0,2.7,14.5,45.0,35.35,25.03
2018,12,5,16,15,6.0,29.5,2.8,14.4,30.0,23.98,13.88
2018,12,5,16,30,2.0,15.0,2.9,14.3,15.0,12.38,0.0
2018,12,5,16,45,1.0,7.5,3.0,14.15,7.5,6.4,0.0
2018,12,5,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,6,7,15,102.0,10.5,3.8,12.15,15.5,72.78,0.0
2018,12,6,7,30,204.0,21.0,3.9,12.4,31.0,180.08,0.0
2018,12,6,7,45,335.0,29.5,4.0,12.6,65.5,297.34,222.69
2018,12,6,8,0,466.0,38.0,4.1,12.8,100.0,395.37,323.43
2018,12,6,8,15,536.5,42.5,4.05,13.0,138.5,448.85,372.99
2018,12,6,8,30,607.0,47.0,4.0,13.2,177.0,495.74,414.42
2018,12,6,8,45,653.5,51.0,4.0,13.4,216.0,530.2,443.66
2018,12,6,9,0,700.0,55.0,4.0,13.6,255.0,561.82,469.19
2018,12,6,9,15,733.0,57.5,3.9,13.85,291.0,579.41,482.16
2018,12,6,9,30,766.0,60.0,3.8,14.1,327.0,593.63,491.76
2018,12,6,9,45,790.5,60.5,3.7,14.35,358.0,596.35,491.84
2018,12,6,10,0,815.0,61.0,3.6,14.6,389.0,595.51,488.79
2018,12,6,10,15,828.5,62.5,3.45,14.8,414.0,581.33,475.06
2018,12,6,10,30,842.0,64.0,3.3,15.0,439.0,568.49,462.02
2018,12,6,10,45,850.0,65.5,3.15,15.2,457.5,549.2,443.65
2018,12,6,11,0,858.0,67.0,3.0,15.4,476.0,526.8,422.54
2018,12,6,11,15,863.0,67.5,2.85,15.55,487.0,498.83,396.77
2018,12,6,11,30,868.0,68.0,2.7,15.7,498.0,468.08,368.34
2018,12,6,11,45,869.0,68.5,2.55,15.85,502.0,433.0,335.96
2018,12,6,12,0,870.0,69.0,2.4,16.0,506.0,395.66,301.16
2018,12,6,12,15,869.5,69.0,2.3,16.1,503.0,355.25,263.51
2018,12,6,12,30,869.0,69.0,2.2,16.2,500.0,313.02,223.96
2018,12,6,12,45,865.0,68.0,2.1,16.25,489.5,267.47,181.98
2018,12,6,13,0,861.0,67.0,2.0,16.3,479.0,220.83,140.22
2018,12,6,13,15,852.0,66.5,1.9,16.35,461.0,173.0,100.8
2018,12,6,13,30,843.0,66.0,1.8,16.4,443.0,124.92,67.82
2018,12,6,13,45,829.5,64.5,1.75,16.45,418.5,69.64,41.64
2018,12,6,14,0,816.0,63.0,1.7,16.5,394.0,53.11,41.39
2018,12,6,14,15,796.0,61.0,1.6,16.5,363.5,51.69,40.22
2018,12,6,14,30,776.0,59.0,1.5,16.5,333.0,50.3,39.05
2018,12,6,14,45,747.5,56.5,1.45,16.5,298.0,48.46,37.45
2018,12,6,15,0,719.0,54.0,1.4,16.5,263.0,46.64,35.84
2018,12,6,15,15,655.0,52.5,1.4,16.5,221.5,45.47,34.73
2018,12,6,15,30,591.0,51.0,1.4,16.5,180.0,40.85,30.49
2018,12,6,15,45,524.0,44.5,1.15,16.2,141.0,35.97,25.95
2018,12,6,16,0,457.0,38.0,0.9,15.9,102.0,31.09,21.24
2018,12,6,16,15,345.5,30.0,0.85,15.75,68.5,24.77,14.45
2018,12,6,16,30,234.0,22.0,0.8,15.6,35.0,18.48,0.0
2018,12,6,16,45,117.0,11.0,0.8,15.5,17.5,9.39,0.0
2018,12,6,17,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,7,7,15,0.5,7.0,1.85,12.75,7.0,6.29,0.0
2018,12,7,7,30,1.0,14.0,2.0,12.8,14.0,12.2,0.0
2018,12,7,7,45,84.5,30.5,2.1,12.85,41.5,117.16,83.48
2018,12,7,8,0,168.0,47.0,2.2,12.9,69.0,192.02,155.5
2018,12,7,8,15,276.5,55.5,2.15,13.05,107.0,286.04,237.05
2018,12,7,8,30,385.0,64.0,2.1,13.2,145.0,366.35,305.4
2018,12,7,8,45,317.0,82.5,2.1,13.4,158.0,339.77,283.55
2018,12,7,9,0,249.0,101.0,2.1,13.6,171.0,296.27,247.48
2018,12,7,9,15,186.0,121.5,1.95,13.75,178.0,272.86,226.82
2018,12,7,9,30,123.0,142.0,1.8,13.9,185.0,235.97,194.88
2018,12,7,9,45,250.0,140.5,1.6,14.1,237.5,321.0,265.24
2018,12,7,10,0,377.0,139.0,1.4,14.3,290.0,402.53,329.32
2018,12,7,10,15,591.5,106.5,1.25,14.55,360.5,491.89,397.78
2018,12,7,10,30,806.0,74.0,1.1,14.8,431.0,561.86,447.99
2018,12,7,10,45,837.0,70.0,0.95,15.05,454.5,549.48,434.01
2018,12,7,11,0,868.0,66.0,0.8,15.3,478.0,530.66,415.59
2018,12,7,11,15,873.5,66.0,0.85,15.5,489.0,502.2,391.09
2018,12,7,11,30,879.0,66.0,0.9,15.7,500.0,470.94,363.84
2018,12,7,11,45,881.5,66.0,0.95,15.9,504.5,435.72,332.79
2018,12,7,12,0,884.0,66.0,1.0,16.1,509.0,398.12,299.04
2018,12,7,12,15,882.5,66.0,1.1,16.2,505.5,356.94,262.0
2018,12,7,12,30,881.0,66.0,1.2,16.3,502.0,314.01,222.83
2018,12,7,12,45,877.0,65.5,1.35,16.4,491.5,268.48,181.52
2018,12,7,13,0,873.0,65.0,1.5,16.5,481.0,221.8,140.12
2018,12,7,13,15,864.5,64.5,1.55,16.5,463.5,173.55,100.53
2018,12,7,13,30,856.0,64.0,1.6,16.5,446.0,124.99,67.22
2018,12,7,13,45,843.5,62.5,1.65,16.45,421.5,75.47,45.99
2018,12,7,14,0,831.0,61.0,1.7,16.4,397.0,58.04,45.74
2018,12,7,14,15,811.5,59.0,1.7,16.35,366.5,50.34,39.05
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,48.91,37.85
2018,12,7,14,45,763.0,54.5,1.65,16.25,300.5,47.01,36.2
2018,12,7,15,0,734.0,52.0,1.6,16.2,265.0,45.13,34.54
2018,12,7,15,15,692.0,49.0,1.6,16.2,226.5,42.77,32.38
2018,12,7,15,30,650.0,46.0,1.6,16.2,188.0,40.48,30.19
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.5,36.8,26.71
2018,12,7,16,0,517.0,37.0,1.4,15.4,109.0,30.48,20.75
2018,12,7,16,15,381.5,29.0,1.45,15.2,72.0,23.99,13.83
2018,12,7,16,30,246.0,21.0,1.5,15.0,35.0,17.58,0.0
2018,12,7,16,45,123.0,10.5,1.5,14.8,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,8,7,15,86.5,9.5,2.95,11.1,13.5,61.95,0.0
2018,12,8,7,30,173.0,19.0,3.0,11.4,27.0,155.76,0.0
2018,12,8,7,45,211.5,29.0,3.05,11.65,49.0,213.81,154.06
2018,12,8,8,0,250.0,39.0,3.1,11.9,71.0,248.34,202.65
2018,12,8,8,15,331.0,50.0,3.1,12.1,109.0,314.2,262.08
2018,12,8,8,30,412.0,61.0,3.1,12.3,147.0,384.67,322.7
2018,12,8,8,45,567.5,57.0,3.1,12.5,201.5,482.64,404.61
2018,12,8,9,0,723.0,53.0,3.1,12.7,256.0,573.15,477.71
2018,12,8,9,15,739.5,58.0,3.1,13.05,289.5,582.72,483.86
2018,12,8,9,30,756.0,63.0,3.1,13.4,323.0,589.14,487.31
2018,12,8,9,45,763.5,67.5,3.1,13.8,351.0,585.92,482.64
2018,12,8,10,0,771.0,72.0,3.1,14.2,379.0,579.58,475.28
2018,12,8,10,15,815.5,68.0,3.0,14.5,411.0,582.94,475.33
2018,12,8,10,30,860.0,64.0,2.9,14.8,443.0,578.03,468.58
2018,12,8,10,45,868.0,65.5,2.8,15.1,462.0,558.43,449.89
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,535.67,428.48
2018,12,8,11,15,853.5,73.0,2.6,15.55,484.5,501.04,397.77
2018,12,8,11,30,831.0,79.0,2.5,15.7,488.0,462.92,364.07
2018,12,8,11,45,833.5,80.0,2.4,15.85,493.0,429.43,333.29
2018,12,8,12,0,836.0,81.0,2.3,16.0,498.0,393.6,299.99
2018,12,8,12,15,862.0,75.0,2.15,16.1,502.5,358.52,266.1
2018,12,8,12,30,888.0,69.0,2.0,16.2,507.0,318.94,227.93
2018,12,8,12,45,882.0,68.5,1.9,16.25,496.0,272.59,185.36
2018,12,8,13,0,876.0,68.0,1.8,16.3,485.0,225.27,143.13
2018,12,8,13,15,867.0,67.5,1.7,16.3,467.0,176.77,103.16
2018,12,8,13,30,858.0,67.0,1.6,16.3,449.0,128.0,69.55
2018,12,8,13,45,844.0,66.0,1.5,16.35,424.5,72.45,43.06
2018,12,8,14,0,830.0,65.0,1.4,16.4,400.0,54.81,42.9
2018,12,8,14,15,810.0,63.0,1.4,16.35,369.5,53.41,41.76
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,52.04,40.62
2018,12,8,14,45,760.0,58.5,1.4,16.3,303.0,50.21,39.03
2018,12,8,15,0,730.0,56.0,1.4,16.3,267.0,48.41,37.43
2018,12,8,15,15,687.0,52.5,1.4,16.3,228.0,45.72,34.98
2018,12,8,15,30,644.0,49.0,1.4,16.3,189.0,43.09,32.48
2018,12,8,15,45,529.5,46.0,1.4,15.85,145.0,37.26,27.1
2018,12,8,16,0,415.0,43.0,1.4,15.4,101.0,35.28,24.88
2018,12,8,16,15,278.0,31.5,1.55,15.2,64.5,25.92,15.39
2018,12,8,16,30,141.0,20.0,1.7,15.0,28.0,15.59,0.0
2018,12,8,16,45,70.5,10.0,1.85,14.8,14.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
