Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,7,15,21.5,8.0,1.95,13.05,9.0,20.18,0.0
2018,12,9,7,30,43.0,16.0,1.9,13.1,18.0,40.94,0.0
2018,12,9,7,45,109.0,30.5,1.85,13.15,42.5,133.71,91.96
2018,12,9,8,0,175.0,45.0,1.8,13.2,67.0,193.78,155.94
2018,12,9,8,15,212.5,58.5,1.85,13.3,95.5,232.45,191.75
2018,12,9,8,30,250.0,72.0,1.9,13.4,124.0,285.79,237.61
2018,12,9,8,45,266.5,85.5,1.9,13.45,151.0,294.28,245.88
2018,12,9,9,0,283.0,99.0,1.9,13.5,178.0,316.41,264.39
2018,12,9,9,15,194.5,110.5,1.85,13.55,168.0,264.78,220.48
2018,12,9,9,30,106.0,122.0,1.8,13.6,158.0,200.93,166.13
2018,12,9,9,45,90.5,139.5,1.75,13.65,172.5,205.36,169.18
2018,12,9,10,0,75.0,157.0,1.7,13.7,187.0,197.99,162.31
2018,12,9,10,15,93.5,149.5,1.55,13.75,189.0,206.32,168.97
2018,12,9,10,30,112.0,142.0,1.4,13.8,191.0,203.58,166.37
2018,12,9,10,45,56.0,103.5,1.3,13.85,128.0,121.98,98.01
2018,12,9,11,0,0.0,65.0,1.2,13.9,65.0,53.89,40.27
2018,12,9,11,15,3.0,101.0,1.1,13.9,102.5,85.69,67.12
2018,12,9,11,30,6.0,137.0,1.0,13.9,140.0,117.32,93.34
2018,12,9,11,45,26.5,162.5,0.95,13.9,175.5,149.59,119.61
2018,12,9,12,0,47.0,188.0,0.9,13.9,211.0,175.45,140.06
2018,12,9,12,15,146.5,197.0,1.0,13.9,269.0,213.39,168.19
2018,12,9,12,30,246.0,206.0,1.1,13.9,327.0,239.15,184.77
2018,12,9,12,45,318.5,189.0,1.25,13.9,342.5,226.3,170.18
2018,12,9,13,0,391.0,172.0,1.4,13.9,358.0,206.22,149.42
2018,12,9,13,15,500.0,142.5,1.6,13.9,371.0,174.2,118.18
2018,12,9,13,30,609.0,113.0,1.8,13.9,384.0,132.4,83.14
2018,12,9,13,45,596.5,108.0,1.95,13.9,361.5,91.27,62.77
2018,12,9,14,0,584.0,103.0,2.1,13.9,339.0,74.82,61.05
2018,12,9,14,15,610.0,90.0,2.2,13.85,319.5,66.51,53.81
2018,12,9,14,30,636.0,77.0,2.3,13.8,300.0,58.05,46.37
2018,12,9,14,45,613.0,72.0,2.45,13.75,268.5,54.93,43.64
2018,12,9,15,0,590.0,67.0,2.6,13.7,237.0,51.8,40.84
2018,12,9,15,15,475.0,68.0,2.6,13.7,192.0,52.8,41.65
2018,12,9,15,30,360.0,69.0,2.6,13.7,147.0,51.78,40.53
2018,12,9,15,45,263.5,59.5,2.55,13.5,110.0,44.78,34.0
2018,12,9,16,0,167.0,50.0,2.5,13.3,73.0,38.4,27.8
2018,12,9,16,15,108.5,34.5,2.55,13.2,47.5,26.81,16.27
2018,12,9,16,30,50.0,19.0,2.6,13.1,22.0,15.05,0.0
2018,12,9,16,45,25.0,9.5,2.6,12.95,11.0,8.11,0.0
2018,12,9,17,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.45,11.2,5.5,4.69,0.0
2018,12,10,7,30,0.0,11.0,3.6,11.3,11.0,9.39,0.0
2018,12,10,7,45,9.0,25.5,3.7,11.4,26.5,34.57,18.97
2018,12,10,8,0,18.0,40.0,3.8,11.5,42.0,57.06,42.1
2018,12,10,8,15,36.5,55.5,3.85,11.6,62.0,85.7,67.93
2018,12,10,8,30,55.0,71.0,3.9,11.7,82.0,113.53,92.79
2018,12,10,8,45,58.0,86.0,4.0,11.8,100.0,129.61,107.0
2018,12,10,9,0,61.0,101.0,4.1,11.9,118.0,145.15,120.44
2018,12,10,9,15,69.5,118.0,4.1,12.1,140.0,166.32,138.42
2018,12,10,9,30,78.0,135.0,4.1,12.3,162.0,186.6,155.34
2018,12,10,9,45,83.0,146.0,4.15,12.5,177.0,196.64,163.4
2018,12,10,10,0,88.0,157.0,4.2,12.7,192.0,206.27,170.99
2018,12,10,10,15,50.5,155.5,4.15,12.95,176.0,176.42,144.85
2018,12,10,10,30,13.0,154.0,4.1,13.2,160.0,141.28,114.47
2018,12,10,10,45,26.0,164.0,4.1,13.45,176.0,163.04,132.53
2018,12,10,11,0,39.0,174.0,4.1,13.7,192.0,176.01,142.98
2018,12,10,11,15,55.0,181.5,3.95,13.85,208.0,186.88,151.57
2018,12,10,11,30,71.0,189.0,3.8,14.0,224.0,196.25,158.7
2018,12,10,11,45,52.5,186.5,3.7,14.2,212.5,181.03,145.68
2018,12,10,12,0,34.0,184.0,3.6,14.4,201.0,167.36,134.21
2018,12,10,12,15,54.0,190.5,3.6,14.55,217.0,175.23,139.94
2018,12,10,12,30,74.0,197.0,3.6,14.7,233.0,180.72,143.37
2018,12,10,12,45,151.0,188.0,3.55,14.8,260.0,186.06,144.36
2018,12,10,13,0,228.0,179.0,3.5,14.9,287.0,181.4,136.43
2018,12,10,13,15,356.5,158.0,3.6,15.0,319.5,166.05,117.84
2018,12,10,13,30,485.0,137.0,3.7,15.1,352.0,138.28,92.44
2018,12,10,13,45,625.5,105.0,3.75,15.15,367.0,90.64,61.21
2018,12,10,14,0,766.0,73.0,3.8,15.2,382.0,60.21,47.88
2018,12,10,14,15,785.0,64.5,3.9,15.15,360.0,54.31,42.75
2018,12,10,14,30,804.0,56.0,4.0,15.1,338.0,48.27,37.45
2018,12,10,14,45,757.0,56.5,4.05,15.05,300.0,48.57,37.75
2018,12,10,15,0,710.0,57.0,4.1,15.0,262.0,49.09,38.21
2018,12,10,15,15,668.5,52.0,4.1,15.0,223.0,45.16,34.64
2018,12,10,15,30,627.0,47.0,4.1,15.0,184.0,41.22,30.97
2018,12,10,15,45,581.0,41.5,3.8,14.55,147.5,36.79,26.81
2018,12,10,16,0,535.0,36.0,3.5,14.1,111.0,32.35,22.46
2018,12,10,16,15,396.5,29.0,3.5,13.8,74.0,24.02,13.95
2018,12,10,16,30,258.0,22.0,3.5,13.5,37.0,18.51,0.0
2018,12,10,16,45,129.0,11.0,3.5,13.25,18.5,9.39,0.0
2018,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,11,7,15,120.5,9.5,2.65,11.15,14.0,8.11,0.0
2018,12,11,7,30,241.0,19.0,2.6,11.4,28.0,168.44,0.0
2018,12,11,7,45,384.5,26.0,2.55,11.6,62.5,319.09,213.79
2018,12,11,8,0,528.0,33.0,2.5,11.8,97.0,418.09,337.07
2018,12,11,8,15,598.5,37.0,2.55,12.1,136.5,473.44,389.8
2018,12,11,8,30,669.0,41.0,2.6,12.4,176.0,526.28,435.89
2018,12,11,8,45,712.0,44.5,2.7,12.7,215.5,557.65,462.82
2018,12,11,9,0,755.0,48.0,2.8,13.0,255.0,586.21,486.03
2018,12,11,9,15,781.5,51.0,2.8,13.25,291.0,599.99,496.19
2018,12,11,9,30,808.0,54.0,2.8,13.5,327.0,610.48,503.03
2018,12,11,9,45,823.5,56.5,2.8,13.8,357.5,604.67,496.76
2018,12,11,10,0,839.0,59.0,2.8,14.1,388.0,600.96,491.66
2018,12,11,10,15,852.0,60.5,2.85,14.3,413.5,591.13,481.86
2018,12,11,10,30,865.0,62.0,2.9,14.5,439.0,577.94,469.14
2018,12,11,10,45,872.0,63.5,2.95,14.75,457.5,558.0,450.77
2018,12,11,11,0,879.0,65.0,3.0,15.0,476.0,534.95,429.59
2018,12,11,11,15,883.0,66.0,3.1,15.15,487.5,506.84,404.25
2018,12,11,11,30,887.0,67.0,3.2,15.3,499.0,475.93,376.08
2018,12,11,11,45,887.5,67.5,3.35,15.45,503.0,440.39,343.66
2018,12,11,12,0,888.0,68.0,3.5,15.6,507.0,402.58,308.62
2018,12,11,12,15,886.5,67.0,3.65,15.65,503.5,360.59,269.65
2018,12,11,12,30,885.0,66.0,3.8,15.7,500.0,316.89,228.7
2018,12,11,12,45,881.0,65.0,3.9,15.75,489.5,271.03,186.0
2018,12,11,13,0,877.0,64.0,4.0,15.8,479.0,224.04,143.39
2018,12,11,13,15,868.0,63.0,4.15,15.8,461.0,175.4,102.67
2018,12,11,13,30,859.0,62.0,4.3,15.8,443.0,126.51,68.16
2018,12,11,13,45,830.0,64.0,4.4,15.75,415.5,72.89,42.44
2018,12,11,14,0,801.0,66.0,4.5,15.7,388.0,55.25,43.42
2018,12,11,14,15,737.5,71.0,4.45,15.65,350.0,58.9,46.72
2018,12,11,14,30,674.0,76.0,4.4,15.6,312.0,57.71,45.73
2018,12,11,14,45,564.0,81.0,4.35,15.5,264.5,61.41,49.06
2018,12,11,15,0,454.0,86.0,4.3,15.4,217.0,63.56,50.97
2018,12,11,15,15,511.0,68.0,4.3,15.4,195.5,53.07,41.58
2018,12,11,15,30,568.0,50.0,4.3,15.4,174.0,39.91,29.76
2018,12,11,15,45,533.0,43.5,3.8,14.85,140.5,35.19,25.38
2018,12,11,16,0,498.0,37.0,3.3,14.3,107.0,30.4,20.76
2018,12,11,16,15,349.5,29.5,3.4,14.1,70.0,24.32,14.2
2018,12,11,16,30,201.0,22.0,3.5,13.9,33.0,18.4,0.0
2018,12,11,16,45,100.5,11.0,3.6,13.65,16.5,9.39,0.0
2018,12,11,17,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,7,15,47.5,7.5,4.8,12.4,9.0,6.4,0.0
2018,12,12,7,30,95.0,15.0,5.0,12.5,18.0,72.68,0.0
2018,12,12,7,45,161.5,28.0,5.15,12.65,43.0,175.54,112.09
2018,12,12,8,0,228.0,41.0,5.3,12.8,68.0,237.66,191.87
2018,12,12,8,15,339.0,47.5,5.4,12.9,106.0,319.18,266.12
2018,12,12,8,30,450.0,54.0,5.5,13.0,144.0,400.49,337.45
2018,12,12,8,45,532.0,59.0,5.6,13.05,187.5,459.13,388.28
2018,12,12,9,0,614.0,64.0,5.7,13.1,231.0,515.38,435.66
2018,12,12,9,15,691.0,62.0,5.6,13.25,274.5,552.87,466.22
2018,12,12,9,30,768.0,60.0,5.5,13.4,318.0,591.34,496.33
2018,12,12,9,45,602.0,91.0,5.4,13.6,305.0,510.67,427.66
2018,12,12,10,0,436.0,122.0,5.3,13.8,292.0,420.57,351.38
2018,12,12,10,15,559.0,110.5,5.25,14.0,343.5,475.43,395.33
2018,12,12,10,30,682.0,99.0,5.2,14.2,395.0,517.4,427.25
2018,12,12,10,45,790.5,80.5,5.15,14.4,438.0,534.48,438.39
2018,12,12,11,0,899.0,62.0,5.1,14.6,481.0,542.3,441.23
2018,12,12,11,15,906.0,62.0,5.2,14.8,493.5,514.14,415.01
2018,12,12,11,30,913.0,62.0,5.3,15.0,506.0,482.98,385.86
2018,12,12,11,45,916.5,62.0,5.35,15.2,511.0,447.45,352.44
2018,12,12,12,0,920.0,62.0,5.4,15.4,516.0,409.36,316.21
2018,12,12,12,15,917.0,62.5,5.5,15.55,513.0,367.14,276.19
2018,12,12,12,30,914.0,63.0,5.6,15.7,510.0,323.17,234.28
2018,12,12,12,45,906.5,64.0,5.65,15.85,499.5,276.99,190.78
2018,12,12,13,0,899.0,65.0,5.7,16.0,489.0,229.83,147.67
2018,12,12,13,15,891.0,64.0,5.65,16.05,471.5,180.24,105.77
2018,12,12,13,30,883.0,63.0,5.6,16.1,454.0,130.26,70.18
2018,12,12,13,45,871.0,61.5,5.6,16.2,429.5,79.57,46.79
2018,12,12,14,0,859.0,60.0,5.6,16.3,405.0,57.62,45.4
2018,12,12,14,15,822.5,60.0,5.4,16.3,370.0,51.26,39.85
2018,12,12,14,30,786.0,60.0,5.2,16.3,335.0,51.23,39.87
2018,12,12,14,45,762.0,54.5,5.0,16.25,298.5,47.01,36.18
2018,12,12,15,0,738.0,49.0,4.8,16.2,262.0,42.72,32.37
2018,12,12,15,15,593.0,55.0,4.8,16.2,210.5,43.3,32.82
2018,12,12,15,30,448.0,61.0,4.8,16.2,159.0,48.17,36.93
2018,12,12,15,45,375.5,51.0,4.2,15.6,121.0,40.65,30.07
2018,12,12,16,0,303.0,41.0,3.6,15.0,83.0,33.04,22.97
2018,12,12,16,15,286.0,32.0,3.55,14.75,60.5,26.35,15.84
2018,12,12,16,30,269.0,23.0,3.5,14.5,38.0,19.43,0.0
2018,12,12,16,45,134.5,11.5,3.45,14.25,19.0,9.82,0.0
2018,12,12,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,7,15,113.5,9.0,3.25,11.15,13.0,0.0,0.0
2018,12,13,7,30,227.0,18.0,3.3,11.4,26.0,158.16,0.0
2018,12,13,7,45,368.5,24.5,3.4,11.65,58.5,303.9,189.45
2018,12,13,8,0,510.0,31.0,3.5,11.9,91.0,403.24,324.94
2018,12,13,8,15,585.0,36.0,3.6,12.15,131.0,462.02,382.02
2018,12,13,8,30,660.0,41.0,3.7,12.4,171.0,518.98,432.33
2018,12,13,8,45,707.0,44.0,3.85,12.65,210.5,552.5,461.68
2018,12,13,9,0,754.0,47.0,4.0,12.9,250.0,583.19,487.17
2018,12,13,9,15,784.0,49.5,4.0,13.2,287.0,598.8,498.98
2018,12,13,9,30,814.0,52.0,4.0,13.5,324.0,605.65,503.25
2018,12,13,9,45,834.5,53.5,4.0,13.85,355.5,607.33,502.65
2018,12,13,10,0,855.0,55.0,4.0,14.2,387.0,605.62,498.96
2018,12,13,10,15,869.0,56.0,4.0,14.6,413.0,595.8,488.5
2018,12,13,10,30,883.0,57.0,4.0,15.0,439.0,582.56,475.08
2018,12,13,10,45,892.5,58.0,4.0,15.35,458.5,563.33,456.75
2018,12,13,11,0,902.0,59.0,4.0,15.7,478.0,540.82,435.46
2018,12,13,11,15,907.0,60.0,4.0,15.95,490.5,512.83,409.59
2018,12,13,11,30,912.0,61.0,4.0,16.2,503.0,481.91,380.86
2018,12,13,11,45,914.0,61.0,4.05,16.4,507.5,445.92,347.64
2018,12,13,12,0,916.0,61.0,4.1,16.6,512.0,407.48,311.74
2018,12,13,12,15,913.5,61.5,4.0,16.7,509.5,365.72,272.55
2018,12,13,12,30,911.0,62.0,3.9,16.8,507.0,322.16,231.48
2018,12,13,12,45,904.5,62.5,3.85,16.95,496.5,276.04,188.51
2018,12,13,13,0,898.0,63.0,3.8,17.1,486.0,228.87,145.81
2018,12,13,13,15,889.0,62.5,3.7,17.15,468.5,179.71,104.64
2018,12,13,13,30,880.0,62.0,3.6,17.2,451.0,130.22,69.61
2018,12,13,13,45,865.5,61.0,3.5,17.25,426.5,80.04,46.46
2018,12,13,14,0,851.0,60.0,3.4,17.3,402.0,57.53,45.13
2018,12,13,14,15,831.0,59.0,3.2,17.25,372.0,50.59,39.11
2018,12,13,14,30,811.0,58.0,3.0,17.2,342.0,49.91,38.58
2018,12,13,14,45,781.5,55.5,2.85,17.15,306.0,48.0,36.92
2018,12,13,15,0,752.0,53.0,2.7,17.1,270.0,46.12,35.26
2018,12,13,15,15,709.5,49.5,2.7,17.1,231.0,43.33,32.73
2018,12,13,15,30,667.0,46.0,2.7,17.1,192.0,40.58,30.15
2018,12,13,15,45,598.0,42.0,2.3,16.4,152.0,37.31,27.08
2018,12,13,16,0,529.0,38.0,1.9,15.7,112.0,31.36,21.49
2018,12,13,16,15,389.0,30.5,1.95,15.45,74.5,25.3,14.98
2018,12,13,16,30,249.0,23.0,2.0,15.2,37.0,19.38,0.0
2018,12,13,16,45,124.5,11.5,2.0,14.9,18.5,9.82,0.0
2018,12,13,17,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,12,14,7,15,3.5,5.0,6.7,14.9,5.0,0.0,0.0
2018,12,14,7,30,7.0,10.0,6.9,15.0,10.0,12.93,0.0
2018,12,14,7,45,5.0,24.0,7.1,15.1,24.0,26.34,10.25
2018,12,14,8,0,3.0,38.0,7.3,15.2,38.0,39.69,26.53
2018,12,14,8,15,9.5,54.0,7.45,15.3,55.5,59.77,44.47
2018,12,14,8,30,16.0,70.0,7.6,15.4,73.0,79.06,61.5
2018,12,14,8,45,19.0,75.0,7.75,15.5,79.5,89.54,70.86
2018,12,14,9,0,22.0,80.0,7.9,15.6,86.0,93.22,74.26
2018,12,14,9,15,11.0,53.5,7.95,15.7,56.5,54.56,41.21
2018,12,14,9,30,0.0,27.0,8.0,15.8,27.0,22.26,13.38
2018,12,14,9,45,7.0,55.5,8.1,15.85,58.0,50.4,37.49
2018,12,14,10,0,14.0,84.0,8.2,15.9,89.0,79.17,61.93
2018,12,14,10,15,82.5,126.0,8.2,15.95,161.0,175.43,143.81
2018,12,14,10,30,151.0,168.0,8.2,16.0,233.0,253.49,208.81
2018,12,14,10,45,329.5,156.5,8.2,16.05,306.5,341.79,282.03
2018,12,14,11,0,508.0,145.0,8.2,16.1,380.0,419.61,344.2
2018,12,14,11,15,583.0,131.0,8.2,16.1,407.5,426.66,347.36
2018,12,14,11,30,658.0,117.0,8.2,16.1,435.0,422.2,340.41
2018,12,14,11,45,744.5,97.0,8.2,16.15,460.5,409.7,325.69
2018,12,14,12,0,831.0,77.0,8.2,16.2,486.0,390.69,304.23
2018,12,14,12,15,732.0,99.0,8.1,16.2,458.0,336.48,256.73
2018,12,14,12,30,633.0,121.0,8.0,16.2,430.0,289.32,215.94
2018,12,14,12,45,398.5,163.0,7.9,16.2,356.0,228.62,170.37
2018,12,14,13,0,164.0,205.0,7.8,16.2,282.0,189.6,145.98
2018,12,14,13,15,163.0,196.5,7.65,16.15,271.0,170.49,130.07
2018,12,14,13,30,162.0,188.0,7.5,16.1,260.0,151.46,115.4
2018,12,14,13,45,176.5,175.5,7.35,16.1,250.0,130.73,101.29
2018,12,14,14,0,191.0,163.0,7.2,16.1,240.0,116.63,97.24
2018,12,14,14,15,130.5,131.0,7.05,16.0,182.0,96.55,79.8
2018,12,14,14,30,70.0,99.0,6.9,15.9,124.0,75.23,61.14
2018,12,14,14,45,35.0,76.0,6.7,15.85,88.5,61.27,48.86
2018,12,14,15,0,0.0,53.0,6.5,15.8,53.0,43.86,33.42
2018,12,14,15,15,0.0,47.5,6.5,15.8,47.5,39.29,29.3
2018,12,14,15,30,0.0,42.0,6.5,15.8,42.0,34.72,25.11
2018,12,14,15,45,1.5,39.5,6.0,15.55,39.5,32.67,23.08
2018,12,14,16,0,3.0,37.0,5.5,15.3,37.0,30.31,20.59
2018,12,14,16,15,1.5,26.0,5.3,15.2,26.0,21.43,11.86
2018,12,14,16,30,0.0,15.0,5.1,15.1,15.0,12.38,0.0
2018,12,14,16,45,0.0,7.5,4.9,15.0,7.5,6.4,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,15,7,15,37.5,6.5,3.6,13.8,7.5,0.0,0.0
2018,12,15,7,30,75.0,13.0,3.7,14.0,15.0,58.1,0.0
2018,12,15,7,45,114.0,27.5,3.85,14.2,37.0,128.97,69.35
2018,12,15,8,0,153.0,42.0,4.0,14.4,59.0,176.54,139.08
2018,12,15,8,15,238.5,52.0,4.1,14.6,92.0,255.5,209.8
2018,12,15,8,30,324.0,62.0,4.2,14.8,125.0,321.38,267.5
2018,12,15,8,45,325.5,76.0,4.35,15.0,151.0,336.06,280.93
2018,12,15,9,0,327.0,90.0,4.5,15.2,177.0,348.99,292.04
2018,12,15,9,15,375.5,97.5,4.45,15.4,211.0,383.44,320.46
2018,12,15,9,30,424.0,105.0,4.4,15.6,245.0,415.69,346.19
2018,12,15,9,45,445.0,110.0,4.4,15.85,269.5,424.83,352.47
2018,12,15,10,0,466.0,115.0,4.4,16.1,294.0,431.69,356.64
2018,12,15,10,15,319.0,140.5,4.3,16.25,267.0,344.12,283.2
2018,12,15,10,30,172.0,166.0,4.2,16.4,240.0,263.74,215.41
2018,12,15,10,45,143.5,177.0,4.05,16.55,240.5,250.53,203.55
2018,12,15,11,0,115.0,188.0,3.9,16.7,241.0,238.03,192.3
2018,12,15,11,15,99.5,195.0,3.85,16.8,242.0,221.84,178.39
2018,12,15,11,30,84.0,202.0,3.8,16.9,243.0,214.46,171.74
2018,12,15,11,45,66.0,195.5,3.7,17.0,228.0,194.99,155.43
2018,12,15,12,0,48.0,189.0,3.6,17.1,213.0,177.27,140.76
2018,12,15,12,15,39.5,184.5,3.6,17.1,204.0,166.12,131.53
2018,12,15,12,30,31.0,180.0,3.6,17.1,195.0,155.83,123.12
2018,12,15,12,45,76.5,184.5,3.6,17.15,220.5,166.16,129.73
2018,12,15,13,0,122.0,189.0,3.6,17.2,246.0,170.73,131.15
2018,12,15,13,15,86.0,167.0,3.6,17.2,206.5,141.93,109.0
2018,12,15,13,30,50.0,145.0,3.6,17.2,167.0,116.72,90.21
2018,12,15,13,45,39.0,126.5,3.55,17.15,143.0,99.12,76.96
2018,12,15,14,0,28.0,108.0,3.5,17.1,119.0,84.53,68.78
2018,12,15,14,15,43.5,110.5,3.5,17.05,126.5,85.93,70.12
2018,12,15,14,30,59.0,113.0,3.5,17.0,134.0,87.06,71.2
2018,12,15,14,45,131.0,111.0,3.5,16.9,151.0,83.04,67.76
2018,12,15,15,0,203.0,109.0,3.5,16.8,168.0,79.23,64.43
2018,12,15,15,15,201.5,94.5,3.5,16.8,146.0,69.66,55.92
2018,12,15,15,30,200.0,80.0,3.5,16.8,124.0,59.81,47.05
2018,12,15,15,45,170.5,65.5,3.6,16.4,97.5,49.52,37.73
2018,12,15,16,0,141.0,51.0,3.7,16.0,71.0,39.01,28.04
2018,12,15,16,15,118.5,36.5,3.8,15.75,49.5,28.29,17.47
2018,12,15,16,30,96.0,22.0,3.9,15.5,28.0,17.34,0.0
2018,12,15,16,45,70.5,14.0,3.95,15.3,16.0,11.95,0.0
2018,12,15,17,0,45.0,6.0,4.0,15.1,4.0,0.0,0.0
2018,12,15,17,15,22.5,3.0,4.15,15.0,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,15.2,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,15.3,4.0,3.41,0.0
2018,12,16,7,45,0.0,8.0,6.1,15.4,8.0,6.57,0.0
2018,12,16,8,0,0.0,12.0,6.2,15.5,12.0,9.86,2.27
2018,12,16,8,15,0.0,15.5,6.3,15.6,15.5,12.75,4.98
2018,12,16,8,30,0.0,19.0,6.4,15.7,19.0,15.63,7.56
2018,12,16,8,45,0.0,26.0,6.55,15.8,26.0,21.42,12.58
2018,12,16,9,0,0.0,33.0,6.7,15.9,33.0,27.22,17.59
2018,12,16,9,15,0.0,34.5,6.75,15.95,34.5,28.47,18.67
2018,12,16,9,30,0.0,36.0,6.8,16.0,36.0,29.72,19.73
2018,12,16,9,45,0.0,37.0,6.85,16.1,37.0,30.55,20.42
2018,12,16,10,0,0.0,38.0,6.9,16.2,38.0,31.39,21.09
2018,12,16,10,15,0.0,65.0,7.0,16.25,65.0,53.86,40.1
2018,12,16,10,30,0.0,92.0,7.1,16.3,92.0,77.05,59.57
2018,12,16,10,45,0.0,88.0,7.2,16.3,88.0,73.34,56.37
2018,12,16,11,0,0.0,84.0,7.3,16.3,84.0,69.8,53.33
2018,12,16,11,15,0.0,87.0,7.25,16.35,87.0,72.32,55.39
2018,12,16,11,30,0.0,90.0,7.2,16.4,90.0,74.82,57.44
2018,12,16,11,45,0.0,69.0,7.1,16.4,69.0,57.23,42.65
2018,12,16,12,0,0.0,48.0,7.0,16.4,48.0,39.74,27.92
2018,12,16,12,15,0.0,54.0,6.95,16.4,54.0,44.73,32.13
2018,12,16,12,30,0.0,60.0,6.9,16.4,60.0,49.72,36.35
2018,12,16,12,45,0.0,55.0,6.85,16.4,55.0,45.56,32.86
2018,12,16,13,0,0.0,50.0,6.8,16.4,50.0,41.39,29.37
2018,12,16,13,15,0.0,42.0,6.85,16.4,42.0,34.74,23.78
2018,12,16,13,30,0.0,34.0,6.9,16.4,34.0,28.09,18.18
2018,12,16,13,45,0.0,33.0,6.95,16.4,33.0,27.26,17.5
2018,12,16,14,0,0.0,32.0,7.0,16.4,32.0,26.42,17.8
2018,12,16,14,15,0.0,22.5,7.05,16.4,22.5,18.55,10.84
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,10.7,3.87
2018,12,16,14,45,10.5,42.5,7.2,16.4,45.5,35.9,26.3
2018,12,16,15,0,21.0,72.0,7.3,16.4,78.0,57.86,45.74
2018,12,16,15,15,19.0,75.5,7.3,16.4,80.5,59.59,47.16
2018,12,16,15,30,17.0,79.0,7.3,16.4,83.0,61.91,48.98
2018,12,16,15,45,11.5,63.0,7.25,16.2,65.5,49.77,37.96
2018,12,16,16,0,6.0,47.0,7.2,16.0,48.0,37.51,26.73
2018,12,16,16,15,14.0,33.0,7.1,15.95,34.0,26.48,16.01
2018,12,16,16,30,22.0,19.0,7.0,15.9,20.0,15.42,0.0
2018,12,16,16,45,21.5,12.0,6.95,15.85,12.0,10.24,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.6,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.15,12.85,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.1,13.1,22.0,141.76,0.0
2018,12,17,7,45,346.5,22.5,2.0,13.3,52.5,282.18,136.52
2018,12,17,8,0,488.0,29.0,1.9,13.5,83.0,384.98,302.47
2018,12,17,8,15,510.5,37.0,1.9,13.7,114.5,418.74,340.49
2018,12,17,8,30,533.0,45.0,1.9,13.9,146.0,443.26,364.34
2018,12,17,8,45,580.0,51.0,1.85,14.1,184.0,479.73,395.34
2018,12,17,9,0,627.0,57.0,1.8,14.3,222.0,514.02,422.81
2018,12,17,9,15,709.5,54.0,1.75,14.45,266.0,554.47,454.33
2018,12,17,9,30,792.0,51.0,1.7,14.6,310.0,589.52,480.39
2018,12,17,9,45,737.0,67.0,1.65,14.75,327.0,566.32,459.89
2018,12,17,10,0,682.0,83.0,1.6,14.9,344.0,537.86,435.7
2018,12,17,10,15,765.0,72.0,1.65,15.05,383.5,556.53,449.08
2018,12,17,10,30,848.0,61.0,1.7,15.2,423.0,567.87,455.86
2018,12,17,10,45,856.5,62.5,1.7,15.3,442.5,549.82,439.27
2018,12,17,11,0,865.0,64.0,1.7,15.4,462.0,528.62,420.09
2018,12,17,11,15,842.0,70.0,1.8,15.45,466.0,493.46,390.32
2018,12,17,11,30,819.0,76.0,1.9,15.5,470.0,458.12,359.88
2018,12,17,11,45,767.5,88.5,1.95,15.6,461.0,414.43,322.44
2018,12,17,12,0,716.0,101.0,2.0,15.7,452.0,370.38,284.46
2018,12,17,12,15,625.0,123.5,2.05,15.75,429.0,324.58,245.82
2018,12,17,12,30,534.0,146.0,2.1,15.8,406.0,280.53,209.22
2018,12,17,12,45,328.0,166.5,2.15,15.85,325.0,214.95,160.42
2018,12,17,13,0,122.0,187.0,2.2,15.9,244.0,169.86,130.73
2018,12,17,13,15,106.5,181.0,2.25,15.9,229.5,153.05,117.57
2018,12,17,13,30,91.0,175.0,2.3,15.9,215.0,140.48,108.53
2018,12,17,13,45,81.5,155.5,2.35,15.9,190.0,119.67,93.39
2018,12,17,14,0,72.0,136.0,2.4,15.9,165.0,103.2,85.34
2018,12,17,14,15,65.5,119.5,2.35,15.8,144.5,92.04,75.76
2018,12,17,14,30,59.0,103.0,2.3,15.7,124.0,80.57,65.83
2018,12,17,14,45,143.0,105.5,2.3,15.6,149.0,79.72,65.17
2018,12,17,15,0,227.0,108.0,2.3,15.5,174.0,78.8,64.37
2018,12,17,15,15,224.5,94.5,2.3,15.5,152.0,69.84,56.37
2018,12,17,15,30,222.0,81.0,2.3,15.5,130.0,60.63,48.03
2018,12,17,15,45,217.0,65.0,2.05,15.1,104.5,49.46,37.9
2018,12,17,16,0,212.0,49.0,1.8,14.7,79.0,37.18,26.67
2018,12,17,16,15,186.0,36.0,1.8,14.6,56.0,27.68,17.22
2018,12,17,16,30,160.0,23.0,1.8,14.5,33.0,17.91,0.0
2018,12,17,16,45,106.5,15.0,1.8,14.35,19.0,12.8,0.0
2018,12,17,17,0,53.0,7.0,1.8,14.2,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.8,14.15,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,2.2,12.95,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,2.2,13.2,14.0,53.93,0.0
2018,12,18,7,45,65.0,26.0,2.2,13.45,30.0,93.94,38.13
2018,12,18,8,0,60.0,40.0,2.2,13.7,46.0,100.91,76.35
2018,12,18,8,15,98.0,54.5,2.25,13.9,70.5,140.02,112.84
2018,12,18,8,30,136.0,69.0,2.3,14.1,95.0,192.06,158.12
2018,12,18,8,45,149.5,84.0,2.3,14.3,118.5,215.3,178.45
2018,12,18,9,0,163.0,99.0,2.3,14.5,142.0,224.57,186.78
2018,12,18,9,15,296.5,100.0,2.25,14.65,191.5,319.76,266.83
2018,12,18,9,30,430.0,101.0,2.2,14.8,241.0,415.22,343.92
2018,12,18,9,45,622.0,80.0,2.15,14.95,305.0,511.13,419.58
2018,12,18,10,0,814.0,59.0,2.1,15.1,369.0,590.18,479.44
2018,12,18,10,15,829.5,60.0,2.0,15.25,395.0,577.7,466.81
2018,12,18,10,30,845.0,61.0,1.9,15.4,421.0,566.58,455.46
2018,12,18,10,45,775.0,79.0,1.8,15.55,421.0,526.33,421.17
2018,12,18,11,0,705.0,97.0,1.7,15.7,421.0,482.83,384.63
2018,12,18,11,15,703.5,101.5,1.6,15.8,432.0,459.68,363.7
2018,12,18,11,30,702.0,106.0,1.5,15.9,443.0,434.33,340.55
2018,12,18,11,45,675.0,113.5,1.4,16.0,440.5,398.98,309.55
2018,12,18,12,0,648.0,121.0,1.3,16.1,438.0,363.56,278.3
2018,12,18,12,15,662.0,117.0,1.3,16.15,439.5,332.25,249.5
2018,12,18,12,30,676.0,113.0,1.3,16.2,441.0,298.42,218.08
2018,12,18,12,45,752.5,92.0,1.25,16.25,451.0,266.52,185.62
2018,12,18,13,0,829.0,71.0,1.2,16.3,461.0,223.68,144.14
2018,12,18,13,15,842.0,65.5,1.2,16.3,449.5,181.04,107.39
2018,12,18,13,30,855.0,60.0,1.2,16.3,438.0,132.33,71.1
2018,12,18,13,45,841.5,59.0,1.25,16.3,414.5,83.71,46.84
2018,12,18,14,0,828.0,58.0,1.3,16.3,391.0,55.82,43.81
2018,12,18,14,15,712.5,72.0,1.3,16.3,343.5,59.4,47.05
2018,12,18,14,30,597.0,86.0,1.3,16.3,296.0,64.4,51.5
2018,12,18,14,45,555.5,82.5,1.35,16.25,262.5,62.43,49.8
2018,12,18,15,0,514.0,79.0,1.4,16.2,229.0,60.56,48.17
2018,12,18,15,15,509.0,66.5,1.4,16.2,197.5,51.73,40.29
2018,12,18,15,30,504.0,54.0,1.4,16.2,166.0,42.65,32.12
2018,12,18,15,45,516.5,45.0,1.3,15.85,139.0,36.26,26.27
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,32.22,22.33
2018,12,18,16,15,422.5,29.5,1.2,15.35,77.5,24.42,14.54
2018,12,18,16,30,316.0,23.0,1.2,15.2,43.0,19.36,1.08
2018,12,18,16,45,187.0,15.0,1.25,15.05,24.0,12.8,0.0
2018,12,18,17,0,58.0,7.0,1.3,14.9,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.25,14.9,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
