Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.7,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.8,20.0,125.25,0.0
2018,12,19,7,45,247.0,21.5,0.65,13.95,40.5,215.45,84.06
2018,12,19,8,0,315.0,27.0,0.6,14.1,61.0,277.64,214.8
2018,12,19,8,15,232.0,24.5,0.8,14.3,55.5,214.58,174.13
2018,12,19,8,30,149.0,22.0,1.0,14.5,50.0,150.03,123.23
2018,12,19,8,45,82.0,32.5,1.2,14.65,48.5,97.96,79.52
2018,12,19,9,0,15.0,43.0,1.4,14.8,47.0,47.41,35.33
2018,12,19,9,15,15.0,65.5,1.65,15.05,70.0,69.87,54.47
2018,12,19,9,30,15.0,88.0,1.9,15.3,93.0,85.89,67.9
2018,12,19,9,45,86.5,89.5,2.15,15.5,122.0,147.43,120.91
2018,12,19,10,0,158.0,91.0,2.4,15.7,151.0,200.1,165.28
2018,12,19,10,15,206.0,115.0,2.45,15.9,199.0,249.24,205.15
2018,12,19,10,30,254.0,139.0,2.5,16.1,247.0,294.25,240.72
2018,12,19,10,45,365.5,127.5,2.6,16.25,291.0,344.99,280.79
2018,12,19,11,0,477.0,116.0,2.7,16.4,335.0,376.8,304.6
2018,12,19,11,15,684.0,89.0,2.65,16.5,412.0,438.17,349.98
2018,12,19,11,30,891.0,62.0,2.6,16.6,489.0,477.62,375.49
2018,12,19,11,45,811.0,81.5,2.55,16.65,473.5,427.76,332.54
2018,12,19,12,0,731.0,101.0,2.5,16.7,458.0,377.93,290.1
2018,12,19,12,15,681.0,112.0,2.4,16.8,443.5,335.25,252.75
2018,12,19,12,30,631.0,123.0,2.3,16.9,429.0,294.75,217.3
2018,12,19,12,45,681.0,106.5,2.2,16.95,431.5,258.94,182.72
2018,12,19,13,0,731.0,90.0,2.1,17.0,434.0,221.59,146.86
2018,12,19,13,15,692.0,96.5,2.0,17.0,413.0,176.4,110.2
2018,12,19,13,30,653.0,103.0,1.9,17.0,392.0,137.6,83.16
2018,12,19,13,45,673.0,94.0,1.8,17.0,378.0,92.98,57.48
2018,12,19,14,0,693.0,85.0,1.7,17.0,364.0,62.95,49.91
2018,12,19,14,15,668.5,81.0,1.65,16.95,334.0,60.51,47.88
2018,12,19,14,30,644.0,77.0,1.6,16.9,304.0,58.09,45.83
2018,12,19,14,45,607.0,75.5,1.5,16.85,272.0,57.48,45.34
2018,12,19,15,0,570.0,74.0,1.4,16.8,240.0,57.02,44.94
2018,12,19,15,15,424.5,76.0,1.4,16.8,190.0,56.73,44.6
2018,12,19,15,30,279.0,78.0,1.4,16.8,140.0,57.66,45.2
2018,12,19,15,45,274.5,62.5,1.2,16.4,113.0,46.97,35.56
2018,12,19,16,0,270.0,47.0,1.0,16.0,86.0,35.93,25.5
2018,12,19,16,15,236.0,35.5,1.0,15.85,61.5,27.44,17.07
2018,12,19,16,30,202.0,24.0,1.0,15.7,37.0,20.04,2.12
2018,12,19,16,45,132.0,15.5,1.0,15.55,21.0,13.23,0.0
2018,12,19,17,0,62.0,7.0,1.0,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.0,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,20,7,15,36.5,6.0,2.65,12.2,7.0,0.0,0.0
2018,12,20,7,30,73.0,12.0,2.7,12.3,14.0,55.71,0.0
2018,12,20,7,45,97.5,25.5,2.75,12.4,33.0,113.47,36.99
2018,12,20,8,0,122.0,39.0,2.8,12.5,52.0,152.94,118.28
2018,12,20,8,15,109.0,52.5,2.8,12.6,68.0,157.26,127.53
2018,12,20,8,30,96.0,66.0,2.8,12.7,84.0,148.42,121.92
2018,12,20,8,45,75.0,82.5,2.8,12.85,98.5,151.04,124.5
2018,12,20,9,0,54.0,99.0,2.8,13.0,113.0,140.68,115.65
2018,12,20,9,15,49.5,111.5,2.65,13.1,126.0,147.33,121.21
2018,12,20,9,30,45.0,124.0,2.5,13.2,139.0,153.95,126.5
2018,12,20,9,45,36.0,128.0,2.35,13.35,140.5,147.7,120.79
2018,12,20,10,0,27.0,132.0,2.2,13.5,142.0,142.34,115.83
2018,12,20,10,15,35.5,142.0,2.0,13.7,156.5,154.55,125.8
2018,12,20,10,30,44.0,152.0,1.8,13.9,171.0,166.13,135.06
2018,12,20,10,45,55.5,169.0,1.6,14.1,194.0,185.59,150.63
2018,12,20,11,0,67.0,186.0,1.4,14.3,217.0,203.6,164.69
2018,12,20,11,15,73.5,195.0,1.3,14.4,229.5,209.97,169.2
2018,12,20,11,30,80.0,204.0,1.2,14.5,242.0,215.37,172.85
2018,12,20,11,45,67.0,203.0,1.1,14.6,235.0,202.73,162.03
2018,12,20,12,0,54.0,202.0,1.0,14.7,228.0,191.12,152.25
2018,12,20,12,15,82.0,208.0,1.0,14.75,247.5,200.09,158.52
2018,12,20,12,30,110.0,214.0,1.0,14.8,267.0,205.95,161.79
2018,12,20,12,45,153.5,208.0,1.0,14.85,281.0,204.05,157.95
2018,12,20,13,0,197.0,202.0,1.0,14.9,295.0,196.24,149.0
2018,12,20,13,15,175.0,196.0,1.0,14.9,276.5,174.13,131.66
2018,12,20,13,30,153.0,190.0,1.0,14.9,258.0,154.02,117.05
2018,12,20,13,45,110.0,174.0,1.05,14.9,221.5,129.19,100.47
2018,12,20,14,0,67.0,158.0,1.1,14.9,185.0,116.38,96.95
2018,12,20,14,15,50.0,144.0,1.1,14.85,163.5,107.02,88.99
2018,12,20,14,30,33.0,130.0,1.1,14.8,142.0,97.45,80.78
2018,12,20,14,45,47.0,123.0,1.15,14.75,138.0,92.22,76.3
2018,12,20,15,0,61.0,116.0,1.2,14.7,134.0,86.78,71.54
2018,12,20,15,15,49.5,100.5,1.2,14.7,113.5,75.87,61.85
2018,12,20,15,30,38.0,85.0,1.2,14.7,93.0,64.75,51.83
2018,12,20,15,45,25.5,68.5,1.15,14.5,73.5,52.8,40.98
2018,12,20,16,0,13.0,52.0,1.1,14.3,54.0,41.1,30.19
2018,12,20,16,15,35.5,36.0,1.1,14.25,39.0,28.34,18.01
2018,12,20,16,30,58.0,20.0,1.1,14.2,24.0,15.87,1.18
2018,12,20,16,45,57.5,13.5,1.1,14.15,14.5,11.52,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.1,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,14.1,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,21,7,15,32.5,5.5,2.0,14.1,6.0,0.0,0.0
2018,12,21,7,30,65.0,11.0,2.2,14.2,12.0,49.84,0.0
2018,12,21,7,45,141.5,24.5,2.4,14.3,36.5,150.37,42.59
2018,12,21,8,0,218.0,38.0,2.6,14.4,61.0,228.33,176.48
2018,12,21,8,15,362.0,42.5,2.8,14.5,100.5,327.03,266.98
2018,12,21,8,30,506.0,47.0,3.0,14.6,140.0,427.59,353.02
2018,12,21,8,45,435.5,57.5,3.25,14.7,151.0,391.54,325.94
2018,12,21,9,0,365.0,68.0,3.5,14.8,162.0,346.58,290.18
2018,12,21,9,15,220.0,85.5,3.5,14.85,144.5,251.39,210.26
2018,12,21,9,30,75.0,103.0,3.5,14.9,127.0,159.92,131.43
2018,12,21,9,45,40.5,104.5,3.55,15.0,117.5,124.33,100.81
2018,12,21,10,0,6.0,106.0,3.6,15.1,108.0,95.08,75.3
2018,12,21,10,15,14.0,132.0,3.75,15.2,137.5,123.57,99.23
2018,12,21,10,30,22.0,158.0,3.9,15.3,167.0,151.3,122.18
2018,12,21,10,45,25.5,165.5,4.0,15.4,176.5,157.89,127.38
2018,12,21,11,0,29.0,173.0,4.1,15.5,186.0,171.16,138.08
2018,12,21,11,15,57.5,188.0,4.05,15.55,215.0,195.66,158.0
2018,12,21,11,30,86.0,203.0,4.0,15.6,244.0,217.43,175.22
2018,12,21,11,45,101.5,209.0,3.95,15.65,258.0,222.75,178.76
2018,12,21,12,0,117.0,215.0,3.9,15.7,272.0,230.41,183.99
2018,12,21,12,15,143.0,211.5,3.95,15.75,281.0,226.83,179.68
2018,12,21,12,30,169.0,208.0,4.0,15.8,290.0,220.85,173.04
2018,12,21,12,45,208.0,191.0,4.05,15.85,290.0,205.57,158.06
2018,12,21,13,0,247.0,174.0,4.1,15.9,290.0,186.13,139.4
2018,12,21,13,15,320.5,164.5,4.1,15.9,310.0,173.27,125.0
2018,12,21,13,30,394.0,155.0,4.1,15.9,330.0,150.39,104.49
2018,12,21,13,45,402.0,145.0,4.1,15.85,315.5,117.6,83.78
2018,12,21,14,0,410.0,135.0,4.1,15.8,301.0,93.48,76.97
2018,12,21,14,15,550.0,103.0,4.1,15.75,308.0,75.59,61.39
2018,12,21,14,30,690.0,71.0,4.1,15.7,315.0,54.1,42.51
2018,12,21,14,45,646.5,69.0,4.1,15.6,279.5,52.88,41.48
2018,12,21,15,0,603.0,67.0,4.1,15.5,244.0,51.77,40.51
2018,12,21,15,15,476.5,67.5,4.1,15.5,195.5,52.18,40.81
2018,12,21,15,30,350.0,68.0,4.1,15.5,147.0,50.92,39.51
2018,12,21,15,45,236.0,56.5,3.9,15.0,105.0,42.36,31.73
2018,12,21,16,0,122.0,45.0,3.7,14.5,63.0,34.82,24.71
2018,12,21,16,15,121.5,33.0,3.75,14.35,46.0,25.9,16.0
2018,12,21,16,30,121.0,21.0,3.8,14.2,29.0,16.29,1.98
2018,12,21,16,45,84.5,13.5,3.85,14.0,17.0,11.52,0.0
2018,12,21,17,0,48.0,6.0,3.9,13.8,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.85,13.75,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,7,15,43.0,5.5,2.55,11.5,6.5,0.0,0.0
2018,12,22,7,30,86.0,11.0,2.6,11.7,13.0,62.87,0.0
2018,12,22,7,45,172.0,23.5,2.65,11.9,37.5,167.59,39.83
2018,12,22,8,0,258.0,36.0,2.7,12.1,62.0,251.16,195.48
2018,12,22,8,15,447.5,38.0,2.85,12.3,109.0,378.16,310.69
2018,12,22,8,30,637.0,40.0,3.0,12.5,156.0,500.01,414.23
2018,12,22,8,45,684.5,44.0,3.1,12.7,195.5,535.77,445.49
2018,12,22,9,0,732.0,48.0,3.2,12.9,235.0,568.83,473.19
2018,12,22,9,15,763.5,50.0,3.15,13.05,271.5,585.73,486.45
2018,12,22,9,30,795.0,52.0,3.1,13.2,308.0,599.37,496.23
2018,12,22,9,45,802.5,56.5,3.05,13.3,337.5,597.27,492.99
2018,12,22,10,0,810.0,61.0,3.0,13.4,367.0,591.96,486.9
2018,12,22,10,15,796.0,69.0,2.9,13.55,387.0,574.4,470.57
2018,12,22,10,30,782.0,77.0,2.8,13.7,407.0,554.19,452.03
2018,12,22,10,45,819.0,73.0,2.7,13.8,433.5,547.26,443.95
2018,12,22,11,0,856.0,69.0,2.6,13.9,460.0,533.26,429.84
2018,12,22,11,15,750.0,95.0,2.65,14.05,444.5,479.58,384.7
2018,12,22,11,30,644.0,121.0,2.7,14.2,429.0,425.44,339.41
2018,12,22,11,45,520.5,151.0,2.7,14.35,402.0,366.72,290.73
2018,12,22,12,0,397.0,181.0,2.7,14.5,375.0,318.86,251.23
2018,12,22,12,15,384.5,183.5,2.75,14.7,371.0,290.14,225.84
2018,12,22,12,30,372.0,186.0,2.8,14.9,367.0,266.39,204.29
2018,12,22,12,45,362.0,183.0,2.85,15.05,356.5,239.22,180.08
2018,12,22,13,0,352.0,180.0,2.9,15.2,346.0,212.4,156.6
2018,12,22,13,15,335.5,176.0,2.8,15.3,330.0,184.33,133.42
2018,12,22,13,30,319.0,172.0,2.7,15.4,314.0,157.47,113.3
2018,12,22,13,45,224.5,167.0,2.65,15.45,264.5,127.45,96.07
2018,12,22,14,0,130.0,162.0,2.6,15.5,215.0,115.43,96.12
2018,12,22,14,15,99.0,151.0,2.6,15.5,189.5,108.15,89.92
2018,12,22,14,30,68.0,140.0,2.6,15.5,164.0,103.82,86.25
2018,12,22,14,45,71.0,126.0,2.6,15.5,149.0,94.33,78.0
2018,12,22,15,0,74.0,112.0,2.6,15.5,134.0,84.61,69.48
2018,12,22,15,15,73.0,99.5,2.6,15.5,118.5,75.55,61.42
2018,12,22,15,30,72.0,87.0,2.6,15.5,103.0,65.04,51.94
2018,12,22,15,45,56.5,70.5,2.5,15.0,81.5,54.33,42.25
2018,12,22,16,0,41.0,54.0,2.4,14.5,60.0,42.15,31.11
2018,12,22,16,15,55.0,38.0,2.45,14.4,43.5,29.82,19.36
2018,12,22,16,30,69.0,22.0,2.5,14.3,27.0,17.39,3.15
2018,12,22,16,45,64.0,15.0,2.55,14.2,16.5,12.8,0.0
2018,12,22,17,0,59.0,8.0,2.6,14.1,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.55,14.05,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,7,15,38.5,6.0,2.5,12.25,6.5,0.0,0.0
2018,12,23,7,30,77.0,12.0,2.4,12.4,13.0,58.1,0.0
2018,12,23,7,45,111.0,24.5,2.3,12.55,32.5,130.12,22.28
2018,12,23,8,0,145.0,37.0,2.2,12.7,52.0,165.16,126.5
2018,12,23,8,15,191.5,50.5,2.15,12.9,79.5,209.05,170.64
2018,12,23,8,30,238.0,64.0,2.1,13.1,107.0,267.9,221.94
2018,12,23,8,45,289.5,75.0,2.1,13.3,140.0,311.65,259.82
2018,12,23,9,0,341.0,86.0,2.1,13.5,173.0,354.37,295.66
2018,12,23,9,15,367.5,96.0,2.1,13.75,202.5,377.62,314.41
2018,12,23,9,30,394.0,106.0,2.1,14.0,232.0,398.94,330.97
2018,12,23,9,45,430.0,109.5,2.15,14.2,260.0,416.72,344.56
2018,12,23,10,0,466.0,113.0,2.2,14.4,288.0,431.98,355.71
2018,12,23,10,15,424.5,130.5,2.3,14.6,299.0,412.47,338.3
2018,12,23,10,30,383.0,148.0,2.4,14.8,310.0,392.05,320.29
2018,12,23,10,45,536.0,124.0,2.5,14.95,362.0,438.35,356.51
2018,12,23,11,0,689.0,100.0,2.6,15.1,414.0,481.47,388.19
2018,12,23,11,15,775.5,80.0,2.55,15.2,443.5,478.1,382.24
2018,12,23,11,30,862.0,60.0,2.5,15.3,473.0,466.61,369.18
2018,12,23,11,45,746.5,91.0,2.45,15.35,451.5,413.99,324.48
2018,12,23,12,0,631.0,122.0,2.4,15.4,430.0,362.94,281.64
2018,12,23,12,15,538.5,142.5,2.4,15.5,405.0,313.52,240.34
2018,12,23,12,30,446.0,163.0,2.4,15.6,380.0,273.5,207.19
2018,12,23,12,45,568.0,133.0,2.4,15.65,404.0,257.24,186.93
2018,12,23,13,0,690.0,103.0,2.4,15.7,428.0,225.34,152.89
2018,12,23,13,15,596.0,119.0,2.4,15.7,393.0,184.49,121.74
2018,12,23,13,30,502.0,135.0,2.4,15.7,358.0,149.31,98.76
2018,12,23,13,45,358.0,144.0,2.4,15.75,299.0,116.51,83.21
2018,12,23,14,0,214.0,153.0,2.4,15.8,240.0,106.66,88.38
2018,12,23,14,15,177.5,144.0,2.4,15.75,212.5,104.97,87.05
2018,12,23,14,30,141.0,135.0,2.4,15.7,185.0,98.58,81.59
2018,12,23,14,45,110.0,120.0,2.35,15.65,156.5,88.52,72.86
2018,12,23,15,0,79.0,105.0,2.3,15.6,128.0,78.26,63.86
2018,12,23,15,15,111.5,94.5,2.3,15.6,122.5,71.11,57.49
2018,12,23,15,30,144.0,84.0,2.3,15.6,117.0,63.7,50.76
2018,12,23,15,45,163.0,69.5,2.05,15.2,99.5,52.27,40.44
2018,12,23,16,0,182.0,55.0,1.8,14.8,82.0,42.05,31.01
2018,12,23,16,15,147.5,39.5,1.8,14.6,57.0,30.62,20.09
2018,12,23,16,30,113.0,24.0,1.8,14.4,32.0,18.56,4.4
2018,12,23,16,45,88.5,16.0,1.75,14.25,19.0,13.66,0.0
2018,12,23,17,0,64.0,8.0,1.7,14.1,6.0,0.0,0.0
2018,12,23,17,15,32.0,4.0,1.65,14.05,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.7,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.95,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.2,7.0,5.74,0.0
2018,12,24,8,15,0.0,10.5,3.15,14.4,10.5,8.62,1.53
2018,12,24,8,30,0.0,14.0,3.2,14.6,14.0,11.51,4.1
2018,12,24,8,45,0.0,18.0,3.25,14.75,18.0,14.81,7.0
2018,12,24,9,0,0.0,22.0,3.3,14.9,22.0,18.12,9.89
2018,12,24,9,15,0.0,30.5,3.35,15.05,30.5,25.15,15.94
2018,12,24,9,30,0.0,39.0,3.4,15.2,39.0,32.21,21.97
2018,12,24,9,45,2.5,61.5,3.45,15.35,62.5,52.54,39.33
2018,12,24,10,0,5.0,84.0,3.5,15.5,86.0,73.77,57.28
2018,12,24,10,15,141.0,85.5,3.6,15.65,145.0,178.88,147.56
2018,12,24,10,30,277.0,87.0,3.7,15.8,204.0,265.87,219.84
2018,12,24,10,45,485.5,75.0,3.85,15.9,291.5,365.61,300.63
2018,12,24,11,0,694.0,63.0,4.0,16.0,379.0,445.57,362.44
2018,12,24,11,15,733.5,65.0,4.15,16.0,408.0,442.59,356.89
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,434.8,347.26
2018,12,24,11,45,527.5,59.0,4.45,16.0,313.0,290.05,230.31
2018,12,24,12,0,282.0,51.0,4.6,16.0,189.0,161.81,126.09
2018,12,24,12,15,247.0,47.5,4.75,15.9,168.0,131.85,100.19
2018,12,24,12,30,212.0,44.0,4.9,15.8,147.0,104.67,76.72
2018,12,24,12,45,106.0,39.5,5.05,15.7,91.0,60.99,42.25
2018,12,24,13,0,0.0,35.0,5.2,15.6,35.0,28.93,18.92
2018,12,24,13,15,0.0,39.5,5.2,15.55,39.5,32.66,22.12
2018,12,24,13,30,0.0,44.0,5.2,15.5,44.0,36.39,25.32
2018,12,24,13,45,0.0,41.0,5.2,15.45,41.0,33.89,23.24
2018,12,24,14,0,0.0,38.0,5.2,15.4,38.0,31.4,22.32
2018,12,24,14,15,0.0,33.5,5.3,15.4,33.5,27.66,19.02
2018,12,24,14,30,0.0,29.0,5.4,15.4,29.0,23.92,15.72
2018,12,24,14,45,0.0,31.5,5.45,15.4,31.5,25.99,17.58
2018,12,24,15,0,0.0,34.0,5.5,15.4,34.0,28.06,19.42
2018,12,24,15,15,0.0,30.0,5.5,15.4,30.0,24.74,16.43
2018,12,24,15,30,0.0,26.0,5.5,15.4,26.0,21.42,13.41
2018,12,24,15,45,0.0,20.5,5.8,15.35,20.5,16.87,9.26
2018,12,24,16,0,0.0,15.0,6.1,15.3,15.0,12.33,5.1
2018,12,24,16,15,3.5,11.5,6.3,15.25,11.5,9.71,2.5
2018,12,24,16,30,7.0,8.0,6.5,15.2,8.0,6.75,0.0
2018,12,24,16,45,7.0,5.0,6.7,15.1,5.0,4.27,0.0
2018,12,24,17,0,7.0,2.0,6.9,15.0,2.0,0.0,0.0
2018,12,24,17,15,3.5,1.0,6.8,14.85,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.75,14.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.05,13.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.9,13.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.55,12.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.35,11.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,7,15,50.0,5.0,5.35,11.8,6.0,0.0,0.0
2018,12,25,7,30,100.0,10.0,5.4,12.1,12.0,70.65,0.0
2018,12,25,7,45,260.0,20.5,5.45,12.45,42.0,218.2,16.46
2018,12,25,8,0,420.0,31.0,5.5,12.8,72.0,350.81,271.68
2018,12,25,8,15,508.0,36.5,5.55,13.0,110.5,416.36,343.14
2018,12,25,8,30,596.0,42.0,5.6,13.2,149.0,475.26,397.51
2018,12,25,8,45,594.0,51.0,5.7,13.4,179.5,489.84,412.21
2018,12,25,9,0,592.0,60.0,5.8,13.6,210.0,495.89,418.44
2018,12,25,9,15,681.0,58.0,5.8,13.7,256.0,542.22,457.23
2018,12,25,9,30,770.0,56.0,5.8,13.8,302.0,589.7,495.39
2018,12,25,9,45,788.0,59.5,5.85,13.95,334.0,593.58,497.14
2018,12,25,10,0,806.0,63.0,5.9,14.1,366.0,594.08,495.82
2018,12,25,10,15,824.0,65.0,5.95,14.25,394.0,589.3,489.96
2018,12,25,10,30,842.0,67.0,6.0,14.4,422.0,580.95,480.89
2018,12,25,10,45,853.5,68.5,6.0,14.5,443.0,564.72,465.16
2018,12,25,11,0,865.0,70.0,6.0,14.6,464.0,542.49,444.32
2018,12,25,11,15,872.5,70.5,6.05,14.7,478.0,517.16,420.58
2018,12,25,11,30,880.0,71.0,6.1,14.8,492.0,488.85,393.87
2018,12,25,11,45,884.0,71.5,6.15,14.9,499.0,456.1,362.97
2018,12,25,12,0,888.0,72.0,6.2,15.0,506.0,420.76,329.27
2018,12,25,12,15,887.5,72.0,6.2,15.05,505.0,380.92,291.34
2018,12,25,12,30,887.0,72.0,6.2,15.1,504.0,339.13,251.28
2018,12,25,12,45,883.0,71.0,6.25,15.2,495.0,293.81,208.28
2018,12,25,13,0,879.0,70.0,6.3,15.3,486.0,247.26,164.93
2018,12,25,13,15,872.5,69.5,6.35,15.35,470.5,199.67,123.04
2018,12,25,13,30,866.0,69.0,6.4,15.4,455.0,146.35,81.31
2018,12,25,13,45,855.0,67.5,6.4,15.4,432.5,96.05,52.01
2018,12,25,14,0,844.0,66.0,6.4,15.4,410.0,55.68,43.82
2018,12,25,14,15,825.5,64.5,6.4,15.4,381.0,54.66,43.0
2018,12,25,14,30,807.0,63.0,6.4,15.4,352.0,53.69,42.19
2018,12,25,14,45,780.0,60.5,6.35,15.35,317.5,51.88,40.62
2018,12,25,15,0,753.0,58.0,6.3,15.3,283.0,50.1,39.06
2018,12,25,15,15,712.5,54.5,6.3,15.3,244.5,47.42,36.62
2018,12,25,15,30,672.0,51.0,6.3,15.3,206.0,44.78,34.14
2018,12,25,15,45,611.0,46.0,5.85,14.85,166.0,40.74,30.36
2018,12,25,16,0,550.0,41.0,5.4,14.4,126.0,33.72,23.83
2018,12,25,16,15,445.0,34.5,5.25,14.15,89.0,28.65,18.59
2018,12,25,16,30,340.0,28.0,5.1,13.9,52.0,23.74,8.75
2018,12,25,16,45,203.5,18.0,4.95,13.65,29.5,15.36,0.0
2018,12,25,17,0,67.0,8.0,4.8,13.4,7.0,0.0,0.0
2018,12,25,17,15,33.5,4.0,4.75,13.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.25,11.45,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.2,11.7,3.0,2.56,0.0
2018,12,26,7,45,0.0,8.0,4.2,11.95,8.0,6.57,0.0
2018,12,26,8,0,0.0,13.0,4.2,12.2,13.0,10.69,2.73
2018,12,26,8,15,52.0,27.0,4.4,12.45,36.5,66.5,51.29
2018,12,26,8,30,104.0,41.0,4.6,12.7,60.0,129.05,106.16
2018,12,26,8,45,161.5,52.0,4.8,12.9,89.0,178.93,150.33
2018,12,26,9,0,219.0,63.0,5.0,13.1,118.0,243.95,206.4
2018,12,26,9,15,115.5,71.5,5.2,13.25,101.0,165.55,138.48
2018,12,26,9,30,12.0,80.0,5.4,13.4,84.0,76.27,60.15
2018,12,26,9,45,207.0,98.5,5.6,13.5,176.0,247.48,208.75
2018,12,26,10,0,402.0,117.0,5.8,13.6,268.0,398.02,334.7
2018,12,26,10,15,565.5,102.0,5.85,13.65,331.0,476.05,398.24
2018,12,26,10,30,729.0,87.0,5.9,13.7,394.0,539.37,448.33
2018,12,26,10,45,718.5,93.5,5.95,13.8,408.5,518.12,428.52
2018,12,26,11,0,708.0,100.0,6.0,13.9,423.0,494.75,407.01
2018,12,26,11,15,801.5,83.0,5.85,13.9,459.0,497.81,406.33
2018,12,26,11,30,895.0,66.0,5.7,13.9,495.0,492.27,397.54
2018,12,26,11,45,897.5,66.5,5.6,13.95,501.5,458.55,365.62
2018,12,26,12,0,900.0,67.0,5.5,14.0,508.0,422.32,331.08
2018,12,26,12,15,897.5,68.0,5.6,14.05,507.0,382.41,293.18
2018,12,26,12,30,895.0,69.0,5.7,14.1,506.0,340.64,253.17
2018,12,26,12,45,887.5,69.5,5.75,14.1,496.5,295.46,210.35
2018,12,26,13,0,880.0,70.0,5.8,14.1,487.0,249.28,167.33
2018,12,26,13,15,872.0,69.5,5.9,14.1,471.0,201.42,125.06
2018,12,26,13,30,864.0,69.0,6.0,14.1,455.0,148.0,82.91
2018,12,26,13,45,850.5,68.0,6.05,14.1,432.0,98.04,53.33
2018,12,26,14,0,837.0,67.0,6.1,14.1,409.0,56.33,44.63
2018,12,26,14,15,817.5,65.5,6.05,14.05,380.0,55.33,43.82
2018,12,26,14,30,798.0,64.0,6.0,14.0,351.0,54.37,43.03
2018,12,26,14,45,717.0,68.5,5.95,13.95,307.5,57.78,46.12
2018,12,26,15,0,636.0,73.0,5.9,13.9,264.0,56.53,45.02
2018,12,26,15,15,525.5,71.0,5.9,13.9,214.5,55.14,43.72
2018,12,26,15,30,415.0,69.0,5.9,13.9,165.0,51.99,40.76
2018,12,26,15,45,411.0,57.0,5.7,13.65,136.5,45.43,34.69
2018,12,26,16,0,407.0,45.0,5.5,13.4,108.0,36.45,26.35
2018,12,26,16,15,368.5,36.0,5.55,13.2,79.5,29.67,19.6
2018,12,26,16,30,330.0,27.0,5.6,13.0,51.0,22.72,8.84
2018,12,26,16,45,197.0,17.0,5.65,12.85,28.5,14.51,0.0
2018,12,26,17,0,64.0,7.0,5.7,12.7,6.0,0.0,0.0
2018,12,26,17,15,32.0,3.5,5.65,12.65,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.55,11.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.55,10.75,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.7,11.1,13.0,83.93,0.0
2018,12,27,7,45,296.0,19.5,5.9,11.4,43.5,239.37,0.0
2018,12,27,8,0,472.0,28.0,6.1,11.7,74.0,371.65,287.69
2018,12,27,8,15,556.0,32.5,6.3,12.0,112.5,436.58,361.75
2018,12,27,8,30,640.0,37.0,6.5,12.3,151.0,499.48,420.03
2018,12,27,8,45,693.0,40.0,6.7,12.6,191.0,537.91,455.24
2018,12,27,9,0,746.0,43.0,6.9,12.9,231.0,573.77,486.47
2018,12,27,9,15,777.0,46.0,7.1,13.15,268.5,586.3,497.37
2018,12,27,9,30,808.0,49.0,7.3,13.4,306.0,601.58,509.36
2018,12,27,9,45,826.0,52.5,7.5,13.6,339.0,605.75,511.59
2018,12,27,10,0,844.0,56.0,7.7,13.8,372.0,606.52,510.56
2018,12,27,10,15,860.0,57.0,7.8,13.95,399.5,599.49,502.82
2018,12,27,10,30,876.0,58.0,7.9,14.1,427.0,589.01,491.91
2018,12,27,10,45,887.5,59.0,7.95,14.3,448.5,572.45,475.53
2018,12,27,11,0,899.0,60.0,8.0,14.5,470.0,552.5,456.01
2018,12,27,11,15,907.5,60.5,8.05,14.6,485.0,527.1,431.8
2018,12,27,11,30,916.0,61.0,8.1,14.7,500.0,498.55,404.44
2018,12,27,11,45,919.5,61.0,8.1,14.75,506.5,464.21,371.82
2018,12,27,12,0,923.0,61.0,8.1,14.8,513.0,427.26,336.36
2018,12,27,12,15,922.5,60.5,8.1,14.9,512.0,385.92,296.63
2018,12,27,12,30,922.0,60.0,8.1,15.0,511.0,342.58,254.73
2018,12,27,12,45,920.5,60.0,8.1,15.05,503.5,297.6,211.36
2018,12,27,13,0,919.0,60.0,8.1,15.1,496.0,251.03,167.3
2018,12,27,13,15,912.5,59.5,8.1,15.15,480.5,201.81,123.43
2018,12,27,13,30,906.0,59.0,8.1,15.2,465.0,151.89,83.93
2018,12,27,13,45,894.5,58.0,8.1,15.25,442.0,100.8,53.42
2018,12,27,14,0,883.0,57.0,8.1,15.3,419.0,55.84,43.97
2018,12,27,14,15,866.0,55.0,8.1,15.2,389.5,53.92,42.36
2018,12,27,14,30,849.0,53.0,8.1,15.1,360.0,51.94,40.67
2018,12,27,14,45,826.0,51.0,8.1,15.05,326.0,49.83,38.84
2018,12,27,15,0,803.0,49.0,8.1,15.0,292.0,47.65,36.92
2018,12,27,15,15,766.5,46.5,8.1,15.0,253.5,41.09,31.03
2018,12,27,15,30,730.0,44.0,8.1,15.0,215.0,39.07,29.12
2018,12,27,15,45,674.0,40.0,7.8,14.55,174.5,35.68,25.96
2018,12,27,16,0,618.0,36.0,7.5,14.1,134.0,32.36,22.71
2018,12,27,16,15,520.5,31.0,7.4,13.85,96.0,28.06,18.23
2018,12,27,16,30,423.0,26.0,7.3,13.6,58.0,23.98,10.23
2018,12,27,16,45,259.5,18.0,7.15,13.35,33.0,15.36,0.0
2018,12,27,17,0,96.0,10.0,7.0,13.1,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.0,13.0,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.0,12.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,11.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.45,10.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.5,10.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.3,10.25,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,10.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,9.7,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.9,9.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,12,28,7,15,24.5,4.5,5.8,9.85,5.0,0.0,0.0
2018,12,28,7,30,49.0,9.0,5.8,10.1,10.0,38.13,0.0
2018,12,28,7,45,171.0,21.5,5.8,10.3,36.0,161.77,0.0
2018,12,28,8,0,293.0,34.0,5.8,10.5,62.0,270.79,209.0
2018,12,28,8,15,418.0,39.5,5.85,10.75,101.5,361.36,300.47
2018,12,28,8,30,543.0,45.0,5.9,11.0,141.0,451.14,380.76
2018,12,28,8,45,652.5,43.5,6.0,11.2,187.5,515.8,438.13
2018,12,28,9,0,762.0,42.0,6.1,11.4,234.0,577.89,491.09
2018,12,28,9,15,794.0,43.5,6.05,11.65,271.0,594.8,505.09
2018,12,28,9,30,826.0,45.0,6.0,11.9,308.0,608.82,515.67
2018,12,28,9,45,846.5,46.5,5.95,12.1,340.5,612.1,516.75
2018,12,28,10,0,867.0,48.0,5.9,12.3,373.0,612.0,514.61
2018,12,28,10,15,882.0,49.0,5.8,12.5,400.5,604.35,505.88
2018,12,28,10,30,897.0,50.0,5.7,12.7,428.0,593.2,494.01
2018,12,28,10,45,907.0,51.0,5.55,12.9,449.5,575.65,476.56
2018,12,28,11,0,917.0,52.0,5.4,13.1,471.0,554.73,456.07
2018,12,28,11,15,923.0,52.5,5.35,13.25,485.0,527.86,430.72
2018,12,28,11,30,929.0,53.0,5.3,13.4,499.0,497.95,402.4
2018,12,28,11,45,931.5,53.5,5.3,13.55,506.0,463.53,369.94
2018,12,28,12,0,934.0,54.0,5.3,13.7,513.0,426.51,334.65
2018,12,28,12,15,931.0,55.5,5.2,13.85,512.0,386.02,295.82
2018,12,28,12,30,928.0,57.0,5.1,14.0,511.0,343.59,254.91
2018,12,28,12,45,920.0,59.0,5.05,14.1,503.0,298.55,211.93
2018,12,28,13,0,912.0,61.0,5.0,14.2,495.0,252.38,168.64
2018,12,28,13,15,905.5,60.5,4.9,14.3,479.5,203.49,125.11
2018,12,28,13,30,899.0,60.0,4.8,14.4,464.0,153.92,85.71
2018,12,28,13,45,888.5,58.0,4.65,14.45,441.0,102.46,54.31
2018,12,28,14,0,878.0,56.0,4.5,14.5,418.0,55.07,43.43
2018,12,28,14,15,863.0,55.0,4.45,14.5,390.0,53.91,42.48
2018,12,28,14,30,848.0,54.0,4.4,14.5,362.0,52.69,41.45
2018,12,28,14,45,824.5,51.5,4.3,14.55,327.5,50.21,39.28
2018,12,28,15,0,801.0,49.0,4.2,14.6,293.0,47.66,37.01
2018,12,28,15,15,764.5,46.5,4.2,14.6,254.5,41.06,31.09
2018,12,28,15,30,728.0,44.0,4.2,14.6,216.0,39.03,29.18
2018,12,28,15,45,670.0,40.5,3.8,14.0,175.5,36.08,26.42
2018,12,28,16,0,612.0,37.0,3.4,13.4,135.0,33.22,23.59
2018,12,28,16,15,514.0,32.0,3.3,13.2,97.0,28.95,19.14
2018,12,28,16,30,416.0,27.0,3.2,13.0,59.0,22.8,10.07
2018,12,28,16,45,255.0,17.5,3.1,12.8,33.5,14.94,0.0
2018,12,28,17,0,94.0,8.0,3.0,12.6,8.0,6.83,0.0
2018,12,28,17,15,47.0,4.0,2.9,12.55,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,29,7,15,55.0,5.5,2.35,11.05,6.0,0.0,0.0
2018,12,29,7,30,110.0,11.0,2.4,11.2,12.0,77.76,0.0
2018,12,29,7,45,276.0,20.0,2.4,11.4,41.5,226.38,0.0
