Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,0,442.0,29.0,2.4,11.6,71.0,352.59,268.19
2018,12,29,8,15,526.0,33.5,2.55,11.8,108.5,418.34,341.72
2018,12,29,8,30,610.0,38.0,2.7,12.0,146.0,481.55,398.74
2018,12,29,8,45,660.5,42.0,2.8,12.2,185.5,519.85,432.7
2018,12,29,9,0,711.0,46.0,2.9,12.4,225.0,555.67,462.87
2018,12,29,9,15,744.5,49.0,2.9,12.55,262.0,576.01,479.12
2018,12,29,9,30,778.0,52.0,2.9,12.7,299.0,593.18,491.94
2018,12,29,9,45,801.0,53.5,2.85,12.9,331.5,592.93,490.35
2018,12,29,10,0,824.0,55.0,2.8,13.1,364.0,594.91,489.94
2018,12,29,10,15,838.0,57.0,2.65,13.3,391.0,588.48,482.16
2018,12,29,10,30,852.0,59.0,2.5,13.5,418.0,578.68,471.5
2018,12,29,10,45,861.5,60.0,2.35,13.7,438.5,561.74,455.06
2018,12,29,11,0,871.0,61.0,2.2,13.9,459.0,541.61,435.84
2018,12,29,11,15,877.0,62.0,2.05,14.15,473.0,516.5,412.32
2018,12,29,11,30,883.0,63.0,1.9,14.4,487.0,488.44,386.09
2018,12,29,11,45,885.0,63.5,1.75,14.6,493.5,455.25,355.47
2018,12,29,12,0,887.0,64.0,1.6,14.8,500.0,419.6,322.34
2018,12,29,12,15,885.5,64.0,1.6,14.95,499.0,379.9,285.94
2018,12,29,12,30,884.0,64.0,1.6,15.1,498.0,338.33,247.39
2018,12,29,12,45,878.0,65.0,1.6,15.2,490.0,294.75,207.03
2018,12,29,13,0,872.0,66.0,1.6,15.3,482.0,249.99,166.07
2018,12,29,13,15,864.0,65.5,1.6,15.35,466.5,202.7,124.86
2018,12,29,13,30,856.0,65.0,1.6,15.4,451.0,154.91,87.36
2018,12,29,13,45,843.0,64.0,1.65,15.45,428.5,106.13,57.67
2018,12,29,14,0,830.0,63.0,1.7,15.5,406.0,53.17,41.56
2018,12,29,14,15,811.5,62.0,1.7,15.45,378.0,52.5,41.09
2018,12,29,14,30,793.0,61.0,1.7,15.4,350.0,51.88,40.6
2018,12,29,14,45,733.0,62.0,1.7,15.35,309.5,52.52,41.22
2018,12,29,15,0,673.0,63.0,1.7,15.3,269.0,49.05,38.16
2018,12,29,15,15,578.5,62.5,1.7,15.3,223.0,48.63,37.75
2018,12,29,15,30,484.0,62.0,1.7,15.3,177.0,48.55,37.56
2018,12,29,15,45,420.5,55.5,1.55,14.9,142.0,44.0,33.35
2018,12,29,16,0,357.0,49.0,1.4,14.5,107.0,39.49,29.01
2018,12,29,16,15,284.0,38.5,1.45,14.4,76.0,29.79,19.84
2018,12,29,16,30,211.0,28.0,1.5,14.3,45.0,21.79,9.8
2018,12,29,16,45,127.0,17.0,1.6,14.15,25.5,14.51,0.0
2018,12,29,17,0,43.0,6.0,1.7,14.0,6.0,5.12,0.0
2018,12,29,17,15,21.5,3.0,1.8,13.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.5,5.2,10.7,3.5,0.0,0.0
2018,12,30,7,30,9.0,7.0,5.3,10.9,7.0,11.57,0.0
2018,12,30,7,45,65.0,21.5,5.4,11.05,27.0,83.97,0.0
2018,12,30,8,0,121.0,36.0,5.5,11.2,47.0,150.44,112.93
2018,12,30,8,15,151.5,49.5,5.4,11.3,71.0,183.21,150.06
2018,12,30,8,30,182.0,63.0,5.3,11.4,95.0,216.55,181.35
2018,12,30,8,45,200.5,78.0,5.2,11.45,121.5,243.83,206.11
2018,12,30,9,0,219.0,93.0,5.1,11.5,148.0,269.98,229.09
2018,12,30,9,15,288.5,101.0,4.8,11.6,185.5,319.52,271.66
2018,12,30,9,30,358.0,109.0,4.5,11.7,223.0,382.17,323.52
2018,12,30,9,45,489.0,101.5,4.25,11.8,274.5,449.59,378.96
2018,12,30,10,0,620.0,94.0,4.0,11.9,326.0,519.66,434.38
2018,12,30,10,15,732.5,78.5,3.75,12.05,372.5,554.09,460.12
2018,12,30,10,30,845.0,63.0,3.5,12.2,419.0,580.58,478.65
2018,12,30,10,45,858.5,63.5,3.25,12.35,441.0,565.49,463.2
2018,12,30,11,0,872.0,64.0,3.0,12.5,463.0,547.03,444.97
2018,12,30,11,15,827.0,76.0,3.1,12.75,463.5,509.54,412.16
2018,12,30,11,30,782.0,88.0,3.2,13.0,464.0,468.86,376.67
2018,12,30,11,45,573.0,134.0,3.35,13.2,411.5,387.37,309.72
2018,12,30,12,0,364.0,180.0,3.5,13.4,359.0,306.81,244.45
2018,12,30,12,15,338.0,188.5,3.8,13.6,354.5,284.68,224.77
2018,12,30,12,30,312.0,197.0,4.1,13.8,350.0,263.42,205.76
2018,12,30,12,45,444.0,167.0,4.45,14.0,381.0,257.29,194.3
2018,12,30,13,0,576.0,137.0,4.8,14.2,412.0,238.9,171.23
2018,12,30,13,15,497.0,148.0,4.9,14.35,380.0,197.35,138.08
2018,12,30,13,30,418.0,159.0,5.0,14.5,348.0,164.98,115.23
2018,12,30,13,45,377.0,156.5,5.15,14.65,320.5,132.9,94.64
2018,12,30,14,0,336.0,154.0,5.3,14.8,293.0,108.81,90.71
2018,12,30,14,15,475.0,121.5,5.35,14.8,303.5,85.69,70.51
2018,12,30,14,30,614.0,89.0,5.4,14.8,314.0,66.27,53.43
2018,12,30,14,45,678.5,74.0,5.45,14.85,301.0,56.6,44.89
2018,12,30,15,0,743.0,59.0,5.5,14.9,288.0,50.69,39.65
2018,12,30,15,15,585.5,66.5,5.5,14.9,232.5,51.77,40.58
2018,12,30,15,30,428.0,74.0,5.5,14.9,177.0,55.56,43.8
2018,12,30,15,45,269.0,67.5,5.55,14.55,128.0,50.34,38.96
2018,12,30,16,0,110.0,61.0,5.6,14.2,79.0,46.83,35.44
2018,12,30,16,15,72.0,45.0,5.85,13.95,55.5,34.97,24.32
2018,12,30,16,30,34.0,29.0,6.1,13.7,32.0,22.94,11.06
2018,12,30,16,45,17.0,16.5,6.35,13.5,18.0,14.08,0.0
2018,12,30,17,0,0.0,4.0,6.6,13.3,4.0,3.41,0.0
2018,12,30,17,15,0.0,2.0,6.7,13.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.0,12.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.25,11.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.3,11.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.25,11.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.75,11.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.75,11.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.05,11.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.85,11.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.9,11.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.2,11.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.25,11.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.5,10.8,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.5,10.85,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.5,10.9,8.0,23.01,0.0
2018,12,31,7,45,107.5,21.5,8.5,10.95,30.5,121.1,0.0
2018,12,31,8,0,189.0,35.0,8.5,11.0,53.0,207.59,157.83
2018,12,31,8,15,379.5,40.0,8.55,11.15,99.0,337.43,281.31
2018,12,31,8,30,570.0,45.0,8.6,11.3,145.0,470.6,399.18
2018,12,31,8,45,677.0,43.5,8.65,11.45,192.0,534.07,456.39
2018,12,31,9,0,784.0,42.0,8.7,11.6,239.0,595.01,509.0
2018,12,31,9,15,815.5,44.5,8.75,11.8,277.5,613.26,524.7
2018,12,31,9,30,847.0,47.0,8.8,12.0,316.0,628.46,536.9
2018,12,31,9,45,867.5,49.5,8.9,12.15,350.5,633.06,539.44
2018,12,31,10,0,888.0,52.0,9.0,12.3,385.0,634.15,538.56
2018,12,31,10,15,903.0,53.0,8.95,12.45,413.5,626.29,529.76
2018,12,31,10,30,918.0,54.0,8.9,12.6,442.0,614.87,517.71
2018,12,31,10,45,928.0,55.5,8.9,12.75,464.0,597.53,500.5
2018,12,31,11,0,938.0,57.0,8.9,12.9,486.0,576.71,480.07
2018,12,31,11,15,944.0,57.5,8.85,13.0,501.0,549.29,453.86
2018,12,31,11,30,950.0,58.0,8.8,13.1,516.0,518.75,424.55
2018,12,31,11,45,953.0,58.0,8.75,13.2,523.0,483.33,390.65
2018,12,31,12,0,956.0,58.0,8.7,13.3,530.0,445.21,353.84
2018,12,31,12,15,954.0,59.0,8.65,13.4,529.5,403.69,313.6
2018,12,31,12,30,952.0,60.0,8.6,13.5,529.0,360.12,271.11
2018,12,31,12,45,945.5,61.5,8.55,13.55,521.0,313.9,226.38
2018,12,31,13,0,939.0,63.0,8.5,13.6,513.0,266.38,181.11
2018,12,31,13,15,932.0,62.0,8.5,13.65,497.0,215.63,135.13
2018,12,31,13,30,925.0,61.0,8.5,13.7,481.0,164.22,93.07
2018,12,31,13,45,911.5,60.5,8.5,13.75,457.5,112.27,59.82
2018,12,31,14,0,898.0,60.0,8.5,13.8,434.0,60.71,48.55
2018,12,31,14,15,831.5,65.5,8.45,13.75,393.5,55.36,43.87
2018,12,31,14,30,765.0,71.0,8.4,13.7,353.0,59.41,47.56
2018,12,31,14,45,702.5,71.0,8.35,13.7,311.0,54.55,43.27
2018,12,31,15,0,640.0,71.0,8.3,13.7,269.0,54.74,43.46
2018,12,31,15,15,549.5,70.5,8.3,13.7,225.0,54.59,43.29
2018,12,31,15,30,459.0,70.0,8.3,13.7,181.0,54.83,43.37
2018,12,31,15,45,332.5,59.0,4.55,14.1,131.5,44.54,33.93
2018,12,31,16,0,206.0,48.0,0.8,14.5,82.0,36.2,26.21
2018,12,31,16,15,154.5,40.0,0.85,14.4,61.5,31.2,21.19
2018,12,31,16,30,103.0,32.0,0.9,14.3,41.0,24.83,12.91
2018,12,31,16,45,54.5,19.0,0.9,14.2,23.5,16.22,0.0
2018,12,31,17,0,6.0,6.0,0.9,14.1,6.0,5.12,0.0
2018,12,31,17,15,3.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
